Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,7.08,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,13.71,5.25
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,24.89,15.94
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,38.16,28.05
2016,1,1,8,45,0.0,62.5,4.4,3.0,62.5,52.01,40.62
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,65.44,52.69
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,78.04,63.86
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,90.43,74.71
2016,1,1,9,45,33.5,142.5,4.55,3.5,156.5,160.71,136.95
2016,1,1,10,0,67.0,177.0,4.6,4.0,205.0,218.54,186.98
2016,1,1,10,15,62.5,190.5,4.5,4.0,218.5,222.62,189.58
2016,1,1,10,30,58.0,204.0,4.4,4.0,232.0,226.59,192.19
2016,1,1,10,45,121.0,223.0,4.35,4.5,286.0,294.1,249.41
2016,1,1,11,0,184.0,242.0,4.3,5.0,340.0,342.47,289.07
2016,1,1,11,15,169.5,253.0,4.25,5.0,346.0,331.34,278.3
2016,1,1,11,30,155.0,264.0,4.2,5.0,352.0,320.28,267.85
2016,1,1,11,45,198.5,268.0,4.2,5.0,383.0,333.69,278.03
2016,1,1,12,0,242.0,272.0,4.2,5.0,414.0,342.93,284.09
2016,1,1,12,15,146.0,265.0,4.15,5.0,350.5,278.37,229.79
2016,1,1,12,30,50.0,258.0,4.1,5.0,287.0,218.65,180.43
2016,1,1,12,45,25.5,215.0,4.05,5.0,230.0,171.2,140.8
2016,1,1,13,0,1.0,172.0,4.0,5.0,173.0,130.35,106.83
2016,1,1,13,15,8.5,191.5,3.95,5.0,196.5,144.87,118.97
2016,1,1,13,30,16.0,211.0,3.9,5.0,220.0,157.46,129.34
2016,1,1,13,45,11.0,196.5,3.85,5.5,202.5,144.5,118.46
2016,1,1,14,0,6.0,182.0,3.8,6.0,185.0,132.37,108.41
2016,1,1,14,15,8.0,179.5,3.7,5.5,183.5,129.03,111.03
2016,1,1,14,30,10.0,177.0,3.6,5.0,182.0,126.85,109.5
2016,1,1,14,45,5.0,127.5,3.5,5.0,130.0,94.63,80.71
2016,1,1,15,0,0.0,78.0,3.4,5.0,78.0,59.91,49.37
2016,1,1,15,15,0.0,71.0,3.2,5.0,71.0,54.48,44.54
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,49.06,39.67
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,42.87,34.06
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,36.7,28.4
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,30.54,22.73
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,24.4,16.99
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,17.89,10.8
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,11.39,4.6
2016,1,1,17,15,0.0,9.0,1.55,4.0,9.0,6.82,0.0
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.36,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,0.8,3.5,8.5,6.69,0.0
2016,1,2,8,0,0.0,17.0,0.8,4.0,17.0,12.94,4.61
2016,1,2,8,15,0.0,30.0,0.8,4.0,30.0,22.91,14.23
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,33.56,23.98
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,46.44,35.55
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,58.98,46.64
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,70.74,56.98
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,82.33,67.0
2016,1,2,9,45,105.0,140.0,0.8,5.0,184.0,226.95,193.61
2016,1,2,10,0,210.0,180.0,0.8,5.0,268.0,342.62,289.49
2016,1,2,10,15,144.0,195.0,0.8,5.0,257.5,300.95,252.15
2016,1,2,10,30,78.0,210.0,0.8,5.0,247.0,247.0,205.96
2016,1,2,10,45,51.5,208.0,0.8,5.5,233.5,219.63,182.22
2016,1,2,11,0,25.0,206.0,0.8,6.0,220.0,183.68,151.31
2016,1,2,11,15,15.0,195.5,0.8,6.0,204.0,165.46,135.84
2016,1,2,11,30,5.0,185.0,0.8,6.0,188.0,148.86,121.7
2016,1,2,11,45,2.5,175.5,0.8,6.0,177.0,138.45,112.87
2016,1,2,12,0,0.0,166.0,0.8,6.0,166.0,128.7,104.63
2016,1,2,12,15,0.0,129.0,0.85,6.0,129.0,99.41,79.91
2016,1,2,12,30,0.0,92.0,0.9,6.0,92.0,70.88,55.67
2016,1,2,12,45,0.0,116.0,0.95,6.5,116.0,89.06,71.12
2016,1,2,13,0,0.0,140.0,1.0,7.0,140.0,106.68,85.89
2016,1,2,13,15,4.0,167.5,0.95,7.0,170.0,126.93,102.76
2016,1,2,13,30,8.0,195.0,0.9,7.0,200.0,145.38,117.98
2016,1,2,13,45,4.0,179.5,0.9,7.5,182.5,132.53,107.28
2016,1,2,14,0,0.0,164.0,0.9,8.0,165.0,120.41,97.29
2016,1,2,14,15,0.0,142.0,0.8,8.0,142.5,104.95,88.39
2016,1,2,14,30,0.0,120.0,0.7,8.0,120.0,89.9,75.26
2016,1,2,14,45,0.0,120.0,0.6,8.0,120.0,89.55,75.14
2016,1,2,15,0,0.0,120.0,0.5,8.0,120.0,89.1,74.9
2016,1,2,15,15,0.0,109.5,0.4,7.5,109.5,81.59,68.47
2016,1,2,15,30,0.0,99.0,0.3,7.0,99.0,74.0,61.94
2016,1,2,15,45,0.0,87.0,0.25,7.0,87.0,65.32,54.25
2016,1,2,16,0,0.0,75.0,0.2,7.0,75.0,56.58,46.39
2016,1,2,16,15,0.0,62.5,0.2,6.5,62.5,47.41,38.1
2016,1,2,16,30,0.0,50.0,0.2,6.0,50.0,38.17,29.58
2016,1,2,16,45,0.0,37.5,0.2,6.0,37.5,28.66,20.61
2016,1,2,17,0,0.0,25.0,0.2,6.0,25.0,19.06,11.48
2016,1,2,17,15,0.0,15.0,0.25,5.5,15.0,11.41,3.45
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,3.93,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,163.5,14.5,2.65,4.5,28.5,133.27,0.0
2016,1,3,8,0,327.0,29.0,3.0,5.0,57.0,334.5,258.65
2016,1,3,8,15,431.0,39.0,3.0,5.5,101.0,426.41,358.67
2016,1,3,8,30,535.0,49.0,3.0,6.0,145.0,519.17,440.46
2016,1,3,8,45,320.5,79.5,3.05,6.5,141.5,383.0,329.07
2016,1,3,9,0,106.0,110.0,3.1,7.0,138.0,216.29,184.74
2016,1,3,9,15,117.0,128.5,3.1,7.5,164.5,239.88,205.04
2016,1,3,9,30,128.0,147.0,3.1,8.0,191.0,262.41,223.39
2016,1,3,9,45,160.0,164.0,3.15,9.0,226.5,297.66,252.02
2016,1,3,10,0,192.0,181.0,3.2,10.0,262.0,331.01,278.26
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.0,332.11,277.13
2016,1,3,10,30,171.0,216.0,3.1,11.0,298.0,332.4,275.45
2016,1,3,10,45,111.0,220.5,3.05,11.5,275.0,285.64,234.89
2016,1,3,11,0,51.0,225.0,3.0,12.0,252.0,229.77,187.3
2016,1,3,11,15,54.5,236.0,2.95,12.0,266.0,235.74,191.82
2016,1,3,11,30,58.0,247.0,2.9,12.0,280.0,240.99,195.57
2016,1,3,11,45,133.5,262.0,2.9,12.5,340.0,295.56,239.01
2016,1,3,12,0,209.0,277.0,2.9,13.0,400.0,332.49,266.69
2016,1,3,12,15,246.0,275.0,2.9,13.0,421.5,331.17,263.72
2016,1,3,12,30,283.0,273.0,2.9,13.0,443.0,330.66,260.88
2016,1,3,12,45,603.0,180.5,2.9,13.5,540.0,357.8,272.57
2016,1,3,13,0,923.0,88.0,2.9,14.0,637.0,347.25,249.23
2016,1,3,13,15,920.5,87.0,2.9,14.0,627.0,293.9,200.2
2016,1,3,13,30,918.0,86.0,2.9,14.0,617.0,239.48,152.2
2016,1,3,13,45,914.5,84.0,2.95,14.0,599.0,183.36,107.78
2016,1,3,14,0,911.0,82.0,3.0,14.0,581.0,126.74,73.63
2016,1,3,14,15,901.0,80.5,3.0,14.0,555.0,79.5,64.44
2016,1,3,14,30,891.0,79.0,3.0,14.0,529.0,71.0,57.16
2016,1,3,14,45,878.5,76.5,3.0,14.0,496.0,69.07,55.59
2016,1,3,15,0,866.0,74.0,3.0,14.0,463.0,67.1,53.99
2016,1,3,15,15,845.0,71.0,2.75,13.5,423.5,64.57,51.99
2016,1,3,15,30,824.0,68.0,2.5,13.0,384.0,62.01,49.94
2016,1,3,15,45,798.0,63.5,2.3,13.0,340.0,58.19,46.63
2016,1,3,16,0,772.0,59.0,2.1,13.0,296.0,54.3,43.21
2016,1,3,16,15,725.0,54.5,1.9,12.0,248.5,50.11,39.61
2016,1,3,16,30,678.0,50.0,1.7,11.0,201.0,45.96,35.88
2016,1,3,16,45,607.0,42.5,1.5,10.0,153.0,39.07,29.5
2016,1,3,17,0,536.0,35.0,1.3,9.0,105.0,32.21,22.88
2016,1,3,17,15,392.0,24.5,1.3,8.5,64.0,22.34,12.21
2016,1,3,17,30,248.0,14.0,1.3,8.0,23.0,11.02,0.0
2016,1,3,17,45,124.0,7.0,1.35,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,234.0,12.5,2.65,0.5,32.0,184.41,0.0
2016,1,4,8,0,468.0,25.0,3.0,1.0,64.0,426.49,331.48
2016,1,4,8,15,569.0,32.0,2.95,1.5,112.0,516.16,436.24
2016,1,4,8,30,670.0,39.0,2.9,2.0,160.0,604.94,515.36
2016,1,4,8,45,728.0,44.0,2.9,3.0,209.5,655.87,558.26
2016,1,4,9,0,786.0,49.0,2.9,4.0,259.0,703.83,595.79
2016,1,4,9,15,822.0,52.5,2.9,5.0,307.0,729.25,613.47
2016,1,4,9,30,858.0,56.0,2.9,6.0,355.0,743.45,621.43
2016,1,4,9,45,882.5,58.5,2.95,7.0,398.0,751.19,624.18
2016,1,4,10,0,907.0,61.0,3.0,8.0,441.0,755.06,623.77
2016,1,4,10,15,923.5,63.0,2.95,8.5,478.5,748.41,615.93
2016,1,4,10,30,940.0,65.0,2.9,9.0,516.0,737.78,605.25
2016,1,4,10,45,950.5,66.5,2.9,9.5,546.5,718.48,587.2
2016,1,4,11,0,961.0,68.0,2.9,10.0,577.0,695.39,565.68
2016,1,4,11,15,968.5,69.0,2.85,10.0,600.0,666.17,539.98
2016,1,4,11,30,976.0,70.0,2.8,10.0,623.0,633.45,511.12
2016,1,4,11,45,977.0,72.0,2.75,10.5,637.0,594.83,476.22
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,553.34,438.47
2016,1,4,12,15,979.5,74.5,2.65,11.0,657.0,508.02,397.69
2016,1,4,12,30,981.0,75.0,2.6,11.0,663.0,460.22,353.92
2016,1,4,12,45,978.5,75.5,2.6,11.5,660.5,408.75,305.86
2016,1,4,13,0,976.0,76.0,2.6,12.0,658.0,355.59,255.89
2016,1,4,13,15,972.0,75.5,2.6,12.0,647.0,299.81,204.5
2016,1,4,13,30,968.0,75.0,2.6,12.0,636.0,243.01,154.0
2016,1,4,13,45,960.5,74.0,2.6,12.0,616.5,184.58,107.31
2016,1,4,14,0,953.0,73.0,2.6,12.0,597.0,126.0,71.41
2016,1,4,14,15,942.5,72.0,2.6,12.0,570.0,74.95,60.93
2016,1,4,14,30,932.0,71.0,2.6,12.0,543.0,73.64,59.94
2016,1,4,14,45,915.0,70.0,2.6,12.0,508.5,72.1,58.71
2016,1,4,15,0,898.0,69.0,2.6,12.0,474.0,70.49,57.41
2016,1,4,15,15,876.5,66.5,2.45,11.5,434.0,67.68,55.16
2016,1,4,15,30,855.0,64.0,2.3,11.0,394.0,59.51,48.09
2016,1,4,15,45,824.0,60.5,2.15,10.5,348.5,56.26,45.37
2016,1,4,16,0,793.0,57.0,2.0,10.0,303.0,52.99,42.56
2016,1,4,16,15,746.0,52.5,1.8,9.0,254.5,48.72,38.84
2016,1,4,16,30,699.0,48.0,1.6,8.0,206.0,44.48,35.0
2016,1,4,16,45,622.5,41.5,1.45,7.0,157.0,38.32,29.22
2016,1,4,17,0,546.0,35.0,1.3,6.0,108.0,32.25,23.27
2016,1,4,17,15,402.5,25.0,1.35,5.5,66.0,22.82,13.07
2016,1,4,17,30,259.0,15.0,1.4,5.0,24.0,11.8,0.0
2016,1,4,17,45,129.5,7.5,1.45,4.5,12.0,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,159.5,14.5,2.95,1.5,28.0,130.52,0.0
2016,1,5,8,0,319.0,29.0,3.1,2.0,56.0,329.09,256.12
2016,1,5,8,15,423.0,39.5,3.1,2.0,100.0,421.76,359.35
2016,1,5,8,30,527.0,50.0,3.1,2.0,144.0,515.43,443.88
2016,1,5,8,45,589.5,57.0,3.1,2.5,191.5,571.44,492.52
2016,1,5,9,0,652.0,64.0,3.1,3.0,239.0,624.92,536.46
2016,1,5,9,15,693.0,69.0,3.0,3.0,284.5,656.06,560.99
2016,1,5,9,30,734.0,74.0,2.9,3.0,330.0,683.76,581.75
2016,1,5,9,45,760.5,78.0,2.85,3.5,371.5,691.09,584.98
2016,1,5,10,0,787.0,82.0,2.8,4.0,413.0,699.67,589.1
2016,1,5,10,15,806.5,85.0,2.75,4.5,449.0,697.97,585.1
2016,1,5,10,30,826.0,88.0,2.7,5.0,485.0,692.28,577.2
2016,1,5,10,45,841.0,89.5,2.65,5.5,515.0,677.91,562.29
2016,1,5,11,0,856.0,91.0,2.6,6.0,545.0,659.7,544.28
2016,1,5,11,15,865.0,92.5,2.6,6.5,567.0,633.99,520.45
2016,1,5,11,30,874.0,94.0,2.6,7.0,589.0,604.86,493.63
2016,1,5,11,45,638.5,168.5,2.6,7.5,535.0,508.8,413.45
2016,1,5,12,0,403.0,243.0,2.6,8.0,481.0,408.44,330.96
2016,1,5,12,15,475.0,222.5,2.6,8.5,506.0,405.76,325.5
2016,1,5,12,30,547.0,202.0,2.6,9.0,531.0,388.42,306.73
2016,1,5,12,45,492.0,220.0,2.6,9.5,515.5,348.2,271.1
2016,1,5,13,0,437.0,238.0,2.6,10.0,500.0,311.32,238.86
2016,1,5,13,15,313.5,256.0,2.6,10.0,442.5,261.04,199.8
2016,1,5,13,30,190.0,274.0,2.6,10.0,385.0,225.29,174.61
2016,1,5,13,45,323.0,241.0,2.6,10.5,422.5,203.23,150.75
2016,1,5,14,0,456.0,208.0,2.6,11.0,460.0,165.02,118.93
2016,1,5,14,15,228.0,170.0,2.55,11.0,296.0,112.46,94.09
2016,1,5,14,30,0.0,132.0,2.5,11.0,132.0,98.05,81.68
2016,1,5,14,45,8.0,150.5,2.5,11.0,154.0,109.8,92.21
2016,1,5,15,0,16.0,169.0,2.5,11.0,176.0,120.6,101.91
2016,1,5,15,15,12.5,155.5,2.35,10.5,160.5,111.28,94.07
2016,1,5,15,30,9.0,142.0,2.2,10.0,145.0,101.84,86.08
2016,1,5,15,45,4.5,125.5,2.05,10.0,127.0,90.44,76.09
2016,1,5,16,0,0.0,109.0,1.9,10.0,109.0,78.92,65.87
2016,1,5,16,15,0.0,91.0,1.8,9.5,91.0,66.4,54.71
2016,1,5,16,30,0.0,73.0,1.7,9.0,73.0,53.73,43.22
2016,1,5,16,45,0.0,55.0,1.65,8.5,55.0,40.93,31.4
2016,1,5,17,0,0.0,37.0,1.6,8.0,37.0,27.97,19.3
2016,1,5,17,15,0.0,22.5,1.75,8.0,22.5,17.18,8.5
2016,1,5,17,30,0.0,8.0,1.9,8.0,8.0,6.29,0.0
2016,1,5,17,45,0.0,4.0,2.05,8.0,4.0,3.15,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.0,2.35,5.0,24.5,80.66,0.0
2016,1,6,8,0,180.0,34.0,2.5,5.0,49.0,231.98,177.15
2016,1,6,8,15,279.0,48.5,2.55,5.5,90.0,321.31,271.12
2016,1,6,8,30,378.0,63.0,2.6,6.0,131.0,412.98,353.0
2016,1,6,8,45,435.0,75.0,2.65,6.5,175.0,468.2,400.99
2016,1,6,9,0,492.0,87.0,2.7,7.0,219.0,522.02,445.57
2016,1,6,9,15,538.0,95.0,2.65,7.0,263.0,565.34,480.14
2016,1,6,9,30,584.0,103.0,2.6,7.0,307.0,602.05,508.26
2016,1,6,9,45,611.5,110.0,2.6,7.5,346.5,619.83,519.76
2016,1,6,10,0,639.0,117.0,2.6,8.0,386.0,633.87,528.01
2016,1,6,10,15,319.5,94.5,2.6,8.0,229.0,351.27,297.58
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,55.28,42.18
2016,1,6,10,45,0.0,83.0,2.65,8.5,83.0,63.82,49.56
2016,1,6,11,0,0.0,94.0,2.7,9.0,94.0,72.55,56.82
2016,1,6,11,15,0.0,102.0,2.7,9.0,102.0,78.89,62.12
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,85.16,67.35
2016,1,6,11,45,0.0,111.0,2.7,9.5,111.0,85.8,67.68
2016,1,6,12,0,0.0,112.0,2.7,10.0,112.0,86.45,68.04
2016,1,6,12,15,0.0,113.0,2.65,10.0,113.0,87.09,68.55
2016,1,6,12,30,0.0,114.0,2.6,10.0,114.0,87.73,69.06
2016,1,6,12,45,0.0,79.0,2.55,10.0,79.0,60.8,46.29
2016,1,6,13,0,0.0,44.0,2.5,10.0,44.0,33.75,23.29
2016,1,6,13,15,0.0,46.0,2.45,10.0,46.0,35.29,24.63
2016,1,6,13,30,0.0,48.0,2.4,10.0,48.0,36.82,25.96
2016,1,6,13,45,0.0,68.0,2.35,10.0,68.0,52.25,39.17
2016,1,6,14,0,0.0,88.0,2.3,10.0,88.0,67.73,52.41
2016,1,6,14,15,0.0,117.5,2.3,10.0,117.5,88.53,73.47
2016,1,6,14,30,0.0,147.0,2.3,10.0,147.0,107.97,90.74
2016,1,6,14,45,4.0,154.0,2.3,10.5,156.0,111.99,94.27
2016,1,6,15,0,8.0,161.0,2.3,11.0,165.0,115.66,97.52
2016,1,6,15,15,14.0,154.5,2.1,10.5,160.5,110.78,93.6
2016,1,6,15,30,20.0,148.0,1.9,10.0,156.0,105.74,89.52
2016,1,6,15,45,14.0,131.5,1.75,10.0,137.0,94.34,79.54
2016,1,6,16,0,8.0,115.0,1.6,10.0,118.0,82.82,69.34
2016,1,6,16,15,172.0,103.5,1.35,9.5,144.0,72.69,60.38
2016,1,6,16,30,336.0,92.0,1.1,9.0,170.0,66.72,54.93
2016,1,6,16,45,279.5,74.5,0.85,9.0,129.0,54.55,43.59
2016,1,6,17,0,223.0,57.0,0.6,9.0,88.0,42.13,31.82
2016,1,6,17,15,111.5,37.5,0.55,9.0,53.0,27.63,17.3
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,13.43,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,7.08,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,13.5,2.2,6.5,29.0,144.97,0.0
2016,1,7,8,0,359.0,27.0,2.3,7.0,58.0,358.52,271.92
2016,1,7,8,15,465.0,36.0,2.35,7.5,103.0,451.37,374.47
2016,1,7,8,30,571.0,45.0,2.4,8.0,148.0,545.19,456.02
2016,1,7,8,45,634.0,51.0,2.5,8.5,196.0,593.36,497.18
2016,1,7,9,0,697.0,57.0,2.6,9.0,244.0,647.36,540.49
2016,1,7,9,15,736.5,61.0,2.6,9.5,290.0,677.25,562.54
2016,1,7,9,30,776.0,65.0,2.6,10.0,336.0,703.4,580.75
2016,1,7,9,45,808.0,66.5,2.65,11.0,379.0,716.82,587.83
2016,1,7,10,0,840.0,68.0,2.7,12.0,422.0,726.13,591.59
2016,1,7,10,15,858.5,70.0,2.65,12.5,458.5,721.93,585.68
2016,1,7,10,30,877.0,72.0,2.6,13.0,495.0,707.55,572.35
2016,1,7,10,45,894.5,72.0,2.6,14.0,526.0,693.0,557.2
2016,1,7,11,0,912.0,72.0,2.6,15.0,557.0,674.55,538.72
2016,1,7,11,15,921.0,73.0,2.7,16.0,580.5,647.97,514.37
2016,1,7,11,30,930.0,74.0,2.8,17.0,604.0,617.91,487.06
2016,1,7,11,45,937.0,74.0,2.95,18.0,619.5,582.37,455.32
2016,1,7,12,0,944.0,74.0,3.1,19.0,635.0,543.71,420.52
2016,1,7,12,15,947.0,74.5,3.1,19.0,642.0,500.7,382.78
2016,1,7,12,30,950.0,75.0,3.1,19.0,649.0,455.13,342.07
2016,1,7,12,45,953.5,73.5,3.15,19.5,648.5,405.66,296.85
2016,1,7,13,0,957.0,72.0,3.2,20.0,648.0,354.03,249.3
2016,1,7,13,15,954.5,71.5,3.2,20.0,638.0,299.75,200.24
2016,1,7,13,30,952.0,71.0,3.2,20.0,628.0,244.28,151.67
2016,1,7,13,45,947.5,69.5,3.2,20.0,610.0,186.84,105.93
2016,1,7,14,0,943.0,68.0,3.2,20.0,592.0,128.93,69.49
2016,1,7,14,15,933.5,67.0,3.1,20.0,566.5,71.54,56.07
2016,1,7,14,30,924.0,66.0,3.0,20.0,541.0,70.24,55.1
2016,1,7,14,45,910.5,64.5,2.95,20.0,507.5,68.43,53.67
2016,1,7,15,0,897.0,63.0,2.9,20.0,474.0,66.53,52.16
2016,1,7,15,15,877.0,61.0,2.5,19.5,435.0,64.06,50.26
2016,1,7,15,30,857.0,59.0,2.1,19.0,396.0,61.5,48.25
2016,1,7,15,45,828.0,56.0,1.75,18.5,351.5,57.98,45.39
2016,1,7,16,0,799.0,53.0,1.4,18.0,307.0,49.97,38.53
2016,1,7,16,15,755.5,49.0,1.35,16.5,259.0,46.04,35.3
2016,1,7,16,30,712.0,45.0,1.3,15.0,211.0,42.13,31.95
2016,1,7,16,45,639.5,39.5,1.3,14.0,162.5,36.75,27.04
2016,1,7,17,0,567.0,34.0,1.3,13.0,114.0,31.47,22.0
2016,1,7,17,15,432.0,25.0,1.35,12.5,71.5,22.89,13.29
2016,1,7,17,30,297.0,16.0,1.4,12.0,29.0,14.5,0.0
2016,1,7,17,45,148.5,8.0,1.5,11.5,14.5,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,160.0,14.5,2.3,7.5,28.0,131.32,0.0
2016,1,8,8,0,320.0,29.0,2.4,8.0,56.0,330.75,250.36
2016,1,8,8,15,427.5,39.0,2.3,8.5,100.5,426.46,353.35
2016,1,8,8,30,535.0,49.0,2.2,9.0,145.0,522.85,436.23
2016,1,8,8,45,595.0,56.5,2.15,9.5,192.5,577.91,481.96
2016,1,8,9,0,655.0,64.0,2.1,10.0,240.0,630.54,523.12
2016,1,8,9,15,697.0,69.0,2.35,10.5,286.5,662.86,548.27
2016,1,8,9,30,739.0,74.0,2.6,11.0,333.0,691.74,569.85
2016,1,8,9,45,775.5,75.5,2.85,12.0,376.0,704.2,577.24
2016,1,8,10,0,812.0,77.0,3.1,13.0,419.0,717.57,585.08
2016,1,8,10,15,594.0,134.0,3.25,13.5,396.0,604.09,493.88
2016,1,8,10,30,376.0,191.0,3.4,14.0,373.0,467.39,382.64
2016,1,8,10,45,310.0,216.0,3.55,14.5,372.5,431.8,352.03
2016,1,8,11,0,244.0,241.0,3.7,15.0,372.0,384.02,311.63
2016,1,8,11,15,243.0,253.0,3.7,15.5,387.5,380.12,306.76
2016,1,8,11,30,242.0,265.0,3.7,16.0,403.0,375.04,300.77
2016,1,8,11,45,121.0,174.0,3.7,16.5,243.0,215.45,172.04
2016,1,8,12,0,0.0,83.0,3.7,17.0,83.0,63.89,47.5
2016,1,8,12,15,19.0,168.5,3.6,17.0,180.5,138.61,108.82
2016,1,8,12,30,38.0,254.0,3.5,17.0,278.0,212.56,167.94
2016,1,8,12,45,19.0,133.5,3.45,17.5,145.5,110.39,85.11
2016,1,8,13,0,0.0,13.0,3.4,18.0,13.0,9.94,2.63
2016,1,8,13,15,186.0,131.5,3.25,18.0,240.5,145.96,107.78
2016,1,8,13,30,372.0,250.0,3.1,18.0,468.0,247.05,179.61
2016,1,8,13,45,364.5,243.0,3.0,18.5,452.0,213.39,152.44
2016,1,8,14,0,357.0,236.0,2.9,19.0,436.0,180.44,129.87
2016,1,8,14,15,352.5,225.5,2.7,19.0,415.0,146.47,119.94
2016,1,8,14,30,348.0,215.0,2.5,19.0,394.0,140.1,114.8
2016,1,8,14,45,483.0,169.0,2.3,19.0,401.5,113.51,92.43
2016,1,8,15,0,618.0,123.0,2.1,19.0,409.0,90.32,72.8
2016,1,8,15,15,713.5,98.0,1.75,18.5,401.5,75.8,60.6
2016,1,8,15,30,809.0,73.0,1.4,18.0,394.0,65.51,51.92
2016,1,8,15,45,784.5,68.0,1.1,18.0,350.5,61.44,48.5
2016,1,8,16,0,760.0,63.0,0.8,18.0,307.0,57.29,44.95
2016,1,8,16,15,713.5,58.0,0.75,17.0,259.0,52.81,41.2
2016,1,8,16,30,667.0,53.0,0.7,16.0,211.0,48.33,37.31
2016,1,8,16,45,597.5,45.5,0.7,15.5,163.0,41.53,31.11
2016,1,8,17,0,528.0,38.0,0.7,15.0,115.0,31.99,22.31
2016,1,8,17,15,264.0,34.0,0.7,14.5,72.5,25.98,15.89
2016,1,8,17,30,0.0,30.0,0.7,14.0,30.0,20.91,0.0
2016,1,8,17,45,0.0,15.0,0.75,13.5,15.0,11.8,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.0,6.05,4.0,29.0,144.24,0.0
2016,1,9,8,0,355.0,28.0,6.4,4.0,58.0,357.34,277.29
2016,1,9,8,15,462.5,37.5,6.55,4.5,104.0,452.64,386.51
2016,1,9,8,30,570.0,47.0,6.7,5.0,150.0,548.75,474.49
2016,1,9,8,45,639.5,52.5,6.85,5.5,199.5,608.79,528.14
2016,1,9,9,0,709.0,58.0,7.0,6.0,249.0,660.36,572.03
2016,1,9,9,15,749.5,62.5,7.0,6.0,296.0,691.9,598.2
2016,1,9,9,30,790.0,67.0,7.0,6.0,343.0,719.62,620.19
2016,1,9,9,45,820.5,69.5,7.05,6.5,387.0,733.24,629.03
2016,1,9,10,0,851.0,72.0,7.1,7.0,431.0,742.69,634.25
2016,1,9,10,15,869.5,74.0,7.1,7.0,469.0,738.43,629.35
2016,1,9,10,30,888.0,76.0,7.1,7.0,507.0,730.12,621.3
2016,1,9,10,45,900.5,78.5,7.1,7.5,537.5,708.35,600.17
2016,1,9,11,0,913.0,81.0,7.1,8.0,568.0,689.1,580.61
2016,1,9,11,15,922.0,82.0,7.05,8.0,592.0,662.33,555.66
2016,1,9,11,30,931.0,83.0,7.0,8.0,616.0,632.06,527.47
2016,1,9,11,45,935.5,84.0,6.95,8.5,631.0,595.92,493.07
2016,1,9,12,0,940.0,85.0,6.9,9.0,646.0,556.78,455.67
2016,1,9,12,15,942.0,85.5,6.85,9.0,653.0,513.2,414.77
2016,1,9,12,30,944.0,86.0,6.8,9.0,660.0,467.15,370.94
2016,1,9,12,45,740.5,147.0,6.75,9.0,597.0,391.16,305.95
2016,1,9,13,0,537.0,208.0,6.7,9.0,534.0,326.25,252.52
2016,1,9,13,15,446.0,231.0,6.65,9.0,499.0,282.74,215.8
2016,1,9,13,30,355.0,254.0,6.6,9.0,464.0,247.39,187.84
2016,1,9,13,45,377.0,240.5,6.55,9.0,457.5,214.86,159.56
2016,1,9,14,0,399.0,227.0,6.5,9.0,451.0,180.09,133.5
2016,1,9,14,15,649.0,154.0,6.45,9.0,499.0,111.49,94.12
2016,1,9,14,30,899.0,81.0,6.4,9.0,547.0,79.63,65.95
2016,1,9,14,45,590.5,139.0,6.4,9.0,437.5,99.38,83.75
2016,1,9,15,0,282.0,197.0,6.4,9.0,328.0,129.24,110.55
2016,1,9,15,15,226.5,184.5,6.25,8.5,284.0,124.44,106.7
2016,1,9,15,30,171.0,172.0,6.1,8.0,240.0,115.75,99.35
2016,1,9,15,45,161.5,154.5,6.0,7.5,213.0,105.05,90.1
2016,1,9,16,0,152.0,137.0,5.9,7.0,186.0,94.07,80.44
2016,1,9,16,15,142.5,116.5,5.55,6.5,157.0,81.14,68.83
2016,1,9,16,30,133.0,96.0,5.2,6.0,128.0,67.87,56.69
2016,1,9,16,45,115.0,75.5,4.9,5.5,99.0,54.18,43.92
2016,1,9,17,0,97.0,55.0,4.6,5.0,70.0,40.19,30.68
2016,1,9,17,15,48.5,37.0,4.35,4.5,44.5,27.32,17.92
2016,1,9,17,30,0.0,19.0,4.1,4.0,19.0,14.25,0.0
2016,1,9,17,45,0.0,9.5,3.9,3.5,9.5,7.47,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,189.5,14.0,2.7,-0.5,30.0,153.47,0.0
2016,1,10,8,0,379.0,28.0,3.0,0.0,60.0,376.41,293.29
2016,1,10,8,15,485.5,38.0,3.1,0.0,107.0,471.86,402.96
2016,1,10,8,30,592.0,48.0,3.2,0.0,154.0,568.22,490.44
2016,1,10,8,45,656.0,54.0,3.3,0.5,204.0,624.94,540.07
2016,1,10,9,0,720.0,60.0,3.4,1.0,254.0,672.53,579.56
2016,1,10,9,15,760.0,64.5,3.35,1.5,302.0,703.89,603.41
2016,1,10,9,30,800.0,69.0,3.3,2.0,350.0,731.33,622.98
2016,1,10,9,45,828.0,72.0,3.25,2.5,394.0,743.66,629.94
2016,1,10,10,0,856.0,75.0,3.2,3.0,438.0,751.83,633.46
2016,1,10,10,15,875.0,78.0,3.05,3.5,476.0,749.06,627.91
2016,1,10,10,30,894.0,81.0,2.9,4.0,514.0,742.12,619.29
2016,1,10,10,45,907.5,82.5,2.8,4.5,545.5,725.53,602.29
2016,1,10,11,0,921.0,84.0,2.7,5.0,577.0,699.69,578.18
2016,1,10,11,15,929.5,85.5,2.55,5.5,600.5,672.82,552.66
2016,1,10,11,30,938.0,87.0,2.4,6.0,624.0,642.42,524.09
2016,1,10,11,45,940.5,88.5,2.3,6.5,639.5,605.3,490.19
2016,1,10,12,0,943.0,90.0,2.2,7.0,655.0,565.29,453.49
2016,1,10,12,15,945.0,90.5,2.1,7.0,662.0,521.44,413.84
2016,1,10,12,30,947.0,91.0,2.0,7.0,669.0,475.12,371.28
2016,1,10,12,45,946.0,91.0,1.9,7.5,667.0,425.0,324.21
2016,1,10,13,0,945.0,91.0,1.8,8.0,665.0,373.1,275.1
2016,1,10,13,15,941.0,90.0,1.7,8.0,654.5,318.09,224.0
2016,1,10,13,30,937.0,89.0,1.6,8.0,644.0,262.08,173.28
2016,1,10,13,45,928.0,89.0,1.55,8.0,625.0,205.26,126.02
2016,1,10,14,0,919.0,89.0,1.5,8.0,606.0,148.38,87.56
2016,1,10,14,15,908.0,87.0,1.5,8.0,579.5,83.16,69.04
2016,1,10,14,30,897.0,85.0,1.5,8.0,553.0,75.2,62.18
2016,1,10,14,45,883.5,82.5,1.5,8.0,519.5,73.33,60.65
2016,1,10,15,0,870.0,80.0,1.5,8.0,486.0,71.44,59.09
2016,1,10,15,15,848.5,77.0,1.45,7.5,446.0,69.0,57.16
2016,1,10,15,30,827.0,74.0,1.4,7.0,406.0,66.54,55.19
2016,1,10,15,45,795.0,70.5,1.4,7.0,361.0,63.51,52.57
2016,1,10,16,0,763.0,67.0,1.4,7.0,316.0,60.49,49.9
2016,1,10,16,15,716.5,62.0,1.25,6.5,267.5,56.08,45.99
2016,1,10,16,30,670.0,57.0,1.1,6.0,219.0,47.68,38.3
2016,1,10,16,45,594.5,50.0,1.0,5.5,169.5,41.77,32.71
2016,1,10,17,0,519.0,43.0,0.9,5.0,120.0,35.96,26.99
2016,1,10,17,15,389.0,31.5,0.95,4.5,77.0,26.22,17.18
2016,1,10,17,30,259.0,20.0,1.0,4.0,34.0,16.57,0.0
2016,1,10,17,45,129.5,10.0,1.05,3.5,17.0,7.87,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,167.0,14.5,1.1,0.5,28.5,137.15,0.0
2016,1,11,8,0,334.0,29.0,1.2,1.0,57.0,343.32,265.13
2016,1,11,8,15,441.0,39.0,1.25,1.5,102.5,439.08,369.34
2016,1,11,8,30,548.0,49.0,1.3,2.0,148.0,535.82,453.42
2016,1,11,8,45,444.5,73.5,1.4,3.0,169.0,477.49,408.55
2016,1,11,9,0,341.0,98.0,1.5,4.0,190.0,421.21,361.44
2016,1,11,9,15,373.5,109.5,1.5,4.5,227.0,453.66,387.98
2016,1,11,9,30,406.0,121.0,1.5,5.0,264.0,484.01,411.07
2016,1,11,9,45,342.5,148.0,1.55,5.5,279.0,437.9,370.91
2016,1,11,10,0,279.0,175.0,1.6,6.0,294.0,409.47,344.97
2016,1,11,10,15,563.5,131.0,1.55,6.5,397.0,583.39,485.15
2016,1,11,10,30,848.0,87.0,1.5,7.0,500.0,718.24,586.11
2016,1,11,10,45,639.0,147.0,1.5,7.5,469.0,612.91,499.0
2016,1,11,11,0,430.0,207.0,1.5,8.0,438.0,501.49,408.9
2016,1,11,11,15,425.0,218.5,1.45,8.0,455.0,487.4,396.61
2016,1,11,11,30,420.0,230.0,1.4,8.0,472.0,471.55,382.08
2016,1,11,11,45,244.0,250.5,1.4,8.5,392.0,359.36,291.12
2016,1,11,12,0,68.0,271.0,1.4,9.0,312.0,254.28,205.75
2016,1,11,12,15,122.5,282.0,1.4,9.0,357.0,286.36,231.18
2016,1,11,12,30,177.0,293.0,1.4,9.0,402.0,304.62,243.94
2016,1,11,12,45,232.0,286.5,1.45,9.5,428.5,304.17,240.64
2016,1,11,13,0,287.0,280.0,1.5,10.0,455.0,299.85,233.42
2016,1,11,13,15,271.5,277.5,1.5,10.0,441.5,270.61,208.42
2016,1,11,13,30,256.0,275.0,1.5,10.0,428.0,242.66,185.12
2016,1,11,13,45,148.0,255.5,1.5,10.5,344.0,195.35,151.03
2016,1,11,14,0,40.0,236.0,1.5,11.0,260.0,164.0,130.56
2016,1,11,14,15,143.5,235.5,1.45,11.0,312.0,154.02,122.9
2016,1,11,14,30,247.0,235.0,1.4,11.0,364.0,153.23,129.38
2016,1,11,14,45,291.5,213.0,1.4,11.0,356.5,137.92,116.38
2016,1,11,15,0,336.0,191.0,1.4,11.0,349.0,127.02,107.18
2016,1,11,15,15,562.0,135.0,1.3,10.5,373.5,95.63,80.02
