Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,3.1,12.0,10.5,8.26,0.0
2016,2,22,7,30,0.0,21.0,3.2,12.0,21.0,17.02,5.6
2016,2,22,7,45,15.5,43.5,3.35,12.5,46.5,66.64,50.44
2016,2,22,8,0,31.0,66.0,3.5,13.0,72.0,105.64,85.21
2016,2,22,8,15,48.5,88.5,3.45,13.5,101.0,144.29,119.18
2016,2,22,8,30,66.0,111.0,3.4,14.0,130.0,181.87,151.43
2016,2,22,8,45,70.0,136.0,3.35,14.5,159.5,210.11,174.49
2016,2,22,9,0,74.0,161.0,3.3,15.0,189.0,237.05,195.85
2016,2,22,9,15,37.0,109.0,3.1,15.5,123.0,132.55,107.5
2016,2,22,9,30,0.0,57.0,2.9,16.0,57.0,43.68,31.28
2016,2,22,9,45,0.0,65.0,2.75,16.5,65.0,49.88,36.35
2016,2,22,10,0,0.0,73.0,2.6,17.0,73.0,56.1,41.32
2016,2,22,10,15,0.0,113.0,2.4,17.5,113.0,88.38,67.74
2016,2,22,10,30,0.0,153.0,2.2,18.0,153.0,121.94,94.71
2016,2,22,10,45,7.5,194.5,2.05,18.5,200.0,162.81,127.33
2016,2,22,11,0,15.0,236.0,1.9,19.0,247.0,202.82,158.54
2016,2,22,11,15,14.0,238.0,1.75,19.0,248.0,201.25,156.77
2016,2,22,11,30,13.0,240.0,1.6,19.0,249.0,199.89,155.33
2016,2,22,11,45,60.0,302.0,1.45,19.5,346.5,290.37,225.4
2016,2,22,12,0,107.0,364.0,1.3,20.0,444.0,363.63,279.37
2016,2,22,12,15,108.5,369.5,1.1,20.0,451.5,357.12,272.82
2016,2,22,12,30,110.0,375.0,0.9,20.0,459.0,349.93,266.15
2016,2,22,12,45,202.0,370.5,0.75,20.5,524.0,380.38,286.37
2016,2,22,13,0,294.0,366.0,0.6,21.0,589.0,397.22,294.55
2016,2,22,13,15,348.0,347.5,0.55,21.0,608.5,377.51,276.54
2016,2,22,13,30,402.0,329.0,0.5,21.0,628.0,352.21,253.68
2016,2,22,13,45,616.0,233.5,0.45,21.0,680.5,310.34,212.3
2016,2,22,14,0,830.0,138.0,0.4,21.0,733.0,248.66,154.44
2016,2,22,14,15,820.5,136.5,0.45,21.0,707.5,190.7,112.62
2016,2,22,14,30,811.0,135.0,0.5,21.0,682.0,133.53,82.91
2016,2,22,14,45,789.0,136.0,0.6,21.5,647.0,95.22,74.87
2016,2,22,15,0,767.0,137.0,0.7,22.0,612.0,96.45,76.03
2016,2,22,15,15,748.0,133.5,0.8,21.5,572.5,95.14,75.3
2016,2,22,15,30,729.0,130.0,0.9,21.0,533.0,93.84,74.59
2016,2,22,15,45,703.5,125.0,1.05,21.0,487.0,91.43,72.79
2016,2,22,16,0,678.0,120.0,1.2,21.0,441.0,88.98,70.97
2016,2,22,16,15,643.0,113.5,1.2,20.5,391.5,85.27,68.19
2016,2,22,16,30,608.0,107.0,1.2,20.0,342.0,81.51,65.32
2016,2,22,16,45,561.5,98.0,1.3,19.5,290.0,75.67,60.57
2016,2,22,17,0,515.0,89.0,1.4,19.0,238.0,69.73,55.59
2016,2,22,17,15,444.5,77.0,1.45,18.5,186.5,57.72,45.1
2016,2,22,17,30,374.0,65.0,1.5,18.0,135.0,48.8,37.04
2016,2,22,17,45,271.5,48.0,1.6,17.5,90.0,36.12,25.42
2016,2,22,18,0,169.0,31.0,1.7,17.0,45.0,23.39,12.22
2016,2,22,18,15,84.5,15.5,2.0,16.5,22.5,12.2,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,123.5,13.0,5.45,11.0,22.0,110.9,0.0
2016,2,23,7,30,247.0,26.0,5.6,11.0,44.0,290.65,202.05
2016,2,23,7,45,390.0,36.0,5.75,11.5,93.5,434.68,360.59
2016,2,23,8,0,533.0,46.0,5.9,12.0,143.0,576.64,484.0
2016,2,23,8,15,266.5,64.5,6.2,12.0,113.0,358.27,306.98
2016,2,23,8,30,0.0,83.0,6.5,12.0,83.0,70.74,55.34
2016,2,23,8,45,0.0,76.5,6.8,12.5,76.5,60.6,46.6
2016,2,23,9,0,0.0,70.0,7.1,13.0,70.0,53.7,40.49
2016,2,23,9,15,0.0,97.0,7.3,13.0,97.0,77.02,60.23
2016,2,23,9,30,0.0,124.0,7.5,13.0,124.0,100.79,80.15
2016,2,23,9,45,0.0,136.5,7.7,13.5,136.5,110.76,88.1
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,120.66,95.92
2016,2,23,10,15,2.5,167.5,8.1,14.0,169.0,137.99,110.17
2016,2,23,10,30,5.0,186.0,8.3,14.0,189.0,154.96,124.03
2016,2,23,10,45,2.5,157.5,8.55,14.0,159.0,126.91,100.48
2016,2,23,11,0,0.0,129.0,8.8,14.0,129.0,100.75,78.54
2016,2,23,11,15,156.0,232.5,8.9,14.0,345.0,327.04,267.89
2016,2,23,11,30,312.0,336.0,9.0,14.0,561.0,532.2,432.72
2016,2,23,11,45,287.5,350.5,9.15,14.0,561.5,505.91,409.74
2016,2,23,12,0,263.0,365.0,9.3,14.0,562.0,479.82,387.37
2016,2,23,12,15,148.5,341.5,9.3,13.5,453.5,365.21,294.48
2016,2,23,12,30,34.0,318.0,9.3,13.0,345.0,266.43,214.02
2016,2,23,12,45,113.0,351.0,9.35,13.0,438.0,324.55,260.54
2016,2,23,13,0,192.0,384.0,9.4,13.0,531.0,365.91,291.84
2016,2,23,13,15,106.0,330.0,9.4,12.5,411.0,279.35,222.67
2016,2,23,13,30,20.0,276.0,9.4,12.0,291.0,210.25,168.43
2016,2,23,13,45,20.5,273.5,9.4,12.0,288.5,205.17,164.24
2016,2,23,14,0,21.0,271.0,9.4,12.0,286.0,199.87,159.92
2016,2,23,14,15,81.5,301.0,9.35,12.0,356.5,211.05,166.74
2016,2,23,14,30,142.0,331.0,9.3,12.0,427.0,208.74,164.99
2016,2,23,14,45,108.0,307.0,9.3,12.0,378.0,195.74,165.4
2016,2,23,15,0,74.0,283.0,9.3,12.0,329.0,182.32,154.15
2016,2,23,15,15,82.5,267.5,9.2,11.5,315.5,173.74,147.36
2016,2,23,15,30,91.0,252.0,9.1,11.0,302.0,164.86,140.26
2016,2,23,15,45,426.0,179.0,9.05,10.5,386.0,117.28,98.98
2016,2,23,16,0,761.0,106.0,9.0,10.0,470.0,81.12,67.26
2016,2,23,16,15,728.0,100.5,8.8,9.5,418.0,77.69,64.55
2016,2,23,16,30,695.0,95.0,8.6,9.0,366.0,74.22,61.74
2016,2,23,16,45,652.0,87.0,8.45,9.0,312.0,68.73,56.92
2016,2,23,17,0,609.0,79.0,8.3,9.0,258.0,63.13,51.9
2016,2,23,17,15,538.5,69.5,8.05,8.5,204.0,55.99,45.39
2016,2,23,17,30,468.0,60.0,7.8,8.0,150.0,48.82,38.61
2016,2,23,17,45,368.0,45.5,7.6,8.0,101.5,37.27,27.52
2016,2,23,18,0,268.0,31.0,7.4,8.0,53.0,25.57,14.88
2016,2,23,18,15,134.0,15.5,7.4,7.5,26.5,12.2,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,206.5,12.5,5.1,3.5,28.5,178.77,0.0
2016,2,24,7,30,413.0,25.0,5.3,4.0,57.0,419.4,310.76
2016,2,24,7,45,527.5,34.5,5.5,5.0,110.0,541.56,457.34
2016,2,24,8,0,642.0,44.0,5.7,6.0,163.0,662.22,564.29
2016,2,24,8,15,707.0,50.0,5.9,6.5,221.0,735.15,627.37
2016,2,24,8,30,772.0,56.0,6.1,7.0,279.0,805.95,684.95
2016,2,24,8,45,820.0,58.0,6.35,8.0,337.0,853.39,720.22
2016,2,24,9,0,868.0,60.0,6.6,9.0,395.0,887.39,743.44
2016,2,24,9,15,895.0,63.0,6.55,9.5,449.0,909.89,756.96
2016,2,24,9,30,922.0,66.0,6.5,10.0,503.0,928.58,767.2
2016,2,24,9,45,947.5,65.0,6.5,10.5,553.0,936.6,769.46
2016,2,24,10,0,973.0,64.0,6.5,11.0,603.0,940.43,768.68
2016,2,24,10,15,986.0,65.5,6.4,11.5,646.0,932.08,758.4
2016,2,24,10,30,999.0,67.0,6.3,12.0,689.0,919.37,745.18
2016,2,24,10,45,1011.0,66.0,6.25,12.5,724.0,898.57,726.46
2016,2,24,11,0,1023.0,65.0,6.2,13.0,759.0,873.53,704.88
2016,2,24,11,15,1029.0,66.0,6.15,13.0,786.5,841.91,679.91
2016,2,24,11,30,1035.0,67.0,6.1,13.0,814.0,806.35,652.12
2016,2,24,11,45,1032.0,73.0,6.05,13.5,833.0,765.88,617.0
2016,2,24,12,0,1029.0,79.0,6.0,14.0,852.0,722.08,578.58
2016,2,24,12,15,1031.0,79.5,5.9,14.0,861.5,673.15,536.63
2016,2,24,12,30,1033.0,80.0,5.8,14.0,871.0,621.3,491.45
2016,2,24,12,45,1034.5,79.0,5.75,14.5,871.5,565.25,441.16
2016,2,24,13,0,1036.0,78.0,5.7,15.0,872.0,506.86,387.88
2016,2,24,13,15,1034.5,78.0,5.6,15.0,863.5,446.02,332.17
2016,2,24,13,30,1033.0,78.0,5.5,15.0,855.0,383.57,274.3
2016,2,24,13,45,1030.0,76.5,5.4,15.5,837.0,318.31,213.96
2016,2,24,14,0,1027.0,75.0,5.3,16.0,819.0,252.21,155.5
2016,2,24,14,15,1021.0,74.0,5.2,16.0,792.0,185.48,103.78
2016,2,24,14,30,1015.0,73.0,5.1,16.0,765.0,118.76,67.16
2016,2,24,14,45,1007.0,71.5,5.05,16.0,730.5,78.14,62.17
2016,2,24,15,0,999.0,70.0,5.0,16.0,696.0,76.58,60.99
2016,2,24,15,15,987.0,68.0,4.85,15.5,653.5,74.48,59.44
2016,2,24,15,30,975.0,66.0,4.7,15.0,611.0,72.26,57.79
2016,2,24,15,45,958.5,63.5,4.6,15.0,562.5,69.46,55.52
2016,2,24,16,0,942.0,61.0,4.5,15.0,514.0,66.53,53.14
2016,2,24,16,15,917.5,58.5,3.95,14.5,460.5,63.31,50.59
2016,2,24,16,30,893.0,56.0,3.4,14.0,407.0,59.97,47.9
2016,2,24,16,45,857.0,52.5,2.85,13.5,350.0,55.61,44.24
2016,2,24,17,0,821.0,49.0,2.3,13.0,293.0,51.13,40.38
2016,2,24,17,15,762.5,44.0,2.05,11.5,234.5,41.9,32.25
2016,2,24,17,30,704.0,39.0,1.8,10.0,176.0,36.88,27.66
2016,2,24,17,45,597.5,31.5,1.6,9.0,121.5,29.46,20.61
2016,2,24,18,0,491.0,24.0,1.4,8.0,67.0,22.24,12.56
2016,2,24,18,15,245.5,12.0,1.4,8.0,33.5,9.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,205.5,12.5,2.7,5.5,29.5,178.52,0.0
2016,2,25,7,30,411.0,25.0,3.0,6.0,59.0,422.23,317.66
2016,2,25,7,45,524.0,34.5,3.3,7.0,112.0,540.52,449.0
2016,2,25,8,0,637.0,44.0,3.6,8.0,165.0,659.97,551.3
2016,2,25,8,15,701.0,50.0,3.6,9.0,223.0,731.96,609.1
2016,2,25,8,30,765.0,56.0,3.6,10.0,281.0,801.91,661.26
2016,2,25,8,45,803.5,60.5,3.6,11.0,337.5,844.08,689.45
2016,2,25,9,0,842.0,65.0,3.6,12.0,394.0,882.92,713.74
2016,2,25,9,15,868.5,68.5,3.6,12.5,447.5,905.75,726.7
2016,2,25,9,30,895.0,72.0,3.6,13.0,501.0,914.47,729.23
2016,2,25,9,45,913.0,75.0,3.6,14.0,549.5,920.95,728.91
2016,2,25,10,0,931.0,78.0,3.6,15.0,598.0,923.25,725.72
2016,2,25,10,15,944.5,80.0,3.55,15.5,640.0,916.14,717.09
2016,2,25,10,30,958.0,82.0,3.5,16.0,682.0,904.77,705.77
2016,2,25,10,45,966.5,84.0,3.45,16.5,716.5,885.0,688.79
2016,2,25,11,0,975.0,86.0,3.4,17.0,751.0,861.12,669.23
2016,2,25,11,15,981.0,87.0,3.35,17.0,777.5,830.29,646.2
2016,2,25,11,30,987.0,88.0,3.3,17.0,804.0,795.69,620.24
2016,2,25,11,45,989.5,89.5,3.25,17.0,822.0,755.55,588.26
2016,2,25,12,0,992.0,91.0,3.2,17.0,840.0,712.13,553.3
2016,2,25,12,15,993.5,91.0,3.2,17.0,849.0,663.71,514.1
2016,2,25,12,30,995.0,91.0,3.2,17.0,858.0,612.56,471.8
2016,2,25,12,45,993.0,92.0,3.25,17.5,857.0,558.02,425.04
2016,2,25,13,0,991.0,93.0,3.3,18.0,856.0,501.49,375.51
2016,2,25,13,15,988.5,92.5,3.3,18.0,846.5,441.89,322.99
2016,2,25,13,30,986.0,92.0,3.3,18.0,837.0,380.92,268.37
2016,2,25,13,45,979.5,92.0,3.35,18.0,818.5,318.16,212.42
2016,2,25,14,0,973.0,92.0,3.4,18.0,800.0,254.98,158.08
2016,2,25,14,15,965.5,90.5,3.45,17.5,773.0,190.53,109.01
2016,2,25,14,30,958.0,89.0,3.5,17.0,746.0,126.35,73.76
2016,2,25,14,45,940.0,90.5,3.55,17.0,709.5,87.9,70.22
2016,2,25,15,0,922.0,92.0,3.6,17.0,673.0,88.17,70.65
2016,2,25,15,15,907.0,89.5,3.65,16.5,631.0,86.06,69.15
2016,2,25,15,30,892.0,87.0,3.7,16.0,589.0,83.83,67.55
2016,2,25,15,45,871.0,84.0,3.8,16.0,541.0,73.9,59.14
2016,2,25,16,0,850.0,81.0,3.9,16.0,493.0,71.64,57.37
2016,2,25,16,15,821.0,77.5,3.75,15.5,440.0,68.82,55.21
2016,2,25,16,30,792.0,74.0,3.6,15.0,387.0,65.97,52.99
2016,2,25,16,45,750.5,68.5,3.45,14.5,331.5,61.36,49.15
2016,2,25,17,0,709.0,63.0,3.3,14.0,276.0,56.71,45.17
2016,2,25,17,15,643.5,56.0,3.15,13.0,219.5,46.6,36.25
2016,2,25,17,30,578.0,49.0,3.0,12.0,163.0,40.84,30.97
2016,2,25,17,45,468.0,38.5,2.9,11.0,111.5,32.02,22.69
2016,2,25,18,0,358.0,28.0,2.8,10.0,60.0,23.27,13.49
2016,2,25,18,15,179.0,14.0,2.9,9.5,30.0,11.02,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,171.0,14.0,1.45,2.5,29.0,151.88,0.0
2016,2,26,7,30,342.0,28.0,1.5,3.0,58.0,382.95,297.04
2016,2,26,7,45,457.5,39.0,1.55,4.0,109.5,500.58,417.68
2016,2,26,8,0,573.0,50.0,1.6,5.0,161.0,622.18,519.09
2016,2,26,8,15,639.5,57.0,1.85,6.0,217.5,695.59,578.38
2016,2,26,8,30,706.0,64.0,2.1,7.0,274.0,760.24,627.72
2016,2,26,8,45,748.5,69.0,2.35,8.0,330.5,806.83,661.06
2016,2,26,9,0,791.0,74.0,2.6,9.0,387.0,850.06,690.57
2016,2,26,9,15,820.0,78.0,2.5,9.5,440.0,875.99,704.97
2016,2,26,9,30,849.0,82.0,2.4,10.0,493.0,897.94,716.16
2016,2,26,9,45,869.0,85.5,2.35,10.5,541.0,906.95,718.39
2016,2,26,10,0,889.0,89.0,2.3,11.0,589.0,911.66,717.8
2016,2,26,10,15,903.5,91.5,2.15,11.5,631.0,896.32,702.27
2016,2,26,10,30,918.0,94.0,2.0,12.0,673.0,886.82,691.3
2016,2,26,10,45,928.0,96.0,1.85,12.5,707.5,868.84,674.57
2016,2,26,11,0,938.0,98.0,1.7,13.0,742.0,846.82,655.35
2016,2,26,11,15,945.0,99.5,1.6,13.5,769.0,818.01,632.24
2016,2,26,11,30,952.0,101.0,1.5,14.0,796.0,785.45,606.04
2016,2,26,11,45,956.5,101.5,1.4,14.5,814.0,746.62,574.11
2016,2,26,12,0,961.0,102.0,1.3,15.0,832.0,704.52,539.5
2016,2,26,12,15,963.5,102.5,1.25,15.0,841.0,658.13,502.63
2016,2,26,12,30,966.0,103.0,1.2,15.0,850.0,608.96,462.79
2016,2,26,12,45,966.5,102.5,1.15,15.5,850.5,555.47,417.85
2016,2,26,13,0,967.0,102.0,1.1,16.0,851.0,499.88,370.17
2016,2,26,13,15,964.5,101.5,1.1,16.0,842.0,441.29,319.94
2016,2,26,13,30,962.0,101.0,1.1,16.0,833.0,381.38,267.49
2016,2,26,13,45,958.5,99.5,1.15,16.5,815.0,319.46,212.89
2016,2,26,14,0,955.0,98.0,1.2,17.0,797.0,256.87,159.44
2016,2,26,14,15,947.5,96.5,1.2,17.0,770.5,193.31,111.24
2016,2,26,14,30,940.0,95.0,1.2,17.0,744.0,130.03,76.31
2016,2,26,14,45,930.0,93.0,1.3,17.0,709.5,89.1,71.1
2016,2,26,15,0,920.0,91.0,1.4,17.0,675.0,87.54,70.0
2016,2,26,15,15,905.0,89.0,1.4,17.0,633.0,85.73,68.64
2016,2,26,15,30,890.0,87.0,1.4,17.0,591.0,83.82,67.19
2016,2,26,15,45,870.0,84.0,1.45,17.0,543.0,73.85,58.81
2016,2,26,16,0,850.0,81.0,1.5,17.0,495.0,71.62,57.08
2016,2,26,16,15,821.5,77.0,1.35,16.5,442.5,68.45,54.63
2016,2,26,16,30,793.0,73.0,1.2,16.0,390.0,65.22,52.09
2016,2,26,16,45,751.0,68.0,1.1,15.5,334.0,60.96,48.6
2016,2,26,17,0,709.0,63.0,1.0,15.0,278.0,56.69,44.99
2016,2,26,17,15,644.5,56.5,1.05,13.5,222.0,46.98,36.55
2016,2,26,17,30,580.0,50.0,1.1,12.0,166.0,41.63,31.73
2016,2,26,17,45,470.0,39.5,1.15,11.0,114.0,32.82,23.47
2016,2,26,18,0,360.0,29.0,1.2,10.0,62.0,24.09,14.41
2016,2,26,18,15,180.0,14.5,1.25,9.5,31.0,11.41,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.5,140.33,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,59.0,359.38,281.2
2016,2,27,7,45,418.0,42.5,2.9,9.0,109.0,471.59,392.5
2016,2,27,8,0,525.0,55.0,3.1,10.0,159.0,587.36,490.26
2016,2,27,8,15,592.0,63.0,3.3,11.0,214.5,662.55,550.77
2016,2,27,8,30,659.0,71.0,3.5,12.0,270.0,736.36,606.75
2016,2,27,8,45,699.5,77.5,3.75,13.0,324.5,781.77,638.77
2016,2,27,9,0,740.0,84.0,4.0,14.0,379.0,824.24,667.37
2016,2,27,9,15,770.0,88.5,4.05,14.5,431.0,844.93,679.35
2016,2,27,9,30,800.0,93.0,4.1,15.0,483.0,868.73,693.49
2016,2,27,9,45,819.0,97.5,4.2,16.0,530.0,878.41,696.13
2016,2,27,10,0,838.0,102.0,4.3,17.0,577.0,883.91,695.89
2016,2,27,10,15,853.5,105.0,4.35,17.0,618.5,880.37,691.88
2016,2,27,10,30,869.0,108.0,4.4,17.0,660.0,872.57,685.06
2016,2,27,10,45,878.0,111.0,4.45,17.5,694.0,855.12,670.21
2016,2,27,11,0,887.0,114.0,4.5,18.0,728.0,833.65,652.72
2016,2,27,11,15,895.0,115.5,4.5,18.5,754.0,797.89,624.78
2016,2,27,11,30,903.0,117.0,4.5,19.0,780.0,767.31,599.54
2016,2,27,11,45,906.0,119.0,4.55,19.5,797.5,730.2,568.94
2016,2,27,12,0,909.0,121.0,4.6,20.0,815.0,690.0,535.59
2016,2,27,12,15,911.5,121.5,4.6,20.0,824.0,645.35,499.13
2016,2,27,12,30,914.0,122.0,4.6,20.0,833.0,598.08,459.78
2016,2,27,12,45,680.0,222.5,4.65,20.0,752.0,512.64,391.47
2016,2,27,13,0,446.0,323.0,4.7,20.0,671.0,435.92,331.41
2016,2,27,13,15,675.5,223.0,4.65,20.0,742.5,418.66,310.86
2016,2,27,13,30,905.0,123.0,4.6,20.0,814.0,379.89,269.39
2016,2,27,13,45,898.0,122.5,4.6,20.5,796.0,320.47,216.12
2016,2,27,14,0,891.0,122.0,4.6,21.0,778.0,255.58,160.63
2016,2,27,14,15,882.5,120.5,4.55,20.5,751.5,193.95,113.71
2016,2,27,14,30,874.0,119.0,4.5,20.0,725.0,132.9,79.26
2016,2,27,14,45,861.5,117.0,4.5,20.0,690.5,92.63,73.38
2016,2,27,15,0,849.0,115.0,4.5,20.0,656.0,91.93,72.97
2016,2,27,15,15,832.5,112.0,4.45,20.0,615.0,90.46,71.91
2016,2,27,15,30,816.0,109.0,4.4,20.0,574.0,88.98,70.84
2016,2,27,15,45,791.5,106.0,4.35,20.0,526.5,87.29,69.62
2016,2,27,16,0,767.0,103.0,4.3,20.0,479.0,78.96,62.71
2016,2,27,16,15,736.0,97.5,3.95,19.5,427.5,75.53,60.08
2016,2,27,16,30,705.0,92.0,3.6,19.0,376.0,72.02,57.36
2016,2,27,16,45,660.0,85.5,3.3,18.5,321.5,67.51,53.71
2016,2,27,17,0,615.0,79.0,3.0,18.0,267.0,62.97,49.93
2016,2,27,17,15,547.5,70.0,2.75,17.0,212.5,56.24,44.14
2016,2,27,17,30,480.0,61.0,2.5,16.0,158.0,49.48,38.08
2016,2,27,17,45,373.5,47.5,2.3,15.0,109.0,38.73,28.21
2016,2,27,18,0,267.0,34.0,2.1,14.0,60.0,27.91,17.43
2016,2,27,18,15,133.5,17.0,2.2,13.5,30.0,12.98,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,109.0,18.5,3.9,11.5,28.5,144.98,0.0
2016,2,28,7,30,218.0,37.0,4.2,12.0,57.0,291.36,229.0
2016,2,28,7,45,332.5,51.0,4.5,12.5,106.5,406.4,338.8
2016,2,28,8,0,447.0,65.0,4.8,13.0,156.0,529.51,444.16
2016,2,28,8,15,223.5,56.0,5.2,14.0,101.5,307.53,261.74
2016,2,28,8,30,0.0,47.0,5.6,15.0,47.0,35.93,25.07
2016,2,28,8,45,0.0,56.0,6.05,16.0,56.0,42.87,30.88
2016,2,28,9,0,0.0,65.0,6.5,17.0,65.0,49.83,36.52
2016,2,28,9,15,0.0,91.5,6.55,17.5,91.5,71.56,54.5
2016,2,28,9,30,0.0,118.0,6.6,18.0,118.0,94.58,73.31
2016,2,28,9,45,0.0,130.0,6.7,18.5,130.0,104.26,80.88
2016,2,28,10,0,0.0,142.0,6.8,19.0,142.0,113.86,88.34
2016,2,28,10,15,4.0,172.0,6.7,19.5,174.5,142.81,111.59
2016,2,28,10,30,8.0,202.0,6.6,20.0,207.0,171.25,134.11
2016,2,28,10,45,32.0,256.0,6.5,20.5,278.0,252.92,199.25
2016,2,28,11,0,56.0,310.0,6.4,21.0,349.0,317.77,249.69
2016,2,28,11,15,60.0,325.5,6.2,21.0,368.5,327.22,256.34
2016,2,28,11,30,64.0,341.0,6.0,21.0,388.0,335.61,262.22
2016,2,28,11,45,40.0,303.0,5.85,21.5,333.0,277.78,215.95
2016,2,28,12,0,16.0,265.0,5.7,22.0,278.0,217.45,167.86
2016,2,28,12,15,29.0,303.5,5.5,22.0,326.5,258.71,199.95
2016,2,28,12,30,42.0,342.0,5.3,22.0,375.0,289.21,223.13
2016,2,28,12,45,241.0,335.5,5.1,22.5,524.0,378.77,290.23
2016,2,28,13,0,440.0,329.0,4.9,23.0,673.0,438.04,329.91
2016,2,28,13,15,654.5,232.5,4.7,23.0,738.5,418.34,307.51
2016,2,28,13,30,869.0,136.0,4.5,23.0,804.0,376.53,264.69
2016,2,28,13,45,581.0,244.5,4.35,23.5,687.0,312.87,218.71
2016,2,28,14,0,293.0,353.0,4.2,24.0,570.0,280.55,202.16
2016,2,28,14,15,567.0,241.5,4.1,24.0,643.0,221.19,145.87
2016,2,28,14,30,841.0,130.0,4.0,24.0,716.0,138.55,82.77
2016,2,28,14,45,821.5,130.5,3.9,24.0,680.5,99.85,78.15
2016,2,28,15,0,802.0,131.0,3.8,24.0,645.0,100.88,79.21
2016,2,28,15,15,784.5,127.5,3.7,23.5,604.5,91.58,71.78
2016,2,28,15,30,767.0,124.0,3.6,23.0,564.0,90.21,70.98
2016,2,28,15,45,744.5,119.0,3.5,23.0,517.5,87.73,69.11
2016,2,28,16,0,722.0,114.0,3.4,23.0,471.0,85.2,67.19
2016,2,28,16,15,689.5,108.0,3.05,22.5,420.0,81.71,64.59
2016,2,28,16,30,657.0,102.0,2.7,22.0,369.0,78.17,61.9
2016,2,28,16,45,613.5,94.0,2.35,21.5,315.5,72.93,57.69
2016,2,28,17,0,570.0,86.0,2.0,21.0,262.0,67.6,53.3
2016,2,28,17,15,501.5,76.0,1.95,20.0,208.5,60.35,47.17
2016,2,28,17,30,433.0,66.0,1.9,19.0,155.0,53.05,40.73
2016,2,28,17,45,331.0,51.0,1.85,18.0,107.0,38.66,27.82
2016,2,28,18,0,229.0,36.0,1.8,17.0,59.0,27.27,16.83
2016,2,28,18,15,114.5,18.0,1.85,17.0,29.5,13.68,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.0,21.0,1.7,14.5,27.5,103.87,0.0
2016,2,29,7,30,132.0,42.0,1.9,15.0,55.0,207.74,163.23
2016,2,29,7,45,234.0,61.0,2.1,15.5,102.5,336.17,276.03
2016,2,29,8,0,336.0,80.0,2.3,16.0,150.0,450.92,372.29
2016,2,29,8,15,405.5,93.5,2.35,16.5,202.5,530.36,435.83
2016,2,29,8,30,475.0,107.0,2.4,17.0,255.0,609.87,496.16
2016,2,29,8,45,237.5,117.5,2.45,17.5,191.5,375.47,308.86
2016,2,29,9,0,0.0,128.0,2.5,18.0,128.0,108.72,84.95
2016,2,29,9,15,1.5,145.0,2.6,18.5,146.0,123.97,97.46
2016,2,29,9,30,3.0,162.0,2.7,19.0,164.0,139.06,109.26
2016,2,29,9,45,5.5,178.0,2.8,20.0,181.5,153.9,120.52
2016,2,29,10,0,8.0,194.0,2.9,21.0,199.0,168.52,131.44
2016,2,29,10,15,10.0,207.0,2.95,21.0,213.5,179.66,139.96
2016,2,29,10,30,12.0,220.0,3.0,21.0,228.0,190.61,148.31
2016,2,29,10,45,18.5,246.0,3.15,21.5,259.0,216.58,168.27
2016,2,29,11,0,25.0,272.0,3.3,22.0,290.0,241.57,187.18
2016,2,29,11,15,23.5,276.5,3.3,22.0,294.0,240.82,186.12
2016,2,29,11,30,22.0,281.0,3.3,22.0,298.0,240.22,185.3
2016,2,29,11,45,233.5,301.0,3.35,22.5,481.0,429.86,332.47
2016,2,29,12,0,445.0,321.0,3.4,23.0,664.0,570.7,435.29
2016,2,29,12,15,407.5,341.0,3.45,23.0,658.0,525.85,399.67
2016,2,29,12,30,370.0,361.0,3.5,23.0,652.0,490.63,371.76
2016,2,29,12,45,398.0,349.0,3.55,23.5,662.5,465.77,350.69
2016,2,29,13,0,426.0,337.0,3.6,24.0,673.0,438.52,327.05
2016,2,29,13,15,627.5,247.0,3.65,24.0,735.0,419.81,306.71
2016,2,29,13,30,829.0,157.0,3.7,24.0,797.0,381.02,267.53
2016,2,29,13,45,824.5,154.5,3.75,24.0,779.5,323.09,217.43
2016,2,29,14,0,820.0,152.0,3.8,24.0,762.0,264.96,168.6
2016,2,29,14,15,576.5,235.5,3.8,24.0,657.0,220.36,144.58
2016,2,29,14,30,333.0,319.0,3.8,24.0,552.0,210.02,151.48
2016,2,29,14,45,520.0,246.5,3.85,24.0,591.0,149.26,118.78
2016,2,29,15,0,707.0,174.0,3.9,24.0,630.0,115.7,91.42
2016,2,29,15,15,687.0,169.0,3.9,23.5,590.0,114.28,90.68
2016,2,29,15,30,667.0,164.0,3.9,23.0,550.0,112.87,89.94
2016,2,29,15,45,638.0,159.0,3.9,23.0,503.5,111.26,88.86
2016,2,29,16,0,609.0,154.0,3.9,23.0,457.0,109.68,87.82
2016,2,29,16,15,573.5,145.5,3.65,22.5,407.0,101.96,81.75
2016,2,29,16,30,538.0,137.0,3.4,22.0,357.0,96.8,77.79
2016,2,29,16,45,491.0,125.5,3.15,21.5,304.5,89.42,71.85
2016,2,29,17,0,444.0,114.0,2.9,21.0,252.0,81.88,65.62
2016,2,29,17,15,376.5,99.0,2.65,20.0,200.0,71.61,56.96
2016,2,29,17,30,309.0,84.0,2.4,19.0,148.0,61.17,47.82
2016,2,29,17,45,225.5,63.0,2.2,18.5,102.0,46.1,34.23
2016,2,29,18,0,142.0,42.0,2.0,18.0,56.0,30.96,20.07
2016,2,29,18,15,71.0,21.0,2.0,17.5,28.0,15.77,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,80.0,20.0,3.5,15.5,28.0,113.15,17.76
2016,3,1,7,30,160.0,40.0,3.7,16.0,56.0,225.11,179.02
2016,3,1,7,45,249.0,57.5,3.95,17.0,101.5,344.01,283.41
2016,3,1,8,0,338.0,75.0,4.2,18.0,147.0,446.15,369.42
2016,3,1,8,15,414.0,82.5,4.4,18.5,195.5,523.63,432.29
2016,3,1,8,30,490.0,90.0,4.6,19.0,244.0,610.56,499.93
2016,3,1,8,45,448.5,118.0,4.8,20.0,278.5,597.07,486.91
2016,3,1,9,0,407.0,146.0,5.0,21.0,313.0,587.64,475.68
2016,3,1,9,15,469.0,152.5,5.1,21.0,369.0,645.99,519.9
2016,3,1,9,30,531.0,159.0,5.2,21.0,425.0,701.54,560.88
2016,3,1,9,45,555.0,167.5,5.3,21.5,468.5,721.17,572.76
2016,3,1,10,0,579.0,176.0,5.4,22.0,512.0,737.48,582.22
2016,3,1,10,15,734.0,138.5,5.5,22.0,594.5,826.35,646.73
2016,3,1,10,30,889.0,101.0,5.6,22.0,677.0,880.45,684.35
2016,3,1,10,45,907.0,100.0,5.75,22.5,713.5,866.31,671.98
2016,3,1,11,0,925.0,99.0,5.9,23.0,750.0,847.9,657.06
2016,3,1,11,15,932.5,100.0,6.0,23.0,777.0,819.12,635.84
2016,3,1,11,30,940.0,101.0,6.1,23.0,804.0,786.6,611.66
2016,3,1,11,45,949.0,100.0,6.25,23.0,823.0,749.65,582.52
2016,3,1,12,0,958.0,99.0,6.4,23.0,842.0,709.14,550.06
2016,3,1,12,15,960.0,99.0,6.45,23.0,851.0,661.91,511.46
2016,3,1,12,30,962.0,99.0,6.5,23.0,860.0,612.0,469.89
2016,3,1,12,45,964.5,97.5,6.55,23.0,860.5,558.67,424.6
2016,3,1,13,0,967.0,96.0,6.6,23.0,861.0,503.1,376.3
2016,3,1,13,15,965.0,95.5,6.55,23.0,852.0,444.52,324.39
2016,3,1,13,30,963.0,95.0,6.5,23.0,843.0,384.58,270.53
2016,3,1,13,45,960.0,93.5,6.5,23.0,825.0,322.57,215.05
2016,3,1,14,0,957.0,92.0,6.5,23.0,807.0,259.84,160.76
2016,3,1,14,15,950.5,91.0,6.45,23.0,781.0,196.46,111.55
2016,3,1,14,30,944.0,90.0,6.4,23.0,755.0,133.24,74.98
2016,3,1,14,45,633.0,190.0,6.35,23.0,627.0,120.7,95.91
2016,3,1,15,0,322.0,290.0,6.3,23.0,499.0,175.19,141.36
2016,3,1,15,15,598.0,191.0,6.2,22.5,549.0,124.54,99.72
2016,3,1,15,30,874.0,92.0,6.1,22.0,599.0,78.76,61.57
2016,3,1,15,45,858.5,87.5,6.05,22.0,552.0,75.82,59.28
2016,3,1,16,0,843.0,83.0,6.0,22.0,505.0,72.76,56.87
2016,3,1,16,15,816.5,79.0,5.7,21.0,453.0,69.7,54.67
2016,3,1,16,30,790.0,75.0,5.4,20.0,401.0,66.57,52.38
2016,3,1,16,45,757.5,69.0,5.1,19.5,346.0,61.76,48.46
2016,3,1,17,0,725.0,63.0,4.8,19.0,291.0,56.82,44.34
2016,3,1,17,15,665.0,56.5,4.35,18.0,234.5,51.06,39.45
2016,3,1,17,30,605.0,50.0,3.9,17.0,178.0,41.77,31.23
2016,3,1,17,45,509.0,40.0,3.45,16.5,125.5,33.39,23.52
2016,3,1,18,0,413.0,30.0,3.0,16.0,73.0,25.04,15.41
2016,3,1,18,15,206.5,15.0,2.9,15.5,36.5,12.23,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,201.0,16.0,2.15,8.0,38.0,229.87,82.52
2016,3,2,7,30,402.0,32.0,2.3,9.0,76.0,445.03,361.01
2016,3,2,7,45,498.0,42.5,2.5,10.0,128.5,548.82,454.12
2016,3,2,8,0,594.0,53.0,2.7,11.0,181.0,655.0,540.99
2016,3,2,8,15,654.5,60.0,3.1,11.5,238.0,724.19,596.54
2016,3,2,8,30,715.0,67.0,3.5,12.0,295.0,784.91,643.01
2016,3,2,8,45,749.0,73.0,3.9,13.0,350.0,825.17,671.04
2016,3,2,9,0,783.0,79.0,4.3,14.0,405.0,862.07,695.8
2016,3,2,9,15,809.5,83.0,4.3,14.5,457.0,885.82,709.43
2016,3,2,9,30,836.0,87.0,4.3,15.0,509.0,905.62,720.01
2016,3,2,9,45,848.5,92.5,4.3,16.0,555.0,910.18,718.18
2016,3,2,10,0,861.0,98.0,4.3,17.0,601.0,910.58,713.65
2016,3,2,10,15,874.5,100.5,4.3,17.5,641.5,904.21,706.0
2016,3,2,10,30,888.0,103.0,4.3,18.0,682.0,883.69,688.5
2016,3,2,10,45,891.0,108.0,4.35,18.5,714.0,863.22,671.65
2016,3,2,11,0,894.0,113.0,4.4,19.0,746.0,838.98,652.38
2016,3,2,11,15,900.5,114.5,4.45,19.5,772.0,810.45,630.2
2016,3,2,11,30,907.0,116.0,4.5,20.0,798.0,778.33,604.8
2016,3,2,11,45,903.5,121.0,4.55,20.5,813.0,738.91,572.72
2016,3,2,12,0,900.0,126.0,4.6,21.0,828.0,696.73,538.17
2016,3,2,12,15,901.5,126.5,4.6,21.0,836.5,651.42,501.59
2016,3,2,12,30,903.0,127.0,4.6,21.0,845.0,603.62,462.23
2016,3,2,12,45,891.5,133.5,4.7,21.5,842.0,551.48,418.03
2016,3,2,13,0,880.0,140.0,4.8,22.0,839.0,499.54,372.94
2016,3,2,13,15,876.0,139.5,4.8,22.0,829.0,442.37,323.41
2016,3,2,13,30,872.0,139.0,4.8,22.0,819.0,384.29,272.26
2016,3,2,13,45,857.0,142.5,4.85,22.5,798.5,325.4,220.28
2016,3,2,14,0,842.0,146.0,4.9,23.0,778.0,267.27,170.67
2016,3,2,14,15,832.5,144.0,4.95,23.0,751.0,207.44,124.63
2016,3,2,14,30,823.0,142.0,5.0,23.0,724.0,148.45,89.89
2016,3,2,14,45,817.5,135.5,5.05,23.5,691.0,102.24,80.26
2016,3,2,15,0,812.0,129.0,5.1,24.0,658.0,99.27,77.84
2016,3,2,15,15,795.0,125.5,5.05,23.5,617.0,97.83,76.99
2016,3,2,15,30,778.0,122.0,5.0,23.0,576.0,88.8,69.76
2016,3,2,15,45,745.0,121.0,5.0,23.0,528.0,88.6,69.81
2016,3,2,16,0,712.0,120.0,5.0,23.0,480.0,88.55,70.0
2016,3,2,16,15,680.0,114.0,4.8,22.5,428.5,85.26,67.58
2016,3,2,16,30,648.0,108.0,4.6,22.0,377.0,81.9,65.07
2016,3,2,16,45,598.5,101.0,4.4,21.5,323.0,77.48,61.6
2016,3,2,17,0,549.0,94.0,4.2,21.0,269.0,73.05,58.03
2016,3,2,17,15,483.0,83.5,4.0,20.5,215.5,62.52,48.99
2016,3,2,17,30,417.0,73.0,3.8,20.0,162.0,54.71,42.07
2016,3,2,17,45,315.0,57.5,3.65,19.5,113.0,43.11,31.6
2016,3,2,18,0,213.0,42.0,3.5,19.0,64.0,31.5,20.65
2016,3,2,18,15,106.5,21.0,3.65,18.5,32.0,15.89,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,101.5,22.5,3.25,16.5,34.0,155.52,70.45
2016,3,3,7,30,203.0,45.0,3.5,17.0,68.0,290.3,232.39
2016,3,3,7,45,354.0,55.0,3.8,17.5,122.0,433.62,356.05
2016,3,3,8,0,505.0,65.0,4.1,18.0,176.0,590.56,483.23
2016,3,3,8,15,572.0,73.0,4.35,18.5,232.0,667.02,543.08
2016,3,3,8,30,639.0,81.0,4.6,19.0,288.0,741.79,599.43
2016,3,3,8,45,715.0,79.0,4.9,20.0,349.0,809.71,647.62
2016,3,3,9,0,791.0,77.0,5.2,21.0,410.0,869.21,688.13
