Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,15,819.5,80.5,5.55,21.5,463.0,894.19,704.38
2016,3,3,9,30,848.0,84.0,5.9,22.0,516.0,915.18,717.73
2016,3,3,9,45,876.5,84.0,6.3,22.5,566.5,917.02,717.44
2016,3,3,10,0,905.0,84.0,6.7,23.0,617.0,925.43,722.0
2016,3,3,10,15,919.0,86.0,6.8,23.0,659.0,918.85,715.84
2016,3,3,10,30,933.0,88.0,6.9,23.0,701.0,908.04,706.88
2016,3,3,10,45,945.5,88.5,7.0,23.0,736.5,890.06,692.92
2016,3,3,11,0,958.0,89.0,7.1,23.0,772.0,867.9,676.11
2016,3,3,11,15,965.0,90.5,7.05,23.0,799.0,838.33,653.47
2016,3,3,11,30,972.0,92.0,7.0,23.0,826.0,804.92,628.17
2016,3,3,11,45,979.5,91.0,7.0,23.5,845.0,765.78,595.74
2016,3,3,12,0,987.0,90.0,7.0,24.0,864.0,723.13,560.0
2016,3,3,12,15,989.5,90.5,6.9,24.0,873.5,675.41,520.64
2016,3,3,12,30,992.0,91.0,6.8,24.0,883.0,624.86,478.27
2016,3,3,12,45,995.0,89.0,6.75,24.5,884.0,569.9,430.8
2016,3,3,13,0,998.0,87.0,6.7,25.0,885.0,512.61,380.48
2016,3,3,13,15,996.5,87.0,6.6,25.0,875.5,452.97,327.95
2016,3,3,13,30,995.0,87.0,6.5,25.0,866.0,391.83,273.33
2016,3,3,13,45,993.5,84.5,6.45,25.0,848.5,327.7,216.33
2016,3,3,14,0,992.0,82.0,6.4,25.0,831.0,262.68,160.3
2016,3,3,14,15,986.0,81.5,6.3,24.5,804.5,197.68,110.1
2016,3,3,14,30,980.0,81.0,6.2,24.0,778.0,132.73,72.36
2016,3,3,14,45,966.0,81.5,6.1,24.0,742.0,83.4,64.44
2016,3,3,15,0,952.0,82.0,6.0,24.0,706.0,83.13,64.38
2016,3,3,15,15,939.0,80.0,5.85,23.5,664.0,81.29,63.13
2016,3,3,15,30,926.0,78.0,5.7,23.0,622.0,79.32,61.78
2016,3,3,15,45,909.5,75.0,5.55,23.0,574.0,76.5,59.58
2016,3,3,16,0,893.0,72.0,5.4,23.0,526.0,73.52,57.25
2016,3,3,16,15,868.0,69.0,5.0,22.0,472.5,70.21,54.85
2016,3,3,16,30,843.0,66.0,4.6,21.0,419.0,60.86,47.21
2016,3,3,16,45,806.5,62.0,4.25,20.5,362.0,57.19,44.28
2016,3,3,17,0,770.0,58.0,3.9,20.0,305.0,53.5,41.25
2016,3,3,17,15,713.0,52.5,3.5,19.0,247.5,48.35,36.92
2016,3,3,17,30,656.0,47.0,3.1,18.0,190.0,43.23,32.41
2016,3,3,17,45,555.0,39.0,2.75,17.0,135.0,35.69,25.54
2016,3,3,18,0,454.0,31.0,2.4,16.0,80.0,26.02,16.42
2016,3,3,18,15,227.0,15.5,2.4,15.5,40.0,12.66,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,226.5,17.0,1.2,8.5,43.5,258.5,147.22
2016,3,4,7,30,453.0,34.0,1.2,9.0,87.0,494.18,398.88
2016,3,4,7,45,555.0,42.5,1.3,10.0,142.5,602.36,490.29
2016,3,4,8,0,657.0,51.0,1.4,11.0,198.0,704.34,570.08
2016,3,4,8,15,714.5,57.0,1.6,12.0,257.0,771.94,620.49
2016,3,4,8,30,772.0,63.0,1.8,13.0,316.0,837.3,666.51
2016,3,4,8,45,807.5,67.5,2.0,14.0,373.0,877.29,692.41
2016,3,4,9,0,843.0,72.0,2.2,15.0,430.0,913.82,715.06
2016,3,4,9,15,868.0,75.0,2.3,15.5,483.5,934.72,726.59
2016,3,4,9,30,893.0,78.0,2.4,16.0,537.0,940.85,727.92
2016,3,4,9,45,908.0,82.0,2.55,17.0,585.0,945.59,727.62
2016,3,4,10,0,923.0,86.0,2.7,18.0,633.0,946.09,724.49
2016,3,4,10,15,935.5,88.0,2.6,18.5,675.0,937.74,714.69
2016,3,4,10,30,948.0,90.0,2.5,19.0,717.0,925.14,702.34
2016,3,4,10,45,953.5,93.0,2.4,19.5,750.5,903.46,684.1
2016,3,4,11,0,959.0,96.0,2.3,20.0,784.0,877.79,663.5
2016,3,4,11,15,806.5,165.5,2.25,20.0,758.0,803.64,610.06
2016,3,4,11,30,654.0,235.0,2.2,20.0,732.0,716.02,544.4
2016,3,4,11,45,811.5,170.0,2.2,20.5,800.5,728.78,553.35
2016,3,4,12,0,969.0,105.0,2.2,21.0,869.0,726.44,549.64
2016,3,4,12,15,970.5,105.5,2.2,21.0,877.5,678.41,512.08
2016,3,4,12,30,972.0,106.0,2.2,21.0,886.0,627.7,471.9
2016,3,4,12,45,970.5,106.5,2.2,21.5,885.0,573.03,426.79
2016,3,4,13,0,969.0,107.0,2.2,22.0,884.0,516.43,379.04
2016,3,4,13,15,966.0,106.5,2.2,22.0,874.0,456.85,328.5
2016,3,4,13,30,963.0,106.0,2.2,22.0,864.0,396.05,275.83
2016,3,4,13,45,863.0,145.0,2.25,22.5,813.5,330.66,222.12
2016,3,4,14,0,763.0,184.0,2.3,23.0,763.0,271.45,175.79
2016,3,4,14,15,850.0,143.0,2.35,23.0,767.5,211.0,125.76
2016,3,4,14,30,937.0,102.0,2.4,23.0,772.0,143.03,81.29
2016,3,4,14,45,926.0,100.0,2.45,23.0,736.5,93.0,72.57
2016,3,4,15,0,915.0,98.0,2.5,23.0,701.0,91.58,71.6
2016,3,4,15,15,900.5,96.0,2.5,22.5,658.5,89.96,70.57
2016,3,4,15,30,886.0,94.0,2.5,22.0,616.0,80.24,62.72
2016,3,4,15,45,699.0,131.0,2.5,22.0,523.0,93.67,74.27
2016,3,4,16,0,512.0,168.0,2.5,22.0,430.0,112.86,90.7
2016,3,4,16,15,652.0,116.5,2.2,21.0,414.0,86.2,68.67
2016,3,4,16,30,792.0,65.0,1.9,20.0,398.0,59.22,45.95
2016,3,4,16,45,726.5,70.0,1.65,19.5,343.5,61.98,48.62
2016,3,4,17,0,661.0,75.0,1.4,19.0,289.0,60.32,47.39
2016,3,4,17,15,600.0,67.5,1.45,18.0,233.5,54.59,42.57
2016,3,4,17,30,539.0,60.0,1.5,17.0,178.0,48.87,37.54
2016,3,4,17,45,446.0,48.0,1.55,16.0,126.5,39.29,28.84
2016,3,4,18,0,353.0,36.0,1.6,15.0,75.0,29.65,19.68
2016,3,4,18,15,176.5,18.0,1.65,14.5,37.5,14.59,1.24
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,93.5,21.5,1.15,11.0,32.5,149.53,92.34
2016,3,5,7,30,187.0,43.0,1.2,12.0,65.0,271.69,221.74
2016,3,5,7,45,241.0,63.0,1.3,13.0,108.0,345.81,286.87
2016,3,5,8,0,295.0,83.0,1.4,14.0,151.0,420.47,348.69
2016,3,5,8,15,343.0,97.0,1.45,15.0,196.0,481.34,396.44
2016,3,5,8,30,391.0,111.0,1.5,16.0,241.0,541.84,441.5
2016,3,5,8,45,457.5,120.0,1.6,17.0,298.0,612.19,492.25
2016,3,5,9,0,524.0,129.0,1.7,18.0,355.0,680.95,539.57
2016,3,5,9,15,670.5,112.0,1.7,18.5,436.5,803.09,623.35
2016,3,5,9,30,817.0,95.0,1.7,19.0,518.0,903.7,688.11
2016,3,5,9,45,836.5,98.5,1.7,19.5,565.5,912.33,689.36
2016,3,5,10,0,856.0,102.0,1.7,20.0,613.0,916.71,688.96
2016,3,5,10,15,722.0,156.5,1.8,20.5,607.5,841.79,636.5
2016,3,5,10,30,588.0,211.0,1.9,21.0,602.0,749.27,569.87
2016,3,5,10,45,590.5,224.5,2.0,21.5,634.0,741.41,562.95
2016,3,5,11,0,593.0,238.0,2.1,22.0,666.0,730.24,552.93
2016,3,5,11,15,603.5,246.0,2.25,22.0,694.5,716.92,542.94
2016,3,5,11,30,614.0,254.0,2.4,22.0,723.0,700.13,530.27
2016,3,5,11,45,631.5,254.0,2.55,22.5,746.0,680.95,514.75
2016,3,5,12,0,649.0,254.0,2.7,23.0,769.0,654.64,493.83
2016,3,5,12,15,788.5,186.5,2.8,23.0,818.5,644.19,485.66
2016,3,5,12,30,928.0,119.0,2.9,23.0,868.0,615.24,462.46
2016,3,5,12,45,925.5,120.0,3.05,23.5,866.5,562.27,418.88
2016,3,5,13,0,923.0,121.0,3.2,24.0,865.0,507.57,372.85
2016,3,5,13,15,920.0,120.5,3.25,24.0,855.5,450.14,324.02
2016,3,5,13,30,917.0,120.0,3.3,24.0,846.0,391.59,273.23
2016,3,5,13,45,804.0,169.5,3.4,24.5,796.0,332.44,224.84
2016,3,5,14,0,691.0,219.0,3.5,25.0,746.0,279.47,184.07
2016,3,5,14,15,786.5,169.0,3.5,24.5,749.5,212.03,128.64
2016,3,5,14,30,882.0,119.0,3.5,24.0,753.0,141.28,80.91
2016,3,5,14,45,851.5,125.5,3.55,24.0,714.0,96.59,75.29
2016,3,5,15,0,821.0,132.0,3.6,24.0,675.0,101.01,79.17
2016,3,5,15,15,804.0,128.5,3.55,23.5,633.5,99.65,78.39
2016,3,5,15,30,787.0,125.0,3.5,23.0,592.0,90.54,71.12
2016,3,5,15,45,762.0,121.5,3.5,23.0,544.0,89.01,70.06
2016,3,5,16,0,737.0,118.0,3.5,23.0,496.0,87.48,69.0
2016,3,5,16,15,705.0,112.0,3.15,22.0,444.0,84.12,66.66
2016,3,5,16,30,673.0,106.0,2.8,21.0,392.0,80.68,64.22
2016,3,5,16,45,626.0,99.0,2.5,20.5,336.5,76.21,60.7
2016,3,5,17,0,579.0,92.0,2.2,20.0,281.0,71.7,57.06
2016,3,5,17,15,514.5,81.5,2.05,19.0,226.5,64.25,50.82
2016,3,5,17,30,450.0,71.0,1.9,18.0,172.0,56.71,44.24
2016,3,5,17,45,349.5,56.5,1.8,17.5,121.5,42.69,31.63
2016,3,5,18,0,249.0,42.0,1.7,17.0,71.0,31.71,21.3
2016,3,5,18,15,124.5,21.0,1.7,16.5,35.5,15.95,2.83
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,15.0,3.2,12.5,15.0,11.42,2.19
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,22.92,13.49
2016,3,6,7,45,0.0,49.5,3.45,13.5,49.5,41.48,29.68
2016,3,6,8,0,0.0,69.0,3.6,14.0,69.0,59.61,45.4
2016,3,6,8,15,0.0,90.0,3.9,14.5,90.0,78.78,61.73
2016,3,6,8,30,0.0,111.0,4.2,15.0,111.0,97.34,77.22
2016,3,6,8,45,2.5,129.5,4.5,16.0,131.0,115.02,91.63
2016,3,6,9,0,5.0,148.0,4.8,17.0,151.0,132.54,105.6
2016,3,6,9,15,8.0,166.5,4.95,17.0,171.0,150.33,120.02
2016,3,6,9,30,11.0,185.0,5.1,17.0,191.0,167.9,134.1
2016,3,6,9,45,5.5,138.5,5.25,17.5,141.5,116.23,90.96
2016,3,6,10,0,0.0,92.0,5.4,18.0,92.0,70.89,53.11
2016,3,6,10,15,0.0,98.5,5.5,18.5,98.5,76.17,57.2
2016,3,6,10,30,0.0,105.0,5.6,19.0,105.0,81.43,61.24
2016,3,6,10,45,0.0,117.0,5.75,19.5,117.0,91.09,68.83
2016,3,6,11,0,0.0,129.0,5.9,20.0,129.0,100.67,76.3
2016,3,6,11,15,0.0,125.0,6.0,20.0,125.0,97.3,73.46
2016,3,6,11,30,0.0,121.0,6.1,20.0,121.0,94.01,70.72
2016,3,6,11,45,0.0,119.5,6.25,20.5,119.5,92.73,69.48
2016,3,6,12,0,0.0,118.0,6.4,21.0,118.0,91.46,68.27
2016,3,6,12,15,0.0,119.5,6.45,21.5,119.5,92.52,68.95
2016,3,6,12,30,0.0,121.0,6.5,22.0,121.0,93.56,69.61
2016,3,6,12,45,0.0,121.0,6.55,22.5,121.0,93.43,69.36
2016,3,6,13,0,0.0,121.0,6.6,23.0,121.0,93.29,69.12
2016,3,6,13,15,3.0,152.0,6.55,23.0,154.5,117.54,88.35
2016,3,6,13,30,6.0,183.0,6.5,23.0,188.0,140.67,106.57
2016,3,6,13,45,5.0,180.0,6.45,23.0,184.0,137.19,103.86
2016,3,6,14,0,4.0,177.0,6.4,23.0,180.0,133.83,101.32
2016,3,6,14,15,4.0,178.0,6.3,23.0,181.5,133.5,101.18
2016,3,6,14,30,4.0,179.0,6.2,23.0,183.0,133.03,101.01
2016,3,6,14,45,9.5,206.0,6.1,23.5,213.0,149.61,119.51
2016,3,6,15,0,15.0,233.0,6.0,24.0,243.0,165.95,132.97
2016,3,6,15,15,374.5,185.5,5.8,23.5,409.5,114.8,91.06
2016,3,6,15,30,734.0,138.0,5.6,23.0,576.0,97.04,76.62
2016,3,6,15,45,538.5,174.5,5.45,23.0,482.0,115.8,92.64
2016,3,6,16,0,343.0,211.0,5.3,23.0,388.0,137.82,111.43
2016,3,6,16,15,486.5,162.0,5.1,22.5,385.5,109.78,88.31
2016,3,6,16,30,630.0,113.0,4.9,22.0,383.0,84.71,67.42
2016,3,6,16,45,587.0,105.0,4.75,22.0,329.5,79.85,63.47
2016,3,6,17,0,544.0,97.0,4.6,22.0,276.0,74.89,59.35
2016,3,6,17,15,480.5,86.0,4.45,21.5,222.5,64.15,50.22
2016,3,6,17,30,417.0,75.0,4.3,21.0,169.0,56.08,43.15
2016,3,6,17,45,317.5,60.0,4.2,20.5,120.0,44.89,33.11
2016,3,6,18,0,218.0,45.0,4.1,20.0,71.0,33.67,22.7
2016,3,6,18,15,109.0,22.5,4.25,19.5,35.5,17.01,4.15
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.0,4.55,16.0,4.0,3.02,0.0
2016,3,7,7,30,0.0,8.0,4.7,16.0,8.0,6.06,0.0
2016,3,7,7,45,0.0,13.5,4.9,16.5,13.5,10.24,3.0
2016,3,7,8,0,0.0,19.0,5.1,17.0,19.0,14.44,6.62
2016,3,7,8,15,0.0,24.5,5.45,17.5,24.5,18.65,10.2
2016,3,7,8,30,0.0,30.0,5.8,18.0,30.0,22.87,13.73
2016,3,7,8,45,0.0,83.0,6.2,18.5,83.0,64.98,49.01
2016,3,7,9,0,0.0,136.0,6.6,19.0,136.0,114.87,90.1
2016,3,7,9,15,0.0,144.0,6.7,19.0,144.0,119.77,93.78
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,125.06,97.79
2016,3,7,9,45,3.5,171.5,6.95,19.5,173.5,144.52,113.28
2016,3,7,10,0,7.0,191.0,7.1,20.0,195.0,163.62,128.3
2016,3,7,10,15,3.5,173.0,7.0,20.0,175.0,142.45,110.72
2016,3,7,10,30,0.0,155.0,6.9,20.0,155.0,122.89,94.55
2016,3,7,10,45,0.0,141.0,6.8,20.5,141.0,110.71,84.37
2016,3,7,11,0,0.0,127.0,6.7,21.0,127.0,99.05,74.68
2016,3,7,11,15,6.0,186.0,6.6,21.0,191.0,151.31,116.57
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,202.84,157.31
2016,3,7,11,45,43.5,314.5,6.4,21.0,349.5,289.53,225.54
2016,3,7,12,0,75.0,384.0,6.3,21.0,444.0,360.36,280.08
2016,3,7,12,15,70.5,384.5,6.25,21.0,441.5,347.58,269.52
2016,3,7,12,30,66.0,385.0,6.2,21.0,439.0,335.12,259.4
2016,3,7,12,45,41.0,329.5,6.2,21.5,363.0,271.84,209.72
2016,3,7,13,0,16.0,274.0,6.2,22.0,287.0,214.3,164.59
2016,3,7,13,15,94.5,340.0,6.2,22.0,416.0,284.77,218.03
2016,3,7,13,30,173.0,406.0,6.2,22.0,545.0,336.11,254.59
2016,3,7,13,45,86.5,262.5,6.2,22.0,332.0,207.21,156.38
2016,3,7,14,0,0.0,119.0,6.2,22.0,119.0,91.2,67.85
2016,3,7,14,15,0.0,71.0,6.3,22.0,71.0,54.79,38.73
2016,3,7,14,30,0.0,23.0,6.4,22.0,23.0,17.67,8.72
2016,3,7,14,45,0.0,31.0,6.5,22.0,31.0,23.81,14.61
2016,3,7,15,0,0.0,39.0,6.6,22.0,39.0,29.95,19.87
2016,3,7,15,15,0.0,94.5,6.5,21.5,94.5,72.82,56.44
2016,3,7,15,30,0.0,150.0,6.4,21.0,150.0,111.36,89.39
2016,3,7,15,45,0.0,143.5,6.3,21.0,143.5,106.51,85.52
2016,3,7,16,0,0.0,137.0,6.2,21.0,137.0,101.59,81.62
2016,3,7,16,15,9.0,148.0,5.95,20.5,152.0,108.14,87.66
2016,3,7,16,30,18.0,159.0,5.7,20.0,167.0,113.87,93.05
2016,3,7,16,45,10.5,138.0,5.5,20.0,142.5,99.32,80.8
2016,3,7,17,0,3.0,117.0,5.3,20.0,118.0,84.65,68.3
2016,3,7,17,15,1.5,94.0,5.2,19.5,94.5,68.68,54.59
2016,3,7,17,30,0.0,71.0,5.1,19.0,71.0,52.52,40.42
2016,3,7,17,45,0.0,50.5,5.0,19.0,50.5,37.83,27.24
2016,3,7,18,0,0.0,30.0,4.9,19.0,30.0,22.93,13.78
2016,3,7,18,15,0.0,15.0,4.9,18.5,15.0,11.42,1.44
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,3.5,4.8,19.5,3.5,2.65,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.04,0.0
2016,3,8,8,45,165.0,89.0,5.05,20.5,162.0,270.9,224.29
2016,3,8,9,0,330.0,174.0,5.2,21.0,320.0,531.81,431.65
2016,3,8,9,15,264.0,207.0,5.3,21.5,333.0,501.01,402.43
2016,3,8,9,30,198.0,240.0,5.4,22.0,346.0,445.9,355.97
2016,3,8,9,45,117.0,245.0,5.5,22.5,309.0,365.38,289.52
2016,3,8,10,0,36.0,250.0,5.6,23.0,272.0,266.84,208.78
2016,3,8,10,15,74.0,287.5,5.45,23.0,336.5,333.49,261.26
2016,3,8,10,30,112.0,325.0,5.3,23.0,401.0,396.66,309.71
2016,3,8,10,45,196.5,338.0,5.2,23.5,479.5,488.1,379.1
2016,3,8,11,0,281.0,351.0,5.1,24.0,558.0,570.93,439.83
2016,3,8,11,15,416.0,318.5,4.9,24.0,636.0,638.95,490.19
2016,3,8,11,30,551.0,286.0,4.7,24.0,714.0,684.65,522.98
2016,3,8,11,45,531.0,300.5,4.55,24.5,720.0,650.0,494.0
2016,3,8,12,0,511.0,315.0,4.4,25.0,726.0,614.34,464.69
2016,3,8,12,15,695.0,223.5,4.15,24.5,789.0,620.91,469.7
2016,3,8,12,30,879.0,132.0,3.9,24.0,852.0,601.8,454.01
2016,3,8,12,45,874.5,135.0,3.7,24.0,851.0,551.23,411.99
2016,3,8,13,0,870.0,138.0,3.5,24.0,850.0,500.28,368.82
2016,3,8,13,15,867.5,137.5,3.3,24.0,840.5,443.93,320.66
2016,3,8,13,30,865.0,137.0,3.1,24.0,831.0,386.55,270.84
2016,3,8,13,45,858.5,136.0,2.95,24.0,812.5,326.95,219.25
2016,3,8,14,0,852.0,135.0,2.8,24.0,794.0,267.3,168.82
2016,3,8,14,15,844.0,133.5,2.7,24.0,767.5,207.3,122.42
2016,3,8,14,30,836.0,132.0,2.6,24.0,741.0,147.95,86.44
2016,3,8,14,45,805.0,138.5,2.55,24.5,703.5,102.72,80.07
2016,3,8,15,0,774.0,145.0,2.5,25.0,666.0,98.78,76.88
2016,3,8,15,15,757.0,141.5,2.45,25.0,625.0,97.85,76.31
2016,3,8,15,30,740.0,138.0,2.4,25.0,584.0,96.91,75.74
2016,3,8,15,45,716.0,133.5,2.4,25.0,537.5,95.16,74.51
2016,3,8,16,0,692.0,129.0,2.4,25.0,491.0,93.37,73.26
2016,3,8,16,15,660.5,122.5,2.2,24.5,440.0,90.03,70.86
2016,3,8,16,30,629.0,116.0,2.0,24.0,389.0,86.6,68.36
2016,3,8,16,45,586.0,107.5,1.85,23.5,335.5,81.46,64.36
2016,3,8,17,0,543.0,99.0,1.7,23.0,282.0,76.19,60.16
2016,3,8,17,15,478.5,88.5,1.6,22.0,228.0,65.78,51.5
2016,3,8,17,30,414.0,78.0,1.5,21.0,174.0,58.08,44.91
2016,3,8,17,45,324.0,62.5,1.45,20.5,124.5,46.67,34.72
2016,3,8,18,0,234.0,47.0,1.4,20.0,75.0,35.18,24.13
2016,3,8,18,15,117.0,23.5,1.55,19.5,37.5,17.77,6.0
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,17.5,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,6.5,4.2,18.0,6.5,4.92,0.0
2016,3,9,7,30,0.0,12.0,4.2,18.0,12.0,9.1,1.87
2016,3,9,7,45,0.0,19.0,4.25,18.0,19.0,14.44,6.5
2016,3,9,8,0,0.0,26.0,4.3,18.0,26.0,19.79,11.13
2016,3,9,8,15,0.0,33.5,4.3,18.0,33.5,25.55,16.03
2016,3,9,8,30,0.0,41.0,4.3,18.0,41.0,31.31,20.88
2016,3,9,8,45,0.0,38.5,4.35,18.5,38.5,29.41,19.15
2016,3,9,9,0,0.0,36.0,4.4,19.0,36.0,27.51,17.44
2016,3,9,9,15,0.0,34.0,4.35,19.0,34.0,26.0,16.1
2016,3,9,9,30,0.0,32.0,4.3,19.0,32.0,24.48,14.77
2016,3,9,9,45,0.0,32.0,4.25,19.5,32.0,24.51,14.69
2016,3,9,10,0,0.0,32.0,4.2,20.0,32.0,24.53,14.61
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,30.33,19.33
2016,3,9,10,30,0.0,47.0,3.8,20.0,47.0,36.14,24.04
2016,3,9,10,45,0.0,38.5,3.65,20.5,38.5,29.61,18.59
2016,3,9,11,0,0.0,30.0,3.5,21.0,30.0,23.07,13.19
2016,3,9,11,15,0.0,66.0,3.55,21.0,66.0,50.93,35.77
2016,3,9,11,30,0.0,102.0,3.6,21.0,102.0,79.03,58.34
2016,3,9,11,45,0.0,113.0,3.65,21.0,113.0,87.65,65.16
2016,3,9,12,0,0.0,124.0,3.7,21.0,124.0,96.16,71.91
2016,3,9,12,15,5.5,178.5,3.85,20.5,183.0,141.6,108.25
2016,3,9,12,30,11.0,233.0,4.0,20.0,242.0,185.53,143.05
2016,3,9,12,45,13.0,251.5,4.15,20.0,262.0,198.68,153.23
2016,3,9,13,0,15.0,270.0,4.3,20.0,282.0,211.0,162.79
2016,3,9,13,15,7.5,187.0,4.3,20.0,193.0,145.27,111.08
2016,3,9,13,30,0.0,104.0,4.3,20.0,104.0,80.24,59.4
2016,3,9,13,45,0.0,103.0,4.3,20.5,103.0,79.42,58.72
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,78.62,58.01
2016,3,9,14,15,1.0,132.0,4.2,21.0,133.0,100.62,75.7
2016,3,9,14,30,2.0,162.0,4.1,21.0,164.0,121.36,92.36
2016,3,9,14,45,1.0,137.5,4.1,21.0,138.5,103.72,82.15
2016,3,9,15,0,0.0,113.0,4.1,21.0,113.0,86.28,67.68
2016,3,9,15,15,0.0,84.0,3.95,20.5,84.0,64.73,49.72
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,42.24,30.74
2016,3,9,15,45,0.0,33.0,3.65,20.0,33.0,25.27,16.22
2016,3,9,16,0,0.0,11.0,3.5,20.0,11.0,8.4,1.64
2016,3,9,16,15,0.0,11.0,3.3,19.5,11.0,8.39,1.67
2016,3,9,16,30,0.0,11.0,3.1,19.0,11.0,8.38,1.71
2016,3,9,16,45,0.0,9.5,2.9,19.0,9.5,7.23,0.71
2016,3,9,17,0,0.0,8.0,2.7,19.0,8.0,6.08,0.0
2016,3,9,17,15,0.0,6.0,2.6,18.5,6.0,4.55,0.0
2016,3,9,17,30,0.0,4.0,2.5,18.0,4.0,3.03,0.0
2016,3,9,17,45,0.0,3.0,2.4,17.5,3.0,2.27,0.0
2016,3,9,18,0,0.0,2.0,2.3,17.0,2.0,1.51,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.0,1.0,0.75,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,12.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,5.5,4.05,12.5,5.5,4.16,0.0
2016,3,10,7,30,0.0,10.0,4.0,13.0,10.0,7.58,0.74
2016,3,10,7,45,0.0,15.0,4.0,13.5,15.0,11.39,4.1
2016,3,10,8,0,0.0,20.0,4.0,14.0,20.0,15.21,7.44
2016,3,10,8,15,0.0,25.5,4.05,14.0,25.5,19.42,11.08
2016,3,10,8,30,0.0,31.0,4.1,14.0,31.0,23.64,14.68
2016,3,10,8,45,0.0,28.5,4.2,14.5,28.5,21.74,12.96
2016,3,10,9,0,0.0,26.0,4.3,15.0,26.0,19.85,11.25
2016,3,10,9,15,0.0,27.0,4.45,15.0,27.0,20.63,11.86
2016,3,10,9,30,0.0,28.0,4.6,15.0,28.0,21.42,12.47
2016,3,10,9,45,0.0,56.5,4.75,15.5,56.5,43.38,30.81
2016,3,10,10,0,0.0,85.0,4.9,16.0,85.0,65.48,49.01
2016,3,10,10,15,5.5,154.0,5.1,16.0,158.0,127.54,100.18
2016,3,10,10,30,11.0,223.0,5.3,16.0,231.0,191.26,151.83
2016,3,10,10,45,5.5,121.5,5.5,16.5,125.5,99.39,76.51
2016,3,10,11,0,0.0,20.0,5.7,17.0,20.0,15.37,7.07
2016,3,10,11,15,0.0,66.5,5.8,17.0,66.5,51.33,36.69
2016,3,10,11,30,0.0,113.0,5.9,17.0,113.0,87.71,66.38
2016,3,10,11,45,2.0,140.5,6.05,17.5,142.5,110.67,84.84
2016,3,10,12,0,4.0,168.0,6.2,18.0,172.0,133.19,102.78
2016,3,10,12,15,2.0,154.0,6.15,18.0,156.0,120.5,92.44
2016,3,10,12,30,0.0,140.0,6.1,18.0,140.0,108.2,82.48
2016,3,10,12,45,0.0,141.0,6.05,18.0,141.5,108.72,82.89
2016,3,10,13,0,0.0,142.0,6.0,18.0,143.0,109.21,83.3
2016,3,10,13,15,10.5,222.0,5.95,18.0,231.0,172.08,133.62
2016,3,10,13,30,21.0,302.0,5.9,18.0,319.0,229.93,179.17
2016,3,10,13,45,13.0,241.0,5.85,18.0,251.5,182.47,141.66
2016,3,10,14,0,5.0,180.0,5.8,18.0,184.0,136.27,105.08
2016,3,10,14,15,4.0,173.0,5.7,17.5,176.0,130.16,100.56
2016,3,10,14,30,3.0,166.0,5.6,17.0,168.0,124.24,96.18
2016,3,10,14,45,1.5,136.5,5.6,17.0,137.5,103.06,82.95
2016,3,10,15,0,0.0,107.0,5.6,17.0,107.0,81.98,65.11
2016,3,10,15,15,0.0,101.5,5.5,17.0,101.5,77.92,61.8
2016,3,10,15,30,0.0,96.0,5.4,17.0,96.0,73.83,58.44
2016,3,10,15,45,0.0,111.5,5.3,17.0,111.5,84.69,68.01
2016,3,10,16,0,0.0,127.0,5.2,17.0,127.0,95.0,77.15
2016,3,10,16,15,0.0,108.0,4.95,16.5,108.0,81.52,65.84
2016,3,10,16,30,0.0,89.0,4.7,16.0,89.0,67.85,54.24
2016,3,10,16,45,0.0,77.0,4.45,16.0,77.0,58.96,46.62
2016,3,10,17,0,0.0,65.0,4.2,16.0,65.0,49.84,38.68
2016,3,10,17,15,0.0,53.0,4.05,15.5,53.0,40.56,30.57
2016,3,10,17,30,0.0,41.0,3.9,15.0,41.0,31.32,22.32
2016,3,10,17,45,0.0,29.5,3.75,15.0,29.5,22.49,14.27
2016,3,10,18,0,0.0,18.0,3.6,15.0,18.0,13.68,6.2
2016,3,10,18,15,0.0,9.0,3.6,15.0,9.0,6.82,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,9.5,1.95,14.0,9.5,7.2,0.06
2016,3,11,7,30,0.0,16.0,1.9,14.0,16.0,12.15,4.6
2016,3,11,7,45,0.0,25.0,1.85,14.0,25.0,19.03,10.66
2016,3,11,8,0,0.0,34.0,1.8,14.0,34.0,25.93,16.69
2016,3,11,8,15,0.0,43.5,1.85,14.0,43.5,33.23,22.98
2016,3,11,8,30,0.0,53.0,1.9,14.0,53.0,40.56,29.2
2016,3,11,8,45,0.0,78.5,1.95,14.5,78.5,60.51,45.97
2016,3,11,9,0,0.0,104.0,2.0,15.0,104.0,82.81,64.42
2016,3,11,9,15,0.0,83.0,2.15,15.5,83.0,63.82,48.17
2016,3,11,9,30,0.0,62.0,2.3,16.0,62.0,47.59,34.37
2016,3,11,9,45,0.5,115.0,2.5,16.5,115.5,90.73,69.94
2016,3,11,10,0,1.0,168.0,2.7,17.0,169.0,136.73,107.09
2016,3,11,10,15,0.5,92.0,2.85,17.0,92.5,71.41,53.49
2016,3,11,10,30,0.0,16.0,3.0,17.0,16.0,12.27,4.55
2016,3,11,10,45,0.0,18.0,3.2,17.5,18.0,13.82,5.81
2016,3,11,11,0,0.0,20.0,3.4,18.0,20.0,15.37,7.04
2016,3,11,11,15,0.0,59.0,3.4,18.5,59.0,45.52,31.72
2016,3,11,11,30,0.0,98.0,3.4,19.0,98.0,75.91,56.26
2016,3,11,11,45,0.0,103.0,3.4,19.5,103.0,79.83,59.23
2016,3,11,12,0,0.0,108.0,3.4,20.0,108.0,83.7,62.17
2016,3,11,12,15,8.5,197.5,3.3,20.0,205.0,158.17,121.53
2016,3,11,12,30,17.0,287.0,3.2,20.0,302.0,230.0,177.51
2016,3,11,12,45,127.0,353.0,3.1,20.0,459.0,334.99,257.75
2016,3,11,13,0,237.0,419.0,3.0,20.0,616.0,414.03,314.76
2016,3,11,13,15,327.0,386.0,2.9,20.0,654.5,401.85,302.0
2016,3,11,13,30,417.0,353.0,2.8,20.0,693.0,377.35,278.65
2016,3,11,13,45,232.5,350.5,2.7,20.0,539.5,293.99,218.16
2016,3,11,14,0,48.0,348.0,2.6,20.0,386.0,245.45,187.14
2016,3,11,14,15,157.5,352.0,2.6,20.0,469.5,244.64,182.14
2016,3,11,14,30,267.0,356.0,2.6,20.0,553.0,225.99,166.16
2016,3,11,14,45,168.0,333.5,2.6,20.0,455.5,200.3,162.1
2016,3,11,15,0,69.0,311.0,2.6,20.0,358.0,197.78,160.44
2016,3,11,15,15,56.5,284.0,2.55,19.5,321.0,183.39,149.25
2016,3,11,15,30,44.0,257.0,2.5,19.0,284.0,168.5,137.58
2016,3,11,15,45,22.0,195.0,2.45,19.0,208.5,140.37,114.43
2016,3,11,16,0,0.0,133.0,2.4,19.0,133.0,99.09,79.84
2016,3,11,16,15,225.5,141.5,2.15,18.5,241.5,96.4,78.02
2016,3,11,16,30,451.0,150.0,1.9,18.0,350.0,102.6,83.78
2016,3,11,16,45,416.0,136.5,1.65,18.0,302.0,94.64,77.17
2016,3,11,17,0,381.0,123.0,1.4,18.0,254.0,86.4,70.23
2016,3,11,17,15,346.5,104.0,1.2,17.5,207.0,74.29,59.89
2016,3,11,17,30,312.0,85.0,1.0,17.0,160.0,61.72,48.89
2016,3,11,17,45,244.0,66.5,0.85,16.5,115.5,48.78,37.27
2016,3,11,18,0,176.0,48.0,0.7,16.0,71.0,35.62,25.15
2016,3,11,18,15,88.0,28.0,0.7,16.0,39.5,20.99,9.9
2016,3,11,18,30,0.0,8.0,0.7,16.0,8.0,6.29,0.0
2016,3,11,18,45,0.0,4.0,0.7,16.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,33.5,8.5,1.15,11.5,10.0,6.69,0.0
2016,3,12,7,0,67.0,17.0,1.3,12.0,20.0,95.17,0.0
2016,3,12,7,15,192.0,35.5,1.35,12.5,61.0,268.8,212.47
2016,3,12,7,30,317.0,54.0,1.4,13.0,102.0,404.67,332.67
2016,3,12,7,45,420.5,64.0,1.45,13.5,156.5,517.45,424.95
2016,3,12,8,0,524.0,74.0,1.5,14.0,211.0,632.24,513.56
2016,3,12,8,15,580.5,82.5,1.65,14.5,267.0,700.73,563.97
2016,3,12,8,30,637.0,91.0,1.8,15.0,323.0,767.33,611.14
2016,3,12,8,45,318.5,90.5,2.0,16.0,206.5,445.56,365.32
2016,3,12,9,0,0.0,90.0,2.2,17.0,90.0,70.02,52.85
2016,3,12,9,15,402.0,95.0,2.25,17.5,316.0,535.34,435.58
2016,3,12,9,30,804.0,100.0,2.3,18.0,542.0,910.24,702.68
2016,3,12,9,45,513.5,197.0,2.4,18.5,488.0,728.13,566.75
2016,3,12,10,0,223.0,294.0,2.5,19.0,434.0,506.96,396.95
2016,3,12,10,15,190.0,316.5,2.4,19.0,441.5,488.12,381.55
2016,3,12,10,30,157.0,339.0,2.3,19.0,449.0,469.03,364.96
2016,3,12,10,45,183.5,355.0,2.25,19.5,489.5,494.06,382.39
2016,3,12,11,0,210.0,371.0,2.2,20.0,530.0,516.18,397.1
2016,3,12,11,15,215.5,384.0,2.15,20.0,551.5,515.83,395.56
2016,3,12,11,30,221.0,397.0,2.1,20.0,573.0,513.7,392.85
2016,3,12,11,45,575.5,253.5,2.05,20.5,723.5,647.68,493.16
2016,3,12,12,0,930.0,110.0,2.0,21.0,874.0,716.46,541.64
2016,3,12,12,15,631.5,255.0,2.0,21.0,776.0,609.74,459.24
2016,3,12,12,30,333.0,400.0,2.0,21.0,678.0,503.67,379.13
2016,3,12,12,45,629.5,257.5,2.05,21.0,782.0,525.01,393.67
2016,3,12,13,0,926.0,115.0,2.1,21.0,886.0,512.17,378.34
2016,3,12,13,15,923.5,114.5,2.1,21.0,876.5,454.59,329.29
2016,3,12,13,30,921.0,114.0,2.1,21.0,867.0,395.85,278.39
2016,3,12,13,45,916.0,113.0,2.15,21.0,848.0,335.18,225.59
2016,3,12,14,0,911.0,112.0,2.2,21.0,829.0,274.14,173.41
2016,3,12,14,15,904.5,110.5,2.15,21.0,802.0,212.42,124.83
2016,3,12,14,30,898.0,109.0,2.1,21.0,775.0,150.98,86.71
2016,3,12,14,45,888.0,107.0,2.1,21.0,740.5,95.57,75.13
2016,3,12,15,0,878.0,105.0,2.1,21.0,706.0,94.41,74.4
2016,3,12,15,15,864.5,102.5,2.1,21.0,664.5,84.0,65.83
2016,3,12,15,30,851.0,100.0,2.1,21.0,623.0,82.81,65.02
2016,3,12,15,45,836.0,95.5,2.1,21.0,576.5,80.19,63.0
2016,3,12,16,0,821.0,91.0,2.1,21.0,530.0,77.43,60.87
2016,3,12,16,15,795.0,87.0,1.95,20.5,477.5,74.66,58.84
2016,3,12,16,30,769.0,83.0,1.8,20.0,425.0,71.81,56.74
2016,3,12,16,45,737.5,77.0,1.7,20.0,370.0,67.29,53.04
2016,3,12,17,0,706.0,71.0,1.6,20.0,315.0,57.87,45.02
2016,3,12,17,15,650.5,64.5,1.5,19.0,258.5,52.76,40.81
2016,3,12,17,30,595.0,58.0,1.4,18.0,202.0,47.64,36.41
2016,3,12,17,45,509.0,48.0,1.3,17.0,148.5,39.53,29.13
2016,3,12,18,0,423.0,38.0,1.2,16.0,95.0,31.42,21.56
2016,3,12,18,15,262.0,24.5,1.3,15.5,54.0,20.09,9.59
2016,3,12,18,30,101.0,11.0,1.4,15.0,13.0,8.65,0.0
2016,3,12,18,45,50.5,5.5,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.0,9.0,3.6,12.5,12.0,64.45,0.0
2016,3,13,7,0,140.0,18.0,3.8,13.0,24.0,175.18,2.43
2016,3,13,7,15,289.5,32.5,3.75,13.5,69.5,351.52,281.26
2016,3,13,7,30,439.0,47.0,3.7,14.0,115.0,508.26,418.43
2016,3,13,7,45,544.0,54.0,3.7,14.5,174.0,620.76,511.14
2016,3,13,8,0,649.0,61.0,3.7,15.0,233.0,734.21,599.19
2016,3,13,8,15,703.0,67.0,3.8,16.0,292.5,790.59,639.1
2016,3,13,8,30,757.0,73.0,3.9,17.0,352.0,853.44,681.83
2016,3,13,8,45,803.0,75.0,4.0,18.0,412.0,900.64,711.42
2016,3,13,9,0,849.0,77.0,4.1,19.0,472.0,944.24,737.57
2016,3,13,9,15,872.0,80.5,4.25,19.5,525.5,963.74,747.93
2016,3,13,9,30,895.0,84.0,4.4,20.0,579.0,967.8,747.6
2016,3,13,9,45,913.0,85.5,4.6,21.0,628.0,971.89,746.98
2016,3,13,10,0,931.0,87.0,4.8,22.0,677.0,971.77,743.53
2016,3,13,10,15,942.5,89.5,4.95,22.5,718.0,962.51,735.0
2016,3,13,10,30,954.0,92.0,5.1,23.0,759.0,948.95,723.7
2016,3,13,10,45,961.0,93.5,5.25,23.5,792.5,926.17,706.13
2016,3,13,11,0,968.0,95.0,5.4,24.0,826.0,899.37,685.9
2016,3,13,11,15,973.0,96.5,5.5,24.0,851.5,867.04,662.9
2016,3,13,11,30,978.0,98.0,5.6,24.0,877.0,830.97,637.23
2016,3,13,11,45,980.0,99.0,5.75,24.5,893.5,788.74,604.71
2016,3,13,12,0,982.0,100.0,5.9,25.0,910.0,743.34,568.45
2016,3,13,12,15,982.0,100.5,5.95,25.0,917.0,693.34,528.82
2016,3,13,12,30,982.0,101.0,6.0,25.0,924.0,640.8,486.3
2016,3,13,12,45,979.5,101.5,6.05,25.5,922.0,584.68,439.07
2016,3,13,13,0,977.0,102.0,6.1,26.0,920.0,526.77,389.37
2016,3,13,13,15,973.5,101.5,6.05,26.0,909.0,466.2,337.11
2016,3,13,13,30,970.0,101.0,6.0,26.0,898.0,404.5,282.94
2016,3,13,13,45,962.0,101.5,6.0,26.0,877.0,341.32,227.46
2016,3,13,14,0,954.0,102.0,6.0,26.0,856.0,278.0,173.14
2016,3,13,14,15,946.5,101.0,5.85,26.0,828.0,213.96,122.72
2016,3,13,14,30,939.0,100.0,5.7,26.0,800.0,150.28,83.29
2016,3,13,14,45,926.5,99.0,5.55,26.0,763.5,92.32,71.1
2016,3,13,15,0,914.0,98.0,5.4,26.0,727.0,91.51,70.62
2016,3,13,15,15,900.5,95.5,5.05,25.5,684.5,89.72,69.44
2016,3,13,15,30,887.0,93.0,4.7,25.0,642.0,87.79,68.16
2016,3,13,15,45,866.5,90.5,4.4,25.0,593.0,77.6,59.84
2016,3,13,16,0,846.0,88.0,4.1,25.0,544.0,75.92,58.63
2016,3,13,16,15,820.0,84.5,3.6,24.0,490.0,73.39,56.94
2016,3,13,16,30,794.0,81.0,3.1,23.0,436.0,70.8,55.18
2016,3,13,16,45,755.5,76.5,2.7,22.5,379.0,67.2,52.41
2016,3,13,17,0,717.0,72.0,2.3,22.0,322.0,58.73,45.38
2016,3,13,17,15,660.0,65.5,2.15,21.0,264.0,53.6,41.18
2016,3,13,17,30,603.0,59.0,2.0,20.0,206.0,48.47,36.82
2016,3,13,17,45,510.0,49.5,1.9,19.0,151.5,40.7,29.9
