Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,18,0,417.0,40.0,1.8,18.0,97.0,33.0,22.74
2016,3,13,18,15,252.0,25.5,1.75,17.5,55.0,20.86,10.36
2016,3,13,18,30,87.0,11.0,1.7,17.0,13.0,8.65,0.0
2016,3,13,18,45,43.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.0,9.0,3.2,13.0,14.5,97.49,0.0
2016,3,14,7,0,220.0,18.0,3.4,14.0,29.0,249.82,61.32
2016,3,14,7,15,370.0,30.0,3.5,15.0,77.5,419.75,334.49
2016,3,14,7,30,520.0,42.0,3.6,16.0,126.0,576.3,468.32
2016,3,14,7,45,600.5,50.0,3.75,17.0,183.5,668.48,543.01
2016,3,14,8,0,681.0,58.0,3.9,18.0,241.0,753.71,607.64
2016,3,14,8,15,731.0,63.5,3.75,18.5,300.5,814.73,650.46
2016,3,14,8,30,781.0,69.0,3.6,19.0,360.0,873.27,689.1
2016,3,14,8,45,813.0,73.5,3.45,20.0,417.0,910.16,709.24
2016,3,14,9,0,845.0,78.0,3.3,21.0,474.0,943.5,726.09
2016,3,14,9,15,868.5,81.0,3.35,22.0,528.0,962.83,734.21
2016,3,14,9,30,892.0,84.0,3.4,23.0,582.0,966.69,731.85
2016,3,14,9,45,907.5,87.0,3.45,24.0,630.0,970.22,729.55
2016,3,14,10,0,923.0,90.0,3.5,25.0,678.0,969.52,724.59
2016,3,14,10,15,935.5,92.0,3.75,25.5,720.0,960.61,717.08
2016,3,14,10,30,948.0,94.0,4.0,26.0,762.0,947.41,706.81
2016,3,14,10,45,956.0,96.0,4.3,27.0,796.5,926.03,689.97
2016,3,14,11,0,964.0,98.0,4.6,28.0,831.0,900.56,670.46
2016,3,14,11,15,970.0,99.5,4.6,28.0,857.0,868.98,648.18
2016,3,14,11,30,976.0,101.0,4.6,28.0,883.0,833.6,623.38
2016,3,14,11,45,979.5,102.0,4.6,28.5,900.5,792.34,591.96
2016,3,14,12,0,983.0,103.0,4.6,29.0,918.0,747.79,556.99
2016,3,14,12,15,984.5,103.0,4.6,29.0,926.0,698.08,518.84
2016,3,14,12,30,986.0,103.0,4.6,29.0,934.0,645.72,477.79
2016,3,14,12,45,985.0,103.5,4.65,29.0,932.5,590.04,433.32
2016,3,14,13,0,984.0,104.0,4.7,29.0,931.0,532.39,386.02
2016,3,14,13,15,981.0,103.5,4.7,29.0,920.0,471.52,334.88
2016,3,14,13,30,978.0,103.0,4.7,29.0,909.0,409.46,281.67
2016,3,14,13,45,972.0,102.5,4.7,29.0,889.0,345.61,226.73
2016,3,14,14,0,966.0,102.0,4.7,29.0,869.0,281.43,172.63
2016,3,14,14,15,958.5,101.0,4.55,29.0,840.5,216.62,122.39
2016,3,14,14,30,951.0,100.0,4.4,29.0,812.0,152.16,82.93
2016,3,14,14,45,935.0,100.5,4.3,29.0,774.0,93.39,71.02
2016,3,14,15,0,919.0,101.0,4.2,29.0,736.0,93.35,71.18
2016,3,14,15,15,904.5,98.5,3.95,28.5,692.5,91.57,70.04
2016,3,14,15,30,890.0,96.0,3.7,28.0,649.0,89.66,68.8
2016,3,14,15,45,869.0,93.5,3.5,27.5,599.5,79.6,60.84
2016,3,14,16,0,848.0,91.0,3.3,27.0,550.0,77.98,59.83
2016,3,14,16,15,821.5,87.0,3.05,26.0,495.5,75.15,57.92
2016,3,14,16,30,795.0,83.0,2.8,25.0,441.0,72.25,55.93
2016,3,14,16,45,757.0,78.5,2.6,24.5,384.0,68.71,53.24
2016,3,14,17,0,719.0,74.0,2.4,24.0,327.0,60.16,46.21
2016,3,14,17,15,663.0,67.0,2.35,23.0,268.5,54.72,41.8
2016,3,14,17,30,607.0,60.0,2.3,22.0,210.0,49.25,37.18
2016,3,14,17,45,516.0,50.5,2.25,21.0,155.0,41.52,30.36
2016,3,14,18,0,425.0,41.0,2.2,20.0,100.0,33.84,23.27
2016,3,14,18,15,264.5,26.5,2.25,19.5,57.0,21.72,11.15
2016,3,14,18,30,104.0,12.0,2.3,19.0,14.0,9.44,0.0
2016,3,14,18,45,52.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,70.49,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,194.88,77.08
2016,3,15,7,15,288.0,36.0,3.9,16.5,75.0,355.33,284.97
2016,3,15,7,30,425.0,51.0,3.9,17.0,121.0,502.44,410.86
2016,3,15,7,45,522.0,59.0,3.95,18.0,178.5,609.54,497.2
2016,3,15,8,0,619.0,67.0,4.0,19.0,236.0,717.19,578.81
2016,3,15,8,15,670.5,73.5,3.9,19.5,294.0,779.22,622.74
2016,3,15,8,30,722.0,80.0,3.8,20.0,352.0,839.24,663.11
2016,3,15,8,45,762.5,83.0,3.75,21.0,409.5,874.97,683.41
2016,3,15,9,0,803.0,86.0,3.7,22.0,467.0,914.7,705.89
2016,3,15,9,15,827.5,90.0,3.7,23.0,520.0,936.33,715.47
2016,3,15,9,30,852.0,94.0,3.7,24.0,573.0,953.89,722.28
2016,3,15,9,45,871.5,96.0,3.7,25.0,621.5,960.03,721.36
2016,3,15,10,0,891.0,98.0,3.7,26.0,670.0,950.53,710.15
2016,3,15,10,15,903.5,100.5,3.75,26.5,711.0,942.49,702.02
2016,3,15,10,30,916.0,103.0,3.8,27.0,752.0,930.24,691.27
2016,3,15,10,45,926.0,104.0,3.9,27.5,786.0,910.07,675.69
2016,3,15,11,0,936.0,105.0,4.0,28.0,820.0,885.86,657.59
2016,3,15,11,15,941.5,106.5,4.05,28.0,845.5,854.56,635.84
2016,3,15,11,30,947.0,108.0,4.1,28.0,871.0,819.6,611.63
2016,3,15,11,45,942.5,113.5,4.2,28.5,885.5,777.51,579.82
2016,3,15,12,0,938.0,119.0,4.3,29.0,900.0,732.6,545.03
2016,3,15,12,15,939.0,119.5,4.35,29.0,907.5,684.57,508.34
2016,3,15,12,30,940.0,120.0,4.4,29.0,915.0,634.04,468.9
2016,3,15,12,45,794.0,201.5,4.5,29.0,872.5,569.5,418.1
2016,3,15,13,0,648.0,283.0,4.6,29.0,830.0,507.32,369.67
2016,3,15,13,15,791.0,200.0,4.55,29.0,860.5,460.92,329.61
2016,3,15,13,30,934.0,117.0,4.5,29.0,891.0,404.71,279.04
2016,3,15,13,45,931.5,115.0,4.5,29.0,872.0,343.17,226.1
2016,3,15,14,0,929.0,113.0,4.5,29.0,853.0,281.0,173.67
2016,3,15,14,15,830.5,153.5,4.4,28.5,799.0,222.57,132.3
2016,3,15,14,30,732.0,194.0,4.3,28.0,745.0,171.71,104.99
2016,3,15,14,45,687.0,200.0,4.2,28.0,698.0,124.0,96.17
2016,3,15,15,0,642.0,206.0,4.1,28.0,651.0,129.09,100.55
2016,3,15,15,15,615.0,198.0,3.85,27.5,604.5,126.62,98.95
2016,3,15,15,30,588.0,190.0,3.6,27.0,558.0,123.4,96.78
2016,3,15,15,45,472.0,205.5,3.35,27.0,486.5,130.71,103.04
2016,3,15,16,0,356.0,221.0,3.1,27.0,415.0,143.21,113.6
2016,3,15,16,15,508.0,161.5,2.8,26.0,408.0,109.26,86.3
2016,3,15,16,30,660.0,102.0,2.5,25.0,401.0,76.94,59.84
2016,3,15,16,45,606.5,101.5,2.25,24.5,349.0,76.9,60.18
2016,3,15,17,0,553.0,101.0,2.0,24.0,297.0,77.21,60.74
2016,3,15,17,15,509.5,88.0,2.0,23.0,244.0,68.44,53.57
2016,3,15,17,30,466.0,75.0,2.0,22.0,191.0,59.34,45.89
2016,3,15,17,45,391.5,60.5,2.0,21.0,141.0,45.88,34.13
2016,3,15,18,0,317.0,46.0,2.0,20.0,91.0,35.02,24.32
2016,3,15,18,15,158.5,30.0,2.15,19.5,52.5,22.65,12.1
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,11.02,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,22.0,10.5,1.85,12.5,11.5,26.45,0.0
2016,3,16,7,0,44.0,21.0,2.0,13.0,23.0,72.84,34.12
2016,3,16,7,15,107.0,42.0,2.15,13.5,57.5,181.79,146.68
2016,3,16,7,30,170.0,63.0,2.3,14.0,92.0,265.23,220.95
2016,3,16,7,45,200.5,86.0,2.45,14.5,132.5,322.68,270.31
2016,3,16,8,0,231.0,109.0,2.6,15.0,173.0,379.05,316.75
2016,3,16,8,15,259.0,128.5,2.9,16.0,215.5,426.82,354.15
2016,3,16,8,30,287.0,148.0,3.2,17.0,258.0,473.77,389.56
2016,3,16,8,45,419.5,144.5,3.55,18.0,331.5,615.95,499.45
2016,3,16,9,0,552.0,141.0,3.9,19.0,405.0,734.63,586.04
2016,3,16,9,15,586.0,148.0,4.1,19.5,455.5,778.78,615.37
2016,3,16,9,30,620.0,155.0,4.3,20.0,506.0,809.79,635.24
2016,3,16,9,45,743.0,130.5,4.55,20.5,585.5,886.15,688.09
2016,3,16,10,0,866.0,106.0,4.8,21.0,665.0,949.41,730.77
2016,3,16,10,15,878.5,108.5,4.7,21.5,705.5,941.23,720.69
2016,3,16,10,30,891.0,111.0,4.6,22.0,746.0,917.84,700.78
2016,3,16,10,45,900.5,112.5,4.5,22.5,779.0,898.12,683.82
2016,3,16,11,0,910.0,114.0,4.4,23.0,812.0,874.45,664.51
2016,3,16,11,15,915.5,115.0,4.2,23.0,837.0,843.24,641.13
2016,3,16,11,30,921.0,116.0,4.0,23.0,862.0,808.48,615.44
2016,3,16,11,45,921.5,118.5,3.8,23.5,877.5,768.04,582.91
2016,3,16,12,0,922.0,121.0,3.6,24.0,893.0,724.66,547.73
2016,3,16,12,15,923.0,121.5,3.4,24.0,900.0,677.28,510.27
2016,3,16,12,30,924.0,122.0,3.2,24.0,907.0,627.45,470.24
2016,3,16,12,45,919.0,124.0,3.05,24.5,904.0,573.4,425.52
2016,3,16,13,0,914.0,126.0,2.9,25.0,901.0,517.9,378.79
2016,3,16,13,15,910.5,126.0,2.75,25.0,890.5,460.5,330.31
2016,3,16,13,30,907.0,126.0,2.6,25.0,880.0,402.09,280.06
2016,3,16,13,45,897.5,127.0,2.5,25.0,859.5,341.83,228.24
2016,3,16,14,0,888.0,128.0,2.4,25.0,839.0,281.7,177.54
2016,3,16,14,15,879.5,126.5,2.3,25.0,811.0,220.69,130.02
2016,3,16,14,30,871.0,125.0,2.2,25.0,783.0,152.23,86.12
2016,3,16,14,45,834.5,135.5,2.15,25.0,742.5,100.52,77.92
2016,3,16,15,0,798.0,146.0,2.1,25.0,702.0,107.43,83.84
2016,3,16,15,15,780.5,142.5,2.0,25.0,659.5,97.95,76.21
2016,3,16,15,30,763.0,139.0,1.9,25.0,617.0,97.08,75.7
2016,3,16,15,45,729.0,138.5,1.85,25.0,567.5,97.62,76.38
2016,3,16,16,0,695.0,138.0,1.8,25.0,518.0,98.35,77.23
2016,3,16,16,15,663.5,131.5,1.65,24.5,465.5,95.28,75.09
2016,3,16,16,30,632.0,125.0,1.5,24.0,413.0,92.12,72.85
2016,3,16,16,45,571.0,121.0,1.35,23.5,356.5,90.18,71.62
2016,3,16,17,0,510.0,117.0,1.2,23.0,300.0,84.36,67.03
2016,3,16,17,15,450.0,104.5,1.1,22.0,245.0,75.84,60.12
2016,3,16,17,30,390.0,92.0,1.0,21.0,190.0,67.17,52.83
2016,3,16,17,45,292.5,75.5,0.95,20.5,138.5,55.3,42.35
2016,3,16,18,0,195.0,59.0,0.9,20.0,87.0,43.06,31.23
2016,3,16,18,15,108.5,35.0,0.95,19.5,49.0,25.95,14.94
2016,3,16,18,30,22.0,11.0,1.0,19.0,11.0,8.65,0.0
2016,3,16,18,45,11.0,5.5,1.05,19.0,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,51.5,12.5,1.25,17.5,15.5,52.52,0.0
2016,3,17,7,0,103.0,25.0,1.4,18.0,31.0,148.18,85.02
2016,3,17,7,15,214.5,43.5,1.4,18.0,75.0,300.19,239.63
2016,3,17,7,30,326.0,62.0,1.4,18.0,119.0,426.19,345.6
2016,3,17,7,45,410.5,74.0,1.45,18.5,172.5,521.24,421.11
2016,3,17,8,0,495.0,86.0,1.5,19.0,226.0,625.0,499.01
2016,3,17,8,15,247.5,65.5,1.45,19.5,135.5,349.72,285.78
2016,3,17,8,30,0.0,45.0,1.4,20.0,45.0,34.4,23.05
2016,3,17,8,45,0.0,64.5,1.35,20.5,64.5,49.46,35.61
2016,3,17,9,0,0.0,84.0,1.3,21.0,84.0,64.59,47.81
2016,3,17,9,15,0.5,124.0,1.3,21.0,124.5,99.79,76.28
2016,3,17,9,30,1.0,164.0,1.3,21.0,165.0,135.64,104.73
2016,3,17,9,45,10.0,201.0,1.3,21.5,207.5,176.64,136.87
2016,3,17,10,0,19.0,238.0,1.3,22.0,250.0,216.9,167.71
2016,3,17,10,15,31.5,273.0,1.3,22.0,295.0,277.42,213.83
2016,3,17,10,30,44.0,308.0,1.3,22.0,340.0,317.23,243.35
2016,3,17,10,45,69.5,341.0,1.35,22.5,394.0,363.98,277.64
2016,3,17,11,0,95.0,374.0,1.4,23.0,448.0,407.47,308.78
2016,3,17,11,15,94.5,386.5,1.4,23.0,462.0,407.81,308.04
2016,3,17,11,30,94.0,399.0,1.4,23.0,476.0,407.46,307.1
2016,3,17,11,45,65.0,377.5,1.45,23.5,431.5,357.22,269.01
2016,3,17,12,0,36.0,356.0,1.5,24.0,387.0,311.0,233.98
2016,3,17,12,15,119.5,397.0,1.55,24.0,499.0,393.47,295.39
2016,3,17,12,30,203.0,438.0,1.6,24.0,611.0,455.36,339.25
2016,3,17,12,45,222.5,434.5,1.65,24.0,624.0,441.43,327.82
2016,3,17,13,0,242.0,431.0,1.7,24.0,637.0,425.1,314.66
2016,3,17,13,15,247.0,424.5,1.7,24.0,633.0,398.62,293.7
2016,3,17,13,30,252.0,418.0,1.7,24.0,629.0,365.89,267.89
2016,3,17,13,45,166.0,402.0,1.7,24.0,540.0,312.83,229.74
2016,3,17,14,0,80.0,386.0,1.7,24.0,451.0,274.41,203.77
2016,3,17,14,15,199.5,370.5,1.65,24.0,524.0,261.55,189.3
2016,3,17,14,30,319.0,355.0,1.6,24.0,597.0,231.36,164.71
2016,3,17,14,45,254.0,347.5,1.55,24.0,535.0,196.41,155.73
2016,3,17,15,0,189.0,340.0,1.5,24.0,473.0,203.67,161.94
2016,3,17,15,15,186.5,319.0,1.5,24.0,443.5,194.08,154.6
2016,3,17,15,30,184.0,298.0,1.5,24.0,414.0,184.03,146.93
2016,3,17,15,45,167.0,274.5,1.5,24.0,373.5,172.01,137.63
2016,3,17,16,0,150.0,251.0,1.5,24.0,333.0,159.52,127.9
2016,3,17,16,15,277.5,208.5,1.5,23.5,342.5,135.14,108.49
2016,3,17,16,30,405.0,166.0,1.5,23.0,352.0,110.98,88.95
2016,3,17,16,45,376.0,150.5,1.5,23.0,306.0,102.3,81.99
2016,3,17,17,0,347.0,135.0,1.5,23.0,260.0,94.85,75.95
2016,3,17,17,15,399.5,107.5,1.35,22.0,227.5,77.11,61.2
2016,3,17,17,30,452.0,80.0,1.2,21.0,195.0,59.83,46.5
2016,3,17,17,45,367.0,66.0,1.1,20.5,144.0,49.46,37.35
2016,3,17,18,0,282.0,52.0,1.0,20.0,93.0,39.02,27.83
2016,3,17,18,15,141.0,33.5,1.05,19.5,54.0,25.1,14.46
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,16.5,50.11,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,33.0,147.07,92.53
2016,3,18,7,15,200.0,47.0,1.0,18.5,77.5,293.02,233.42
2016,3,18,7,30,305.0,67.0,1.1,19.0,122.0,414.9,334.84
2016,3,18,7,45,386.5,80.5,1.25,19.5,175.0,508.96,409.47
2016,3,18,8,0,468.0,94.0,1.4,20.0,228.0,604.93,481.75
2016,3,18,8,15,234.0,74.5,1.45,20.0,141.5,350.67,285.42
2016,3,18,8,30,0.0,55.0,1.5,20.0,55.0,42.11,29.44
2016,3,18,8,45,0.0,70.0,1.6,20.5,70.0,53.72,39.11
2016,3,18,9,0,0.0,85.0,1.7,21.0,85.0,65.38,48.44
2016,3,18,9,15,0.0,90.0,1.7,21.0,90.0,69.38,51.52
2016,3,18,9,30,0.0,95.0,1.7,21.0,95.0,73.42,54.62
2016,3,18,9,45,1.0,132.0,1.75,21.5,133.0,105.55,80.26
2016,3,18,10,0,2.0,169.0,1.8,22.0,171.0,137.92,105.61
2016,3,18,10,15,1.0,160.0,1.75,22.0,161.5,128.26,97.58
2016,3,18,10,30,0.0,151.0,1.7,22.0,152.0,119.18,90.16
2016,3,18,10,45,19.5,240.5,1.65,22.5,256.0,210.98,162.06
2016,3,18,11,0,39.0,330.0,1.6,23.0,360.0,319.36,243.53
2016,3,18,11,15,20.5,240.0,1.5,23.0,256.0,217.7,165.56
2016,3,18,11,30,2.0,150.0,1.4,23.0,152.0,118.56,88.58
2016,3,18,11,45,11.0,229.0,1.3,23.5,239.0,187.24,141.81
2016,3,18,12,0,20.0,308.0,1.2,24.0,326.0,253.93,191.58
2016,3,18,12,15,29.0,338.5,1.05,24.0,364.0,285.42,214.37
2016,3,18,12,30,38.0,369.0,0.9,24.0,402.0,306.92,229.49
2016,3,18,12,45,235.0,368.0,0.8,24.5,569.5,402.02,297.25
2016,3,18,13,0,432.0,367.0,0.7,25.0,737.0,466.83,338.0
2016,3,18,13,15,227.0,341.5,0.8,25.0,536.0,333.8,243.41
2016,3,18,13,30,22.0,316.0,0.9,25.0,335.0,240.35,178.74
2016,3,18,13,45,271.0,313.5,1.0,25.5,533.0,283.24,202.78
2016,3,18,14,0,520.0,311.0,1.1,26.0,731.0,303.81,206.06
2016,3,18,14,15,474.5,314.5,1.2,26.0,688.0,256.1,171.75
2016,3,18,14,30,429.0,318.0,1.3,26.0,645.0,213.9,146.34
2016,3,18,14,45,505.0,274.5,1.4,26.0,642.5,158.66,124.34
2016,3,18,15,0,581.0,231.0,1.5,26.0,640.0,141.13,110.65
2016,3,18,15,15,474.5,249.0,1.5,25.5,570.5,149.64,118.08
2016,3,18,15,30,368.0,267.0,1.5,25.0,501.0,165.59,131.56
2016,3,18,15,45,184.0,207.0,1.55,25.0,324.0,138.68,109.99
2016,3,18,16,0,0.0,147.0,1.6,25.0,147.0,108.7,85.69
2016,3,18,16,15,0.0,133.5,1.6,24.5,133.5,99.07,78.2
2016,3,18,16,30,0.0,120.0,1.6,24.0,120.0,89.36,70.5
2016,3,18,16,45,0.0,104.0,1.65,23.5,104.0,77.88,61.19
2016,3,18,17,0,0.0,88.0,1.7,23.0,88.0,66.3,51.63
2016,3,18,17,15,0.0,72.0,2.0,22.5,72.0,54.62,41.79
2016,3,18,17,30,0.0,56.0,2.3,22.0,56.0,42.83,31.65
2016,3,18,17,45,0.0,41.0,2.65,21.5,41.0,31.34,21.56
2016,3,18,18,0,0.0,26.0,3.0,21.0,26.0,19.82,11.32
2016,3,18,18,15,0.0,15.0,3.75,20.0,15.0,11.4,3.53
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.15,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,6.8,6.0,10.0,7.87,0.0
2016,3,19,7,0,0.0,20.0,6.8,6.0,20.0,15.27,5.44
2016,3,19,7,15,8.0,43.0,6.85,6.0,44.5,48.53,36.26
2016,3,19,7,30,16.0,66.0,6.9,6.0,69.0,79.28,64.33
2016,3,19,7,45,33.0,89.0,6.95,6.5,98.0,131.02,110.72
2016,3,19,8,0,50.0,112.0,7.0,7.0,127.0,170.1,145.39
2016,3,19,8,15,97.5,139.0,7.0,7.5,175.5,264.21,227.58
2016,3,19,8,30,145.0,166.0,7.0,8.0,224.0,338.17,290.68
2016,3,19,8,45,433.5,141.5,7.05,8.5,348.0,627.96,537.15
2016,3,19,9,0,722.0,117.0,7.1,9.0,472.0,886.9,740.53
2016,3,19,9,15,748.5,122.0,7.05,9.5,524.5,911.05,754.05
2016,3,19,9,30,775.0,127.0,7.0,10.0,577.0,931.27,765.42
2016,3,19,9,45,799.0,129.0,7.0,11.0,625.0,934.07,762.37
2016,3,19,10,0,823.0,131.0,7.0,12.0,673.0,940.77,762.55
2016,3,19,10,15,837.5,134.0,6.95,12.0,714.0,935.22,756.34
2016,3,19,10,30,852.0,137.0,6.9,12.0,755.0,925.34,747.16
2016,3,19,10,45,867.5,136.5,6.85,12.5,789.5,908.48,731.61
2016,3,19,11,0,883.0,136.0,6.8,13.0,824.0,887.3,713.11
2016,3,19,11,15,890.0,137.5,6.75,13.5,849.5,856.98,688.02
2016,3,19,11,30,897.0,139.0,6.7,14.0,875.0,813.41,652.83
2016,3,19,11,45,906.5,136.5,6.65,14.5,893.5,775.32,620.39
2016,3,19,12,0,916.0,134.0,6.6,15.0,912.0,733.86,584.96
2016,3,19,12,15,918.5,134.5,6.5,15.0,919.5,687.12,545.76
2016,3,19,12,30,921.0,135.0,6.4,15.0,927.0,637.82,503.76
2016,3,19,12,45,925.0,132.5,6.35,15.0,927.0,584.84,458.03
2016,3,19,13,0,929.0,130.0,6.3,15.0,927.0,529.72,409.37
2016,3,19,13,15,926.5,129.0,6.2,15.0,916.5,471.01,356.63
2016,3,19,13,30,924.0,128.0,6.1,15.0,906.0,411.24,302.02
2016,3,19,13,45,923.0,125.0,6.1,15.5,887.5,349.82,245.28
2016,3,19,14,0,922.0,122.0,6.1,16.0,869.0,287.68,189.18
2016,3,19,14,15,915.0,120.5,6.05,15.5,841.0,224.91,137.7
2016,3,19,14,30,908.0,119.0,6.0,15.0,813.0,162.51,96.51
2016,3,19,14,45,901.5,115.0,5.95,15.0,778.0,99.99,80.8
2016,3,19,15,0,895.0,111.0,5.9,15.0,743.0,98.04,79.33
2016,3,19,15,15,881.0,108.0,5.8,15.0,700.0,87.38,70.33
2016,3,19,15,30,867.0,105.0,5.7,15.0,657.0,86.01,69.34
2016,3,19,15,45,850.5,101.0,5.65,15.0,608.5,83.83,67.66
2016,3,19,16,0,834.0,97.0,5.6,15.0,560.0,81.53,65.89
2016,3,19,16,15,808.5,93.0,5.45,14.5,506.0,78.92,63.96
2016,3,19,16,30,783.0,89.0,5.3,14.0,452.0,76.23,61.96
2016,3,19,16,45,747.0,83.5,5.15,13.5,394.5,72.15,58.71
2016,3,19,17,0,711.0,78.0,5.0,13.0,337.0,62.76,50.65
2016,3,19,17,15,656.5,71.0,4.6,12.5,279.0,57.46,46.11
2016,3,19,17,30,602.0,64.0,4.2,12.0,221.0,52.13,41.38
2016,3,19,17,45,514.5,54.5,3.8,11.5,165.0,44.53,34.4
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,36.97,27.17
2016,3,19,18,15,278.0,30.0,3.25,10.5,64.5,24.55,14.96
2016,3,19,18,30,129.0,15.0,3.1,10.0,20.0,12.15,0.0
2016,3,19,18,45,64.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,3.5,23.0,123.94,0.0
2016,3,20,7,0,272.0,26.0,3.5,4.0,46.0,325.73,245.84
2016,3,20,7,15,394.5,38.5,3.55,5.0,97.0,457.17,386.11
2016,3,20,7,30,517.0,51.0,3.6,6.0,148.0,592.65,502.5
2016,3,20,7,45,587.0,60.0,3.65,7.0,205.5,677.81,571.93
2016,3,20,8,0,657.0,69.0,3.7,8.0,263.0,762.9,636.96
2016,3,20,8,15,704.0,75.0,3.75,8.5,322.5,820.63,678.79
2016,3,20,8,30,751.0,81.0,3.8,9.0,382.0,869.18,712.07
2016,3,20,8,45,782.5,86.5,3.9,10.0,439.0,906.76,735.14
2016,3,20,9,0,814.0,92.0,4.0,11.0,496.0,940.73,755.02
2016,3,20,9,15,837.5,95.5,3.95,11.0,549.5,960.56,766.25
2016,3,20,9,30,861.0,99.0,3.9,11.0,603.0,976.25,774.61
2016,3,20,9,45,878.0,102.0,3.9,11.5,651.0,980.8,774.06
2016,3,20,10,0,895.0,105.0,3.9,12.0,699.0,969.13,762.3
2016,3,20,10,15,907.5,107.5,3.95,12.5,740.5,960.52,753.43
2016,3,20,10,30,920.0,110.0,4.0,13.0,782.0,947.67,741.77
2016,3,20,10,45,930.0,111.5,4.05,13.5,816.0,927.38,725.08
2016,3,20,11,0,940.0,113.0,4.1,14.0,850.0,902.99,705.71
2016,3,20,11,15,946.0,114.5,4.15,14.0,875.5,871.36,682.61
2016,3,20,11,30,952.0,116.0,4.2,14.0,901.0,836.02,656.89
2016,3,20,11,45,958.0,115.5,4.3,14.5,918.5,795.38,625.02
2016,3,20,12,0,964.0,115.0,4.4,15.0,936.0,751.42,589.52
2016,3,20,12,15,965.5,115.5,4.45,15.0,944.0,702.31,550.17
2016,3,20,12,30,967.0,116.0,4.5,15.0,952.0,650.61,507.78
2016,3,20,12,45,968.5,115.0,4.6,15.5,951.0,595.45,460.79
2016,3,20,13,0,970.0,114.0,4.7,16.0,950.0,538.23,410.86
2016,3,20,13,15,967.5,113.5,4.7,16.0,939.0,477.9,357.7
2016,3,20,13,30,965.0,113.0,4.7,16.0,928.0,416.4,302.39
2016,3,20,13,45,963.0,111.0,4.7,16.0,909.0,353.16,245.1
2016,3,20,14,0,961.0,109.0,4.7,16.0,890.0,289.22,188.19
2016,3,20,14,15,954.0,107.5,4.7,16.0,861.5,224.3,134.87
2016,3,20,14,30,947.0,106.0,4.7,16.0,833.0,159.73,92.17
2016,3,20,14,45,940.0,103.0,4.7,16.0,797.5,94.93,76.1
2016,3,20,15,0,933.0,100.0,4.7,16.0,762.0,93.13,74.77
2016,3,20,15,15,920.0,97.5,4.6,15.5,718.5,91.43,73.64
2016,3,20,15,30,907.0,95.0,4.5,15.0,675.0,89.58,72.39
2016,3,20,15,45,893.0,91.0,4.45,15.0,626.0,86.64,70.06
2016,3,20,16,0,879.0,87.0,4.4,15.0,577.0,75.83,60.89
2016,3,20,16,15,855.0,83.5,4.2,14.5,522.0,73.28,59.01
2016,3,20,16,30,831.0,80.0,4.0,14.0,467.0,70.65,57.03
2016,3,20,16,45,800.5,74.5,3.8,14.0,409.5,66.36,53.46
2016,3,20,17,0,770.0,69.0,3.6,14.0,352.0,61.95,49.72
2016,3,20,17,15,719.0,63.5,3.1,12.5,292.5,57.14,45.83
2016,3,20,17,30,668.0,58.0,2.6,11.0,233.0,48.32,38.14
2016,3,20,17,45,588.0,49.5,2.1,10.0,175.5,41.25,31.7
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,34.22,25.02
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,23.59,14.45
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,13.12,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.9,3.0,27.0,155.28,0.0
2016,3,21,7,0,346.0,26.0,2.2,4.0,54.0,393.18,303.19
2016,3,21,7,15,468.0,37.0,2.35,4.5,107.5,521.89,436.9
2016,3,21,7,30,590.0,48.0,2.5,5.0,161.0,656.92,551.39
2016,3,21,7,45,658.5,55.0,2.7,6.0,221.0,730.83,610.91
2016,3,21,8,0,727.0,62.0,2.9,7.0,281.0,814.06,673.76
2016,3,21,8,15,770.5,67.0,3.05,8.0,341.0,868.94,711.72
2016,3,21,8,30,814.0,72.0,3.2,9.0,401.0,921.06,746.07
2016,3,21,8,45,843.5,76.0,3.4,10.0,459.0,954.93,766.42
2016,3,21,9,0,873.0,80.0,3.6,11.0,517.0,985.1,783.76
2016,3,21,9,15,894.0,83.0,3.55,11.5,570.5,989.86,782.44
2016,3,21,9,30,915.0,86.0,3.5,12.0,624.0,1002.32,786.92
2016,3,21,9,45,929.5,88.5,3.45,12.5,672.5,1003.69,783.67
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,1000.77,777.76
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,989.68,766.84
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,974.27,753.27
2016,3,21,10,45,973.5,96.5,3.4,14.5,837.5,950.98,734.48
2016,3,21,11,0,981.0,98.0,3.4,15.0,871.0,923.59,713.11
2016,3,21,11,15,986.5,99.0,3.35,15.5,896.5,890.1,687.34
2016,3,21,11,30,992.0,100.0,3.3,16.0,922.0,852.83,659.11
2016,3,21,11,45,994.5,101.0,3.3,16.5,938.5,809.78,626.26
2016,3,21,12,0,997.0,102.0,3.3,17.0,955.0,763.51,589.29
2016,3,21,12,15,998.5,102.5,3.3,17.0,962.5,713.19,549.7
2016,3,21,12,30,1000.0,103.0,3.3,17.0,970.0,660.18,507.07
2016,3,21,12,45,999.0,103.0,3.3,17.5,968.0,603.06,459.26
2016,3,21,13,0,998.0,103.0,3.3,18.0,966.0,544.02,408.71
2016,3,21,13,15,995.5,102.5,3.35,18.0,955.0,482.36,355.63
2016,3,21,13,30,993.0,102.0,3.4,18.0,944.0,419.48,300.18
2016,3,21,13,45,988.0,101.0,3.45,18.5,923.5,354.58,242.04
2016,3,21,14,0,983.0,100.0,3.5,19.0,903.0,289.27,184.6
2016,3,21,14,15,976.5,99.0,3.55,19.0,874.0,223.55,131.39
2016,3,21,14,30,970.0,98.0,3.6,19.0,845.0,158.09,88.63
2016,3,21,14,45,950.5,101.0,3.65,19.0,806.0,94.89,75.11
2016,3,21,15,0,931.0,104.0,3.7,19.0,767.0,95.27,75.66
2016,3,21,15,15,917.5,101.5,3.7,18.5,723.0,93.63,74.6
2016,3,21,15,30,904.0,99.0,3.7,18.0,679.0,91.84,73.42
2016,3,21,15,45,887.0,95.5,3.75,18.0,629.0,81.09,64.44
2016,3,21,16,0,870.0,92.0,3.8,18.0,579.0,78.94,62.82
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.0,76.5,61.07
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,74.0,59.26
2016,3,21,16,45,786.5,80.0,3.4,16.5,411.0,70.18,56.26
2016,3,21,17,0,753.0,75.0,3.3,16.0,353.0,66.28,53.13
2016,3,21,17,15,701.0,68.5,3.0,15.0,293.0,56.2,44.52
2016,3,21,17,30,649.0,62.0,2.7,14.0,233.0,51.1,40.15
2016,3,21,17,45,565.5,53.0,2.45,13.0,176.0,43.76,33.54
2016,3,21,18,0,482.0,44.0,2.2,12.0,119.0,36.46,26.68
2016,3,21,18,15,331.5,30.5,2.35,11.5,72.0,25.13,15.63
2016,3,21,18,30,181.0,17.0,2.5,11.0,25.0,13.91,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.5,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,117.7,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,315.68,248.85
2016,3,22,7,15,369.0,45.0,5.5,9.0,104.0,443.33,374.38
2016,3,22,7,30,487.0,59.0,5.8,10.0,155.0,576.78,489.65
2016,3,22,7,45,568.5,66.5,6.15,11.0,214.0,671.32,568.09
2016,3,22,8,0,650.0,74.0,6.5,12.0,273.0,765.55,642.37
2016,3,22,8,15,696.0,80.5,6.7,13.0,331.5,823.09,684.3
2016,3,22,8,30,742.0,87.0,6.9,14.0,390.0,878.3,722.85
2016,3,22,8,45,775.5,91.0,7.15,15.0,447.0,908.23,741.25
2016,3,22,9,0,809.0,95.0,7.4,16.0,504.0,942.35,762.49
2016,3,22,9,15,831.0,99.0,7.4,16.5,556.5,961.24,772.44
2016,3,22,9,30,853.0,103.0,7.4,17.0,609.0,976.0,779.4
2016,3,22,9,45,869.5,105.5,7.4,17.5,656.0,979.44,778.13
2016,3,22,10,0,886.0,108.0,7.4,18.0,703.0,978.56,773.97
2016,3,22,10,15,898.0,110.5,7.4,18.5,743.5,957.38,755.22
2016,3,22,10,30,910.0,113.0,7.4,19.0,784.0,944.11,742.64
2016,3,22,10,45,918.5,114.5,7.4,19.5,817.0,922.6,724.25
2016,3,22,11,0,927.0,116.0,7.4,20.0,850.0,897.13,703.23
2016,3,22,11,15,932.5,117.5,7.35,20.5,874.5,865.34,677.63
2016,3,22,11,30,938.0,119.0,7.3,21.0,899.0,829.93,649.59
2016,3,22,11,45,938.5,121.5,7.3,21.5,914.5,788.29,615.7
2016,3,22,12,0,939.0,124.0,7.3,22.0,930.0,743.67,578.66
2016,3,22,12,15,940.0,124.0,7.25,22.0,937.0,694.68,538.8
2016,3,22,12,30,941.0,124.0,7.2,22.0,944.0,643.27,496.23
2016,3,22,12,45,940.0,124.0,7.15,22.5,941.5,588.63,449.31
2016,3,22,13,0,939.0,124.0,7.1,23.0,939.0,532.23,400.04
2016,3,22,13,15,936.0,123.0,7.05,23.0,927.5,472.84,348.2
2016,3,22,13,30,933.0,122.0,7.0,23.0,916.0,412.45,294.54
2016,3,22,13,45,928.0,121.0,6.95,23.0,896.0,350.7,239.47
2016,3,22,14,0,923.0,120.0,6.9,23.0,876.0,288.63,185.2
2016,3,22,14,15,915.5,118.5,6.8,23.0,847.5,225.79,134.42
2016,3,22,14,30,908.0,117.0,6.7,23.0,819.0,163.39,93.64
2016,3,22,14,45,902.0,112.0,6.65,23.0,783.5,99.88,78.17
2016,3,22,15,0,896.0,107.0,6.6,23.0,748.0,95.83,74.98
2016,3,22,15,15,881.5,104.5,6.5,23.0,704.5,94.26,73.86
2016,3,22,15,30,867.0,102.0,6.4,23.0,661.0,83.94,65.39
2016,3,22,15,45,847.0,99.5,6.35,23.0,611.0,82.61,64.47
2016,3,22,16,0,827.0,97.0,6.3,23.0,561.0,81.23,63.52
2016,3,22,16,15,800.5,93.0,6.15,22.5,507.0,78.62,61.66
2016,3,22,16,30,774.0,89.0,6.0,22.0,453.0,75.94,59.73
2016,3,22,16,45,735.0,84.0,5.85,21.5,395.5,66.71,52.14
2016,3,22,17,0,696.0,79.0,5.7,21.0,338.0,63.15,49.35
2016,3,22,17,15,642.5,72.5,5.5,20.5,280.5,58.29,45.33
2016,3,22,17,30,589.0,66.0,5.3,20.0,223.0,53.42,41.17
2016,3,22,17,45,499.5,56.5,5.15,19.5,167.5,45.87,34.46
2016,3,22,18,0,410.0,47.0,5.0,19.0,112.0,38.38,27.52
2016,3,22,18,15,271.0,32.0,5.0,18.5,67.5,26.09,15.96
2016,3,22,18,30,132.0,17.0,5.0,18.0,23.0,13.0,0.0
2016,3,22,18,45,66.0,8.5,5.0,17.5,11.5,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.5,18.0,5.5,15.5,24.5,72.74,0.0
2016,3,23,7,0,139.0,36.0,5.6,16.0,49.0,205.92,159.22
2016,3,23,7,15,243.0,55.0,5.8,16.5,96.5,342.9,283.41
2016,3,23,7,30,347.0,74.0,6.0,17.0,144.0,464.8,388.16
2016,3,23,7,45,173.5,75.0,6.25,17.5,110.0,276.24,232.08
2016,3,23,8,0,0.0,76.0,6.5,18.0,76.0,61.24,46.07
2016,3,23,8,15,65.5,126.0,6.65,18.5,153.0,191.85,157.71
2016,3,23,8,30,131.0,176.0,6.8,19.0,230.0,336.15,276.48
2016,3,23,8,45,131.5,201.5,7.0,19.5,262.5,360.55,294.15
2016,3,23,9,0,132.0,227.0,7.2,20.0,295.0,383.53,310.6
2016,3,23,9,15,112.0,249.0,7.1,20.5,310.5,357.96,287.84
2016,3,23,9,30,92.0,271.0,7.0,21.0,326.0,354.42,282.57
2016,3,23,9,45,455.5,197.5,6.95,21.5,501.5,681.73,543.54
2016,3,23,10,0,819.0,124.0,6.9,22.0,677.0,934.42,728.95
2016,3,23,10,15,832.5,127.0,6.8,22.5,717.0,927.92,719.61
2016,3,23,10,30,846.0,130.0,6.7,23.0,757.0,917.2,708.64
2016,3,23,10,45,859.5,129.5,6.6,23.5,790.5,898.68,692.36
2016,3,23,11,0,873.0,129.0,6.5,24.0,824.0,865.16,665.64
2016,3,23,11,15,880.0,130.5,6.3,24.0,848.5,836.0,643.21
2016,3,23,11,30,887.0,132.0,6.1,24.0,873.0,803.29,618.33
2016,3,23,11,45,894.5,131.0,5.95,24.5,890.5,765.43,587.07
2016,3,23,12,0,902.0,130.0,5.8,25.0,908.0,724.36,553.17
2016,3,23,12,15,904.0,130.0,5.65,25.5,915.5,677.55,514.61
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,628.33,473.67
2016,3,23,12,45,908.0,128.5,5.35,26.5,922.0,575.84,429.58
2016,3,23,13,0,910.0,127.0,5.2,27.0,921.0,521.45,383.14
2016,3,23,13,15,907.5,126.5,5.05,27.0,910.0,464.17,334.32
2016,3,23,13,30,905.0,126.0,4.9,27.0,899.0,405.86,283.75
2016,3,23,13,45,902.0,124.0,4.8,27.0,880.0,345.68,231.41
2016,3,23,14,0,899.0,122.0,4.7,27.0,861.0,285.03,179.6
2016,3,23,14,15,891.5,120.5,4.6,27.0,833.0,223.65,131.09
2016,3,23,14,30,884.0,119.0,4.5,27.0,805.0,162.75,92.01
2016,3,23,14,45,865.5,121.0,4.4,27.0,767.5,94.38,72.29
2016,3,23,15,0,847.0,123.0,4.3,27.0,730.0,93.97,72.16
2016,3,23,15,15,832.5,120.0,4.2,26.5,688.0,93.02,71.7
2016,3,23,15,30,818.0,117.0,4.1,26.0,646.0,92.0,71.2
2016,3,23,15,45,800.0,112.5,4.05,26.0,598.0,89.84,69.62
2016,3,23,16,0,782.0,108.0,4.0,26.0,550.0,87.55,67.94
2016,3,23,16,15,755.5,103.5,3.75,25.5,497.0,78.39,60.65
2016,3,23,16,30,729.0,99.0,3.5,25.0,444.0,75.85,58.88
2016,3,23,16,45,693.5,92.5,3.3,24.5,388.5,71.72,55.71
2016,3,23,17,0,658.0,86.0,3.1,24.0,333.0,67.47,52.4
2016,3,23,17,15,604.5,78.5,2.9,23.0,276.0,62.13,48.16
2016,3,23,17,30,551.0,71.0,2.7,22.0,219.0,56.75,43.71
2016,3,23,17,45,463.5,61.0,2.5,21.5,164.5,49.06,36.93
2016,3,23,18,0,376.0,51.0,2.3,21.0,110.0,41.39,29.9
2016,3,23,18,15,188.0,37.5,2.5,20.5,67.0,28.18,17.64
2016,3,23,18,30,0.0,24.0,2.7,20.0,24.0,17.46,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.5,12.0,9.44,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
