Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,15.0,112.21,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.0,58.5,338.74,260.01
2016,4,3,7,0,445.0,40.0,2.4,11.0,102.0,506.26,415.66
2016,4,3,7,15,534.5,49.0,2.4,12.0,158.0,610.09,501.68
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,716.32,583.48
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,786.97,633.94
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,850.16,676.19
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.0,898.7,705.61
2016,4,3,8,30,810.0,80.0,2.5,17.0,452.0,944.33,731.87
2016,4,3,8,45,836.0,83.5,2.5,18.5,509.0,973.66,744.74
2016,4,3,9,0,862.0,87.0,2.5,20.0,566.0,999.27,754.88
2016,4,3,9,15,881.0,90.0,2.4,20.5,618.0,1000.78,750.69
2016,4,3,9,30,900.0,93.0,2.3,21.0,670.0,1010.73,752.49
2016,4,3,9,45,914.0,95.5,2.2,21.5,717.0,1011.0,747.96
2016,4,3,10,0,928.0,98.0,2.1,22.0,764.0,1007.04,740.97
2016,4,3,10,15,938.0,100.0,2.05,22.0,804.0,994.45,730.67
2016,4,3,10,30,948.0,102.0,2.0,22.0,844.0,977.67,717.95
2016,4,3,10,45,955.5,103.5,2.0,22.5,876.5,953.97,700.18
2016,4,3,11,0,963.0,105.0,2.0,23.0,909.0,926.25,680.02
2016,4,3,11,15,968.0,106.0,2.05,23.0,933.0,892.1,657.57
2016,4,3,11,30,973.0,107.0,2.1,23.0,957.0,854.33,632.64
2016,4,3,11,45,975.5,108.0,2.2,23.5,972.5,811.25,602.6
2016,4,3,12,0,978.0,109.0,2.3,24.0,988.0,765.08,568.35
2016,4,3,12,15,979.0,109.0,2.35,24.0,994.0,714.3,530.77
2016,4,3,12,30,980.0,109.0,2.4,24.0,1000.0,661.08,490.33
2016,4,3,12,45,979.5,109.0,2.5,24.5,997.0,604.87,445.73
2016,4,3,13,0,979.0,109.0,2.6,25.0,994.0,546.86,398.39
2016,4,3,13,15,976.5,108.5,2.6,25.0,982.0,486.13,348.07
2016,4,3,13,30,974.0,108.0,2.6,25.0,970.0,424.31,295.56
2016,4,3,13,45,969.5,107.5,2.65,25.0,949.5,361.06,241.23
2016,4,3,14,0,965.0,107.0,2.7,25.0,929.0,297.43,187.05
2016,4,3,14,15,958.5,105.5,2.7,25.0,899.5,232.72,135.35
2016,4,3,14,30,952.0,104.0,2.7,25.0,870.0,168.38,92.53
2016,4,3,14,45,943.5,102.0,2.7,25.0,833.0,104.26,68.82
2016,4,3,15,0,935.0,100.0,2.7,25.0,796.0,92.95,71.71
2016,4,3,15,15,922.5,98.0,2.65,24.5,752.0,91.69,71.0
2016,4,3,15,30,910.0,96.0,2.6,24.0,708.0,90.28,70.17
2016,4,3,15,45,894.0,93.0,2.6,24.0,658.0,88.03,68.5
2016,4,3,16,0,878.0,90.0,2.6,24.0,608.0,85.59,66.69
2016,4,3,16,15,855.5,86.5,2.4,23.5,553.0,75.06,58.2
2016,4,3,16,30,833.0,83.0,2.2,23.0,498.0,72.57,56.45
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.0,69.12,53.85
2016,4,3,17,0,771.0,74.0,1.9,22.0,382.0,65.58,51.13
2016,4,3,17,15,725.0,68.5,1.7,21.0,322.0,60.98,47.52
2016,4,3,17,30,679.0,63.0,1.5,20.0,262.0,52.03,39.99
2016,4,3,17,45,606.5,55.5,1.3,19.0,204.0,45.87,34.7
2016,4,3,18,0,534.0,48.0,1.1,18.0,146.0,39.77,29.19
2016,4,3,18,15,407.0,36.5,1.15,17.0,95.5,30.15,20.29
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,20.63,9.21
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,9.83,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,118.0,13.0,3.3,10.0,17.0,109.03,0.0
2016,4,4,6,45,272.0,27.5,3.55,11.0,60.5,330.3,258.59
2016,4,4,7,0,426.0,42.0,3.8,12.0,104.0,492.28,407.03
2016,4,4,7,15,515.0,52.0,3.8,13.0,159.5,596.86,494.67
2016,4,4,7,30,604.0,62.0,3.8,14.0,215.0,703.78,578.42
2016,4,4,7,45,660.5,68.5,3.85,15.0,274.5,775.45,630.66
2016,4,4,8,0,717.0,75.0,3.9,16.0,334.0,846.12,679.36
2016,4,4,8,15,754.0,80.0,4.05,17.0,393.0,887.09,704.83
2016,4,4,8,30,791.0,85.0,4.2,18.0,452.0,932.6,732.84
2016,4,4,8,45,818.0,88.5,4.35,19.0,508.0,962.86,749.32
2016,4,4,9,0,845.0,92.0,4.5,20.0,564.0,989.42,763.34
2016,4,4,9,15,864.0,95.5,4.35,20.5,616.0,1003.99,768.16
2016,4,4,9,30,883.0,99.0,4.2,21.0,668.0,1001.72,761.86
2016,4,4,9,45,897.0,101.0,4.1,22.0,714.5,1001.41,756.1
2016,4,4,10,0,911.0,103.0,4.0,23.0,761.0,996.97,747.76
2016,4,4,10,15,921.5,105.0,3.85,23.5,800.0,985.0,735.77
2016,4,4,10,30,932.0,107.0,3.7,24.0,839.0,968.87,721.29
2016,4,4,10,45,939.0,109.0,3.55,24.5,871.0,945.46,702.22
2016,4,4,11,0,946.0,111.0,3.4,25.0,903.0,918.1,680.79
2016,4,4,11,15,951.0,112.0,3.3,25.5,927.0,884.33,655.59
2016,4,4,11,30,956.0,113.0,3.2,26.0,951.0,846.98,628.18
2016,4,4,11,45,958.5,113.5,3.1,26.5,965.5,803.97,596.27
2016,4,4,12,0,961.0,114.0,3.0,27.0,980.0,757.97,560.74
2016,4,4,12,15,962.0,114.5,2.9,27.0,986.0,708.22,523.09
2016,4,4,12,30,963.0,115.0,2.8,27.0,992.0,656.07,482.84
2016,4,4,12,45,962.0,114.5,2.7,27.5,989.0,599.97,437.86
2016,4,4,13,0,961.0,114.0,2.6,28.0,986.0,542.22,390.6
2016,4,4,13,15,958.5,113.5,2.5,28.0,974.0,482.41,341.39
2016,4,4,13,30,956.0,113.0,2.4,28.0,962.0,421.57,290.18
2016,4,4,13,45,951.5,112.0,2.35,28.0,941.0,359.03,237.12
2016,4,4,14,0,947.0,111.0,2.3,28.0,920.0,296.15,184.28
2016,4,4,14,15,940.0,110.0,2.2,28.0,890.5,232.74,134.25
2016,4,4,14,30,933.0,109.0,2.1,28.0,861.0,169.74,92.82
2016,4,4,14,45,924.0,106.5,2.05,28.0,824.5,106.51,69.32
2016,4,4,15,0,915.0,104.0,2.0,28.0,788.0,94.46,72.0
2016,4,4,15,15,902.5,102.0,1.95,27.5,744.0,93.3,71.39
2016,4,4,15,30,890.0,100.0,1.9,27.0,700.0,91.99,70.66
2016,4,4,15,45,873.5,96.5,1.85,27.0,650.5,89.54,68.85
2016,4,4,16,0,857.0,93.0,1.8,27.0,601.0,78.84,60.24
2016,4,4,16,15,834.0,89.5,1.7,26.5,546.5,76.56,58.7
2016,4,4,16,30,811.0,86.0,1.6,26.0,492.0,74.19,57.06
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.5,70.5,54.2
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,66.71,51.21
2016,4,4,17,15,704.0,70.5,1.4,24.5,318.5,62.21,47.86
2016,4,4,17,30,658.0,65.0,1.3,23.0,260.0,53.22,40.51
2016,4,4,17,45,586.5,57.0,1.25,21.5,202.5,46.8,35.12
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,40.39,29.48
2016,4,4,18,15,391.0,37.0,1.3,19.0,95.0,30.44,20.38
2016,4,4,18,30,267.0,25.0,1.4,18.0,45.0,20.56,9.42
2016,4,4,18,45,133.5,12.5,1.5,17.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.7,12.0,20.0,177.92,0.0
2016,4,5,6,45,303.5,28.5,3.05,13.0,65.0,359.18,281.94
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,520.96,426.46
2016,4,5,7,15,543.5,51.0,3.3,15.0,166.5,622.68,509.82
2016,4,5,7,30,630.0,60.0,3.2,16.0,223.0,726.53,588.91
2016,4,5,7,45,682.5,66.5,3.15,17.0,282.5,794.74,636.7
2016,4,5,8,0,735.0,73.0,3.1,18.0,342.0,854.97,675.95
2016,4,5,8,15,770.5,77.5,3.2,19.0,401.0,901.38,704.47
2016,4,5,8,30,806.0,82.0,3.3,20.0,460.0,944.81,729.99
2016,4,5,8,45,831.5,86.0,3.45,21.0,516.0,974.18,745.54
2016,4,5,9,0,857.0,90.0,3.6,22.0,572.0,999.82,758.41
2016,4,5,9,15,875.0,93.0,3.65,22.5,623.5,1000.05,754.81
2016,4,5,9,30,893.0,96.0,3.7,23.0,675.0,1008.89,757.44
2016,4,5,9,45,906.5,98.5,3.75,23.5,721.5,1008.58,754.03
2016,4,5,10,0,920.0,101.0,3.8,24.0,768.0,1004.08,748.11
2016,4,5,10,15,930.0,103.0,3.9,24.5,807.5,991.48,737.35
2016,4,5,10,30,940.0,105.0,4.0,25.0,847.0,974.7,724.05
2016,4,5,10,45,947.0,106.5,4.15,25.5,878.5,950.61,706.29
2016,4,5,11,0,954.0,108.0,4.3,26.0,910.0,922.57,685.99
2016,4,5,11,15,959.0,109.0,4.4,26.0,934.0,888.57,662.77
2016,4,5,11,30,964.0,110.0,4.5,26.0,958.0,850.98,636.99
2016,4,5,11,45,967.0,110.5,4.6,26.5,973.0,808.07,605.83
2016,4,5,12,0,970.0,111.0,4.7,27.0,988.0,762.09,570.58
2016,4,5,12,15,971.0,111.0,4.75,27.0,993.5,711.61,532.24
2016,4,5,12,30,972.0,111.0,4.8,27.0,999.0,658.73,491.12
2016,4,5,12,45,971.0,111.0,4.9,27.0,996.0,602.63,446.58
2016,4,5,13,0,970.0,111.0,5.0,27.0,993.0,544.83,399.33
2016,4,5,13,15,967.0,110.5,5.05,27.0,980.5,484.4,348.59
2016,4,5,13,30,964.0,110.0,5.1,27.0,968.0,422.99,295.82
2016,4,5,13,45,959.0,109.5,5.15,27.0,946.5,360.22,241.35
2016,4,5,14,0,954.0,109.0,5.2,27.0,925.0,297.16,187.25
2016,4,5,14,15,947.0,107.5,5.15,27.0,895.5,233.11,135.76
2016,4,5,14,30,940.0,106.0,5.1,27.0,866.0,169.5,93.09
2016,4,5,14,45,929.5,104.5,5.1,27.0,829.0,106.4,69.18
2016,4,5,15,0,919.0,103.0,5.1,27.0,792.0,94.02,72.07
2016,4,5,15,15,800.5,139.0,5.0,26.5,714.5,102.32,79.22
2016,4,5,15,30,682.0,175.0,4.9,26.0,637.0,113.39,88.7
2016,4,5,15,45,770.5,134.0,4.8,26.0,620.5,93.93,72.86
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,78.86,60.57
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,76.58,59.01
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,74.21,57.36
2016,4,5,16,45,780.0,82.0,4.15,24.5,437.0,71.2,55.16
2016,4,5,17,0,747.0,78.0,4.0,24.0,379.0,68.15,52.89
2016,4,5,17,15,701.0,72.0,3.55,23.0,320.0,58.48,44.97
2016,4,5,17,30,655.0,66.0,3.1,22.0,261.0,53.9,41.27
2016,4,5,17,45,581.0,58.0,2.7,21.0,203.5,47.48,35.79
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,41.1,30.09
2016,4,5,18,15,385.0,38.0,2.3,19.0,96.0,31.2,21.05
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,21.36,10.33
2016,4,5,18,45,131.5,13.0,2.35,17.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,5.51,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,46.79,0.0
2016,4,6,6,45,125.0,37.5,3.0,14.5,55.5,194.0,152.62
2016,4,6,7,0,219.0,61.0,3.2,15.0,95.0,311.56,258.09
2016,4,6,7,15,221.0,84.0,3.45,15.5,130.5,344.4,287.65
2016,4,6,7,30,223.0,107.0,3.7,16.0,166.0,375.4,313.58
2016,4,6,7,45,304.5,116.5,4.0,17.0,217.5,461.87,384.12
2016,4,6,8,0,386.0,126.0,4.3,18.0,269.0,576.85,473.25
2016,4,6,8,15,373.5,152.0,4.65,18.5,309.0,595.77,485.0
2016,4,6,8,30,361.0,178.0,5.0,19.0,349.0,587.13,476.3
2016,4,6,8,45,373.0,200.0,5.4,19.5,394.5,620.22,499.81
2016,4,6,9,0,385.0,222.0,5.8,20.0,440.0,650.89,521.05
2016,4,6,9,15,605.5,169.0,5.95,20.5,547.0,838.66,662.34
2016,4,6,9,30,826.0,116.0,6.1,21.0,654.0,979.34,760.51
2016,4,6,9,45,541.5,230.0,6.25,21.5,592.5,805.76,629.93
2016,4,6,10,0,257.0,344.0,6.4,22.0,531.0,612.68,477.51
2016,4,6,10,15,386.5,319.5,6.35,22.0,617.5,693.61,540.47
2016,4,6,10,30,516.0,295.0,6.3,22.0,704.0,788.55,610.74
2016,4,6,10,45,518.0,311.5,6.3,22.5,735.5,781.09,602.02
2016,4,6,11,0,520.0,328.0,6.3,23.0,767.0,770.32,591.39
2016,4,6,11,15,523.0,341.0,6.2,23.0,792.5,754.09,577.77
2016,4,6,11,30,526.0,354.0,6.1,23.0,818.0,734.74,561.88
2016,4,6,11,45,542.0,355.5,6.05,23.5,840.5,712.82,543.44
2016,4,6,12,0,558.0,357.0,6.0,24.0,863.0,687.48,522.31
2016,4,6,12,15,772.0,233.5,5.9,24.0,938.5,689.86,524.58
2016,4,6,12,30,986.0,110.0,5.8,24.0,1014.0,666.52,505.93
2016,4,6,12,45,995.0,105.5,5.75,24.5,1015.0,611.78,459.87
2016,4,6,13,0,1004.0,101.0,5.7,25.0,1016.0,554.43,410.78
2016,4,6,13,15,1002.0,100.5,5.6,25.0,1004.0,492.74,357.95
2016,4,6,13,30,1000.0,100.0,5.5,25.0,992.0,429.88,303.04
2016,4,6,13,45,1000.5,96.0,5.45,25.0,972.0,364.63,245.63
2016,4,6,14,0,1001.0,92.0,5.4,25.0,952.0,298.49,188.12
2016,4,6,14,15,995.0,91.0,5.35,25.0,922.5,232.36,134.3
2016,4,6,14,30,989.0,90.0,5.3,25.0,893.0,166.5,89.6
2016,4,6,14,45,965.5,96.5,5.25,25.0,851.5,104.47,67.36
2016,4,6,15,0,942.0,103.0,5.2,25.0,810.0,94.73,73.25
2016,4,6,15,15,929.5,100.5,5.05,24.5,765.5,93.27,72.36
2016,4,6,15,30,917.0,98.0,4.9,24.0,721.0,91.63,71.33
2016,4,6,15,45,906.5,92.5,4.8,24.0,671.5,88.09,68.59
2016,4,6,16,0,896.0,87.0,4.7,24.0,622.0,84.26,65.6
2016,4,6,16,15,874.0,84.0,4.4,23.5,566.5,81.43,63.58
2016,4,6,16,30,852.0,81.0,4.1,23.0,511.0,71.54,55.56
2016,4,6,16,45,826.5,75.5,3.8,23.0,453.0,67.39,52.25
2016,4,6,17,0,801.0,70.0,3.5,23.0,395.0,63.08,48.76
2016,4,6,17,15,757.0,65.0,2.95,21.5,334.5,58.72,45.46
2016,4,6,17,30,713.0,60.0,2.4,20.0,274.0,54.34,42.0
2016,4,6,17,45,647.0,52.5,1.9,19.0,215.0,47.65,36.26
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,37.75,27.47
2016,4,6,18,15,459.0,35.0,1.35,17.0,104.0,29.18,19.56
2016,4,6,18,30,337.0,25.0,1.3,16.0,52.0,20.76,10.3
2016,4,6,18,45,168.5,12.5,1.3,15.5,26.0,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,11.0,9.0,7.08,0.0
2016,4,7,6,30,0.0,18.0,2.5,12.0,18.0,15.99,0.0
2016,4,7,6,45,80.5,37.5,2.85,13.5,50.5,153.02,120.56
2016,4,7,7,0,161.0,57.0,3.2,15.0,83.0,249.65,206.97
2016,4,7,7,15,191.0,79.5,3.25,16.0,122.5,307.55,256.8
2016,4,7,7,30,221.0,102.0,3.3,17.0,162.0,364.77,303.76
2016,4,7,7,45,241.0,123.5,3.4,18.0,202.5,410.16,338.98
2016,4,7,8,0,261.0,145.0,3.5,19.0,243.0,454.6,372.01
2016,4,7,8,15,329.5,159.0,3.65,20.0,302.5,536.26,434.01
2016,4,7,8,30,398.0,173.0,3.8,21.0,362.0,643.05,511.8
2016,4,7,8,45,635.5,132.5,4.0,22.0,476.0,842.1,655.3
2016,4,7,9,0,873.0,92.0,4.2,23.0,590.0,1020.05,773.83
2016,4,7,9,15,748.5,139.5,4.2,23.5,593.0,949.76,720.5
2016,4,7,9,30,624.0,187.0,4.2,24.0,596.0,865.3,659.11
2016,4,7,9,45,560.0,227.5,4.2,24.5,613.5,821.46,624.54
2016,4,7,10,0,496.0,268.0,4.2,25.0,631.0,784.49,593.98
2016,4,7,10,15,727.0,185.0,4.15,25.5,748.0,907.91,680.78
2016,4,7,10,30,958.0,102.0,4.1,26.0,865.0,989.14,731.79
2016,4,7,10,45,755.0,211.0,4.1,26.5,826.5,902.85,670.47
2016,4,7,11,0,552.0,320.0,4.1,27.0,788.0,790.55,586.78
2016,4,7,11,15,763.0,215.0,4.1,27.0,880.5,843.2,626.73
2016,4,7,11,30,974.0,110.0,4.1,27.0,973.0,859.53,638.78
2016,4,7,11,45,958.0,122.0,4.1,27.5,982.0,811.78,603.43
2016,4,7,12,0,942.0,134.0,4.1,28.0,991.0,761.69,565.02
2016,4,7,12,15,753.0,248.5,4.0,28.0,936.5,689.3,508.85
2016,4,7,12,30,564.0,363.0,3.9,28.0,882.0,613.9,451.33
2016,4,7,12,45,583.5,350.5,3.85,28.5,886.0,572.76,418.9
2016,4,7,13,0,603.0,338.0,3.8,29.0,890.0,529.16,383.7
2016,4,7,13,15,769.0,235.0,3.65,29.0,929.5,482.57,344.44
2016,4,7,13,30,935.0,132.0,3.5,29.0,969.0,427.05,295.12
2016,4,7,13,45,808.5,197.5,3.4,29.0,910.0,366.8,247.14
2016,4,7,14,0,682.0,263.0,3.3,29.0,851.0,314.08,207.24
2016,4,7,14,15,580.5,291.5,3.15,29.0,780.5,265.27,172.98
2016,4,7,14,30,479.0,320.0,3.0,29.0,710.0,223.33,148.75
2016,4,7,14,45,457.0,312.5,2.9,29.0,671.0,179.42,128.18
2016,4,7,15,0,435.0,305.0,2.8,29.0,632.0,169.79,132.05
2016,4,7,15,15,615.0,218.5,2.65,28.5,652.5,133.29,103.36
2016,4,7,15,30,795.0,132.0,2.5,28.0,673.0,99.48,76.42
2016,4,7,15,45,769.5,127.0,2.4,28.0,620.0,97.31,74.91
2016,4,7,16,0,744.0,122.0,2.3,28.0,567.0,87.49,67.09
2016,4,7,16,15,740.5,108.5,2.1,27.5,517.5,80.43,61.63
2016,4,7,16,30,737.0,95.0,1.9,27.0,468.0,78.84,60.67
2016,4,7,16,45,676.5,101.0,1.75,26.5,413.0,76.49,59.07
2016,4,7,17,0,616.0,107.0,1.6,26.0,358.0,80.91,63.14
2016,4,7,17,15,572.0,97.0,1.45,24.5,302.0,74.53,58.31
2016,4,7,17,30,528.0,87.0,1.3,23.0,246.0,67.94,53.14
2016,4,7,17,45,461.5,74.5,1.2,22.0,192.0,58.95,45.54
2016,4,7,18,0,395.0,62.0,1.1,21.0,138.0,46.93,35.02
2016,4,7,18,15,293.5,45.5,1.15,20.0,91.5,34.51,23.85
2016,4,7,18,30,192.0,29.0,1.2,19.0,45.0,22.04,11.36
2016,4,7,18,45,96.0,14.5,1.25,18.5,22.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.0,3.2,12.5,9.0,7.08,0.0
2016,4,8,6,30,0.0,18.0,3.4,13.0,18.0,15.09,0.0
2016,4,8,6,45,78.0,40.0,3.6,13.5,52.5,137.32,108.87
2016,4,8,7,0,156.0,62.0,3.8,14.0,87.0,253.96,211.59
2016,4,8,7,15,201.0,84.5,4.05,14.5,130.5,324.88,273.28
2016,4,8,7,30,246.0,107.0,4.3,15.0,174.0,396.15,333.15
2016,4,8,7,45,299.0,120.5,4.55,16.0,220.5,461.9,386.23
2016,4,8,8,0,352.0,134.0,4.8,17.0,267.0,553.76,457.27
2016,4,8,8,15,411.0,146.5,5.1,17.5,325.5,626.97,513.26
2016,4,8,8,30,470.0,159.0,5.4,18.0,384.0,699.15,567.18
2016,4,8,8,45,459.0,184.0,5.7,19.0,425.5,713.37,573.47
2016,4,8,9,0,448.0,209.0,6.0,20.0,467.0,724.23,577.42
2016,4,8,9,15,471.5,221.0,5.95,20.5,513.0,752.43,595.32
2016,4,8,9,30,495.0,233.0,5.9,21.0,559.0,777.64,610.72
2016,4,8,9,45,488.5,253.5,5.85,21.5,594.0,778.97,607.79
2016,4,8,10,0,482.0,274.0,5.8,22.0,629.0,777.22,602.89
2016,4,8,10,15,448.5,305.5,5.7,22.0,648.5,757.62,585.46
2016,4,8,10,30,415.0,337.0,5.6,22.0,668.0,735.58,566.55
2016,4,8,10,45,329.0,380.0,5.5,22.5,649.0,661.82,508.23
2016,4,8,11,0,243.0,423.0,5.4,23.0,630.0,590.59,451.95
2016,4,8,11,15,241.0,435.5,5.3,23.5,645.5,581.23,443.13
2016,4,8,11,30,239.0,448.0,5.2,24.0,661.0,570.46,433.12
2016,4,8,11,45,299.5,438.0,5.1,24.5,709.0,594.51,449.55
2016,4,8,12,0,360.0,428.0,5.0,25.0,757.0,601.33,452.93
2016,4,8,12,15,265.0,452.5,4.8,25.0,696.0,528.98,397.53
2016,4,8,12,30,170.0,477.0,4.6,25.0,635.0,462.96,347.28
2016,4,8,12,45,247.5,461.0,4.45,25.0,689.5,470.6,352.01
2016,4,8,13,0,325.0,445.0,4.3,25.0,744.0,469.77,349.15
2016,4,8,13,15,257.5,452.5,4.2,25.0,687.5,414.67,307.21
2016,4,8,13,30,190.0,460.0,4.1,25.0,631.0,375.4,277.68
2016,4,8,13,45,166.5,448.5,4.0,25.0,596.0,339.6,250.4
2016,4,8,14,0,143.0,437.0,3.9,25.0,561.0,307.09,225.99
2016,4,8,14,15,97.5,401.0,3.9,25.0,484.0,275.18,203.75
2016,4,8,14,30,52.0,365.0,3.9,25.0,407.0,238.21,178.3
2016,4,8,14,45,310.5,311.0,3.9,25.0,546.5,184.9,136.12
2016,4,8,15,0,569.0,257.0,3.9,25.0,686.0,150.26,118.53
2016,4,8,15,15,503.5,262.5,3.9,25.0,626.5,153.76,121.71
2016,4,8,15,30,438.0,268.0,3.9,25.0,567.0,157.6,125.14
2016,4,8,15,45,397.0,257.5,3.95,25.0,514.0,161.37,128.59
2016,4,8,16,0,356.0,247.0,4.0,25.0,461.0,155.91,124.52
2016,4,8,16,15,520.0,184.5,3.9,24.5,465.5,121.22,96.46
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,89.15,70.14
2016,4,8,16,45,646.5,115.5,3.75,23.5,414.5,85.7,67.66
2016,4,8,17,0,609.0,109.0,3.7,23.0,359.0,82.14,65.03
2016,4,8,17,15,559.0,100.0,3.3,22.0,302.5,76.48,60.64
2016,4,8,17,30,509.0,91.0,2.9,21.0,246.0,70.7,55.99
2016,4,8,17,45,427.0,79.5,2.5,20.0,191.0,59.22,46.17
2016,4,8,18,0,345.0,68.0,2.1,19.0,136.0,50.63,38.55
2016,4,8,18,15,244.5,49.5,2.05,18.5,89.5,37.03,26.19
2016,4,8,18,30,144.0,31.0,2.0,18.0,43.0,23.31,12.62
2016,4,8,18,45,72.0,15.5,2.0,17.5,21.5,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.5,2.05,12.5,8.5,6.69,0.0
2016,4,9,6,30,0.0,17.0,2.3,13.0,17.0,12.98,0.0
2016,4,9,6,45,39.5,41.0,2.55,14.0,47.5,88.21,68.09
2016,4,9,7,0,79.0,65.0,2.8,15.0,78.0,170.25,139.69
2016,4,9,7,15,134.0,84.5,2.85,15.5,117.0,241.68,202.0
2016,4,9,7,30,189.0,104.0,2.9,16.0,156.0,336.16,280.71
2016,4,9,7,45,94.5,54.5,2.95,16.5,80.5,166.86,138.94
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,3.8,0.0
2016,4,9,8,15,0.0,26.0,3.2,17.5,26.0,19.84,11.13
2016,4,9,8,30,0.0,47.0,3.4,18.0,47.0,35.98,24.57
2016,4,9,8,45,248.0,121.0,3.6,18.5,264.5,423.09,345.94
2016,4,9,9,0,496.0,195.0,3.8,19.0,482.0,757.17,598.05
2016,4,9,9,15,248.0,106.5,3.9,19.5,250.0,393.28,317.2
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,13.8,5.67
2016,4,9,9,45,0.0,55.5,4.15,20.5,55.5,42.72,29.32
2016,4,9,10,0,0.0,93.0,4.3,21.0,93.0,71.87,52.75
2016,4,9,10,15,0.0,98.0,4.35,21.0,98.0,75.96,55.9
2016,4,9,10,30,0.0,103.0,4.4,21.0,103.0,80.02,59.05
2016,4,9,10,45,0.0,74.5,4.5,21.5,74.5,57.65,40.91
2016,4,9,11,0,0.0,46.0,4.6,22.0,46.0,35.56,23.04
2016,4,9,11,15,0.0,63.0,4.6,22.5,63.0,48.8,33.57
2016,4,9,11,30,0.0,80.0,4.6,23.0,80.0,62.09,44.04
2016,4,9,11,45,0.0,103.0,4.7,23.5,103.0,80.07,58.14
2016,4,9,12,0,0.0,126.0,4.8,24.0,126.0,97.91,72.02
2016,4,9,12,15,94.0,302.5,4.85,24.0,389.0,302.73,231.35
2016,4,9,12,30,188.0,479.0,4.9,24.0,652.0,474.78,358.68
2016,4,9,12,45,237.0,468.5,4.95,24.5,686.5,471.93,354.45
2016,4,9,13,0,286.0,458.0,5.0,25.0,721.0,459.47,342.96
2016,4,9,13,15,349.0,425.5,5.0,25.0,742.5,436.26,323.13
2016,4,9,13,30,412.0,393.0,5.0,25.0,764.0,399.84,292.18
2016,4,9,13,45,379.5,401.0,5.05,25.0,737.0,366.49,264.98
2016,4,9,14,0,347.0,409.0,5.1,25.0,710.0,328.95,235.46
2016,4,9,14,15,215.0,400.0,5.1,25.0,585.0,282.37,204.83
2016,4,9,14,30,83.0,391.0,5.1,25.0,460.0,254.56,190.06
2016,4,9,14,45,62.5,356.5,5.15,25.0,407.0,224.15,169.47
2016,4,9,15,0,42.0,322.0,5.2,25.0,354.0,204.11,162.35
2016,4,9,15,15,394.0,238.5,5.2,24.5,510.0,138.0,109.15
2016,4,9,15,30,746.0,155.0,5.2,24.0,666.0,103.08,80.8
2016,4,9,15,45,726.0,149.5,5.2,24.0,618.0,101.52,79.77
2016,4,9,16,0,706.0,144.0,5.2,24.0,570.0,99.82,78.6
2016,4,9,16,15,475.0,181.0,5.05,23.5,456.5,118.07,94.34
2016,4,9,16,30,244.0,218.0,4.9,23.0,343.0,139.44,112.81
2016,4,9,16,45,226.0,197.5,4.8,23.0,303.0,132.16,107.08
2016,4,9,17,0,208.0,177.0,4.7,23.0,263.0,119.52,96.79
2016,4,9,17,15,192.5,151.5,4.4,22.5,221.5,103.91,83.97
2016,4,9,17,30,177.0,126.0,4.1,22.0,180.0,87.84,70.5
2016,4,9,17,45,150.0,101.5,3.8,21.5,140.5,71.76,56.71
2016,4,9,18,0,123.0,77.0,3.5,21.0,101.0,55.33,42.27
2016,4,9,18,15,79.5,53.5,3.55,20.5,67.0,39.05,27.69
2016,4,9,18,30,36.0,30.0,3.6,20.0,33.0,22.51,12.05
2016,4,9,18,45,18.0,15.0,3.65,20.0,16.5,11.8,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.5,11.5,3.75,15.5,13.5,36.35,0.0
2016,4,10,6,30,67.0,23.0,3.9,16.0,27.0,110.93,52.82
2016,4,10,6,45,175.5,43.5,4.05,16.5,69.5,266.2,214.1
2016,4,10,7,0,284.0,64.0,4.2,17.0,112.0,392.67,324.42
2016,4,10,7,15,142.0,40.0,4.5,17.5,64.0,216.18,180.62
2016,4,10,7,30,0.0,16.0,4.8,18.0,16.0,12.16,4.65
2016,4,10,7,45,0.0,35.5,5.15,18.5,35.5,27.09,17.27
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,42.11,29.78
2016,4,10,8,15,0.0,84.5,5.65,19.5,84.5,65.51,49.07
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,91.53,70.22
2016,4,10,8,45,0.0,111.0,5.95,21.0,111.0,87.7,66.53
2016,4,10,9,0,0.0,108.0,6.1,22.0,108.0,84.5,63.42
2016,4,10,9,15,0.0,118.0,6.1,22.5,118.0,92.71,69.69
2016,4,10,9,30,0.0,128.0,6.1,23.0,128.0,100.87,75.87
2016,4,10,9,45,5.5,180.0,6.15,23.5,184.5,150.53,115.22
2016,4,10,10,0,11.0,232.0,6.2,24.0,241.0,200.34,153.96
2016,4,10,10,15,8.0,205.0,6.2,24.5,212.0,172.23,131.23
2016,4,10,10,30,5.0,178.0,6.2,25.0,183.0,145.72,109.93
2016,4,10,10,45,6.5,183.0,6.2,25.5,189.5,150.49,113.32
2016,4,10,11,0,8.0,188.0,6.2,26.0,196.0,155.1,116.55
2016,4,10,11,15,171.5,308.0,6.2,26.0,462.0,411.91,316.41
2016,4,10,11,30,335.0,428.0,6.2,26.0,728.0,638.97,483.85
2016,4,10,11,45,205.0,437.0,6.2,26.0,621.5,515.54,390.01
2016,4,10,12,0,75.0,446.0,6.2,26.0,515.0,406.94,307.09
2016,4,10,12,15,80.0,443.0,6.1,25.5,517.0,396.24,299.53
2016,4,10,12,30,85.0,440.0,6.0,25.0,519.0,385.03,291.28
2016,4,10,12,45,56.0,403.0,5.95,25.0,455.5,331.18,250.39
2016,4,10,13,0,27.0,366.0,5.9,25.0,392.0,282.25,213.3
2016,4,10,13,15,84.5,414.5,5.7,24.5,491.5,330.86,249.58
2016,4,10,13,30,142.0,463.0,5.5,24.0,591.0,359.87,269.74
2016,4,10,13,45,129.5,449.5,5.3,24.0,564.0,329.15,245.71
2016,4,10,14,0,117.0,436.0,5.1,24.0,537.0,300.54,223.71
2016,4,10,14,15,61.5,307.0,5.25,24.0,360.0,217.81,162.87
2016,4,10,14,30,6.0,178.0,5.4,24.0,183.0,133.54,100.15
2016,4,10,14,45,12.5,224.5,5.6,24.5,234.0,163.45,123.68
2016,4,10,15,0,19.0,271.0,5.8,25.0,285.0,191.39,152.26
2016,4,10,15,15,23.5,269.5,5.85,25.0,286.5,189.7,151.2
2016,4,10,15,30,28.0,268.0,5.9,25.0,288.0,175.52,140.03
2016,4,10,15,45,22.0,240.5,5.95,25.0,255.5,170.08,135.99
2016,4,10,16,0,16.0,213.0,6.0,25.0,223.0,152.08,121.61
2016,4,10,16,15,66.0,219.5,5.9,24.5,254.5,147.99,118.87
2016,4,10,16,30,116.0,226.0,5.8,24.0,286.0,145.66,117.6
2016,4,10,16,45,58.0,169.0,5.7,24.0,199.0,117.39,94.29
2016,4,10,17,0,0.0,112.0,5.6,24.0,112.0,83.25,65.71
2016,4,10,17,15,0.0,94.0,5.3,23.5,94.0,70.35,55.03
2016,4,10,17,30,0.0,76.0,5.0,23.0,76.0,57.34,44.04
2016,4,10,17,45,115.5,78.5,4.7,22.5,101.5,57.76,44.45
2016,4,10,18,0,231.0,81.0,4.4,22.0,127.0,58.34,44.71
2016,4,10,18,15,151.5,57.5,4.35,21.5,83.5,41.86,29.98
2016,4,10,18,30,72.0,34.0,4.3,21.0,40.0,25.27,14.33
2016,4,10,18,45,36.0,17.0,4.25,21.0,20.0,13.38,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,27.5,11.5,3.9,19.0,13.5,31.5,0.0
2016,4,11,6,30,55.0,23.0,3.9,19.0,27.0,100.78,54.37
2016,4,11,6,45,135.5,46.5,3.95,19.5,67.5,215.94,171.98
2016,4,11,7,0,216.0,70.0,4.0,20.0,108.0,320.96,262.76
2016,4,11,7,15,108.0,40.5,4.25,20.5,59.5,162.98,134.1
2016,4,11,7,30,0.0,11.0,4.5,21.0,11.0,8.35,1.35
2016,4,11,7,45,6.5,75.0,4.8,21.5,77.5,65.42,49.26
2016,4,11,8,0,13.0,139.0,5.1,22.0,144.0,137.15,108.14
2016,4,11,8,15,124.5,173.5,5.1,22.5,234.0,325.38,262.77
2016,4,11,8,30,236.0,208.0,5.1,23.0,324.0,498.81,398.32
2016,4,11,8,45,271.5,228.5,5.1,24.0,376.0,552.33,435.82
2016,4,11,9,0,307.0,249.0,5.1,25.0,428.0,604.09,471.4
2016,4,11,9,15,238.5,283.0,4.95,25.5,429.5,540.23,419.07
2016,4,11,9,30,170.0,317.0,4.8,26.0,431.0,499.54,384.21
2016,4,11,9,45,214.5,335.0,4.7,26.5,488.5,551.53,421.5
2016,4,11,10,0,259.0,353.0,4.6,27.0,546.0,623.1,471.27
2016,4,11,10,15,534.0,254.5,4.35,27.5,678.0,788.55,591.82
2016,4,11,10,30,809.0,156.0,4.1,28.0,810.0,921.44,681.23
2016,4,11,10,45,831.0,150.5,3.9,28.5,844.0,905.5,666.2
2016,4,11,11,0,853.0,145.0,3.7,29.0,878.0,885.14,649.47
2016,4,11,11,15,860.0,146.5,3.45,29.0,901.5,842.67,619.14
2016,4,11,11,30,867.0,148.0,3.2,29.0,925.0,809.54,595.27
2016,4,11,11,45,879.0,143.5,3.0,29.5,942.5,772.16,566.13
2016,4,11,12,0,891.0,139.0,2.8,30.0,960.0,731.51,534.43
2016,4,11,12,15,893.5,139.5,2.65,30.0,966.0,685.27,499.56
2016,4,11,12,30,896.0,140.0,2.5,30.0,972.0,636.74,462.36
2016,4,11,12,45,902.0,136.0,2.45,30.5,971.5,585.05,421.56
2016,4,11,13,0,908.0,132.0,2.4,31.0,971.0,531.35,378.24
2016,4,11,13,15,529.5,298.5,2.35,31.0,786.5,427.63,303.48
2016,4,11,13,30,151.0,465.0,2.3,31.0,602.0,364.23,261.82
2016,4,11,13,45,164.0,454.0,2.3,31.0,599.5,341.92,244.63
2016,4,11,14,0,177.0,443.0,2.3,31.0,597.0,318.43,226.32
2016,4,11,14,15,536.0,281.0,2.25,31.0,725.5,252.96,163.73
2016,4,11,14,30,895.0,119.0,2.2,31.0,854.0,175.4,96.21
2016,4,11,14,45,886.0,117.0,2.2,31.0,818.5,115.08,71.98
2016,4,11,15,0,877.0,115.0,2.2,31.0,783.0,98.8,74.51
2016,4,11,15,15,864.5,112.5,2.15,31.0,740.0,97.68,73.8
2016,4,11,15,30,852.0,110.0,2.1,31.0,697.0,87.32,65.64
2016,4,11,15,45,842.0,104.0,2.05,31.0,650.0,84.4,63.48
2016,4,11,16,0,832.0,98.0,2.0,31.0,603.0,81.22,61.1
2016,4,11,16,15,809.5,94.5,1.85,30.5,549.5,79.14,59.75
2016,4,11,16,30,787.0,91.0,1.7,30.0,496.0,76.98,58.33
2016,4,11,16,45,760.0,85.0,1.55,29.5,440.0,72.84,55.26
2016,4,11,17,0,733.0,79.0,1.4,29.0,384.0,68.53,52.0
2016,4,11,17,15,688.5,73.5,1.2,28.0,326.0,59.25,44.61
2016,4,11,17,30,644.0,68.0,1.0,27.0,268.0,55.12,41.41
2016,4,11,17,45,575.5,60.0,0.8,26.5,211.0,48.83,36.12
2016,4,11,18,0,507.0,52.0,0.6,26.0,154.0,42.54,30.62
2016,4,11,18,15,392.5,40.5,0.5,25.5,104.0,33.13,22.23
2016,4,11,18,30,278.0,29.0,0.4,25.0,54.0,23.77,13.07
2016,4,11,18,45,139.0,14.5,0.35,25.0,27.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.0,12.5,3.7,13.0,16.5,62.17,0.0
2016,4,12,6,30,128.0,25.0,3.7,13.0,33.0,187.84,119.27
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.0,314.93,258.52
2016,4,12,7,0,339.0,61.0,3.8,14.0,121.0,437.7,365.11
2016,4,12,7,15,169.5,68.0,3.7,14.5,98.0,264.76,223.23
2016,4,12,7,30,0.0,75.0,3.6,15.0,75.0,61.69,46.97
2016,4,12,7,45,0.0,93.5,3.5,15.5,93.5,77.96,60.72
2016,4,12,8,0,0.0,112.0,3.4,16.0,112.0,93.93,73.81
2016,4,12,8,15,0.0,119.0,3.45,16.5,119.0,98.03,76.78
2016,4,12,8,30,0.0,126.0,3.5,17.0,126.0,102.64,80.14
2016,4,12,8,45,0.0,124.5,3.6,17.5,124.5,99.74,77.29
2016,4,12,9,0,0.0,123.0,3.7,18.0,123.0,97.5,75.02
2016,4,12,9,15,0.0,134.0,3.7,18.5,134.0,106.46,81.92
2016,4,12,9,30,0.0,145.0,3.7,19.0,145.0,115.38,88.71
2016,4,12,9,45,0.0,92.0,3.7,19.5,92.0,71.04,52.45
2016,4,12,10,0,0.0,39.0,3.7,20.0,39.0,30.02,18.92
2016,4,12,10,15,0.0,41.5,3.65,20.0,41.5,31.99,20.48
2016,4,12,10,30,0.0,44.0,3.6,20.0,44.0,33.96,22.03
2016,4,12,10,45,10.5,180.0,3.55,20.5,189.5,151.55,116.4
2016,4,12,11,0,21.0,316.0,3.5,21.0,335.0,272.27,209.78
2016,4,12,11,15,10.5,188.5,3.5,21.0,198.0,156.71,119.51
2016,4,12,11,30,0.0,61.0,3.5,21.0,61.0,47.3,32.48
2016,4,12,11,45,0.0,51.0,3.5,21.5,51.0,39.55,26.22
2016,4,12,12,0,0.0,41.0,3.5,22.0,41.0,31.79,19.93
2016,4,12,12,15,0.0,56.5,3.5,22.0,56.5,43.87,29.6
2016,4,12,12,30,0.0,72.0,3.5,22.0,72.0,55.94,39.22
2016,4,12,12,45,8.0,180.5,3.55,22.5,188.0,143.05,107.85
2016,4,12,13,0,16.0,289.0,3.6,23.0,304.0,225.85,171.34
2016,4,12,13,15,25.0,334.0,3.65,23.0,356.5,252.79,191.52
2016,4,12,13,30,34.0,379.0,3.7,23.0,409.0,278.45,210.61
2016,4,12,13,45,26.0,341.5,3.75,23.0,364.5,245.08,185.31
2016,4,12,14,0,18.0,304.0,3.8,23.0,320.0,224.87,170.26
2016,4,12,14,15,18.5,298.0,3.85,23.0,314.0,217.46,164.74
2016,4,12,14,30,19.0,292.0,3.9,23.0,308.0,209.94,159.27
2016,4,12,14,45,9.5,202.0,4.0,23.5,210.0,148.7,112.32
2016,4,12,15,0,0.0,112.0,4.1,24.0,112.0,85.74,65.98
2016,4,12,15,15,0.5,133.5,4.1,23.5,134.0,101.0,78.99
2016,4,12,15,30,1.0,155.0,4.1,23.0,156.0,115.67,91.53
2016,4,12,15,45,3.0,168.5,4.1,23.0,170.5,124.37,99.02
2016,4,12,16,0,5.0,182.0,4.1,23.0,185.0,132.54,106.12
2016,4,12,16,15,2.5,139.5,4.05,22.5,141.0,103.91,82.69
2016,4,12,16,30,0.0,97.0,4.0,22.0,97.0,74.08,57.89
2016,4,12,16,45,0.0,96.0,3.95,22.0,96.0,73.0,57.22
2016,4,12,17,0,0.0,95.0,3.9,22.0,95.0,71.8,56.41
2016,4,12,17,15,0.0,80.0,3.75,21.5,80.0,60.82,47.24
2016,4,12,17,30,0.0,65.0,3.6,21.0,65.0,49.75,37.83
2016,4,12,17,45,0.0,50.5,3.45,20.5,50.5,38.65,28.2
2016,4,12,18,0,0.0,36.0,3.3,20.0,36.0,27.48,18.35
2016,4,12,18,15,0.0,24.0,3.5,19.5,24.0,18.28,10.09
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,9.11,1.72
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,4.72,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
