Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,15,772.0,86.5,1.0,20.0,459.0,924.91,690.44
2016,4,23,8,30,802.0,91.0,1.1,21.0,516.0,962.17,710.74
2016,4,23,8,45,821.5,95.5,1.25,22.0,569.5,985.3,722.51
2016,4,23,9,0,841.0,100.0,1.4,23.0,623.0,1004.71,731.97
2016,4,23,9,15,857.0,103.0,1.45,23.0,672.0,1014.85,736.8
2016,4,23,9,30,873.0,106.0,1.5,23.0,721.0,1007.54,730.86
2016,4,23,9,45,883.0,109.0,1.55,23.5,764.0,1003.74,726.14
2016,4,23,10,0,893.0,112.0,1.6,24.0,807.0,995.95,719.03
2016,4,23,10,15,901.5,114.0,1.6,24.0,843.5,981.67,708.71
2016,4,23,10,30,910.0,116.0,1.6,24.0,880.0,963.45,696.11
2016,4,23,10,45,914.5,118.5,1.65,24.5,909.0,938.19,678.51
2016,4,23,11,0,919.0,121.0,1.7,25.0,938.0,909.23,658.66
2016,4,23,11,15,923.5,122.5,1.7,25.0,959.5,875.83,636.65
2016,4,23,11,30,928.0,124.0,1.7,25.0,981.0,839.03,612.41
2016,4,23,11,45,930.0,124.5,1.7,25.0,994.0,796.36,583.41
2016,4,23,12,0,932.0,125.0,1.7,25.0,1007.0,750.95,550.94
2016,4,23,12,15,932.5,125.0,1.7,25.0,1011.0,701.72,515.05
2016,4,23,12,30,933.0,125.0,1.7,25.0,1015.0,650.44,476.74
2016,4,23,12,45,930.5,126.0,1.75,25.5,1010.5,596.43,434.73
2016,4,23,13,0,928.0,127.0,1.8,26.0,1006.0,541.12,390.51
2016,4,23,13,15,925.0,126.5,1.85,26.0,993.0,483.62,344.07
2016,4,23,13,30,922.0,126.0,1.9,26.0,980.0,425.36,295.64
2016,4,23,13,45,916.0,125.5,1.95,26.0,958.0,365.59,245.19
2016,4,23,14,0,910.0,125.0,2.0,26.0,936.0,305.78,194.76
2016,4,23,14,15,903.5,123.5,2.1,25.5,907.0,245.51,146.53
2016,4,23,14,30,897.0,122.0,2.2,25.0,878.0,185.69,104.77
2016,4,23,14,45,887.5,120.0,2.3,25.0,841.5,126.09,76.82
2016,4,23,15,0,878.0,118.0,2.4,25.0,805.0,99.91,77.21
2016,4,23,15,15,865.5,115.5,2.45,25.0,762.0,98.96,76.64
2016,4,23,15,30,853.0,113.0,2.5,25.0,719.0,88.52,68.23
2016,4,23,15,45,837.5,109.5,2.6,25.0,670.5,87.16,67.31
2016,4,23,16,0,822.0,106.0,2.7,25.0,622.0,85.65,66.28
2016,4,23,16,15,799.5,102.0,2.65,24.5,568.5,83.51,64.86
2016,4,23,16,30,777.0,98.0,2.6,24.0,515.0,81.24,63.33
2016,4,23,16,45,746.5,93.0,2.55,23.5,458.5,77.98,60.96
2016,4,23,17,0,716.0,88.0,2.5,23.0,402.0,68.87,53.57
2016,4,23,17,15,673.5,82.0,2.3,22.5,344.5,64.72,50.33
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,60.5,46.94
2016,4,23,17,45,566.0,68.5,1.9,21.5,230.5,54.85,42.18
2016,4,23,18,0,501.0,61.0,1.7,21.0,174.0,49.21,37.22
2016,4,23,18,15,403.5,49.0,1.65,20.0,123.5,39.72,28.75
2016,4,23,18,30,306.0,37.0,1.6,19.0,73.0,30.18,19.87
2016,4,23,18,45,153.0,18.5,1.6,18.5,36.5,14.9,2.82
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,44.0,21.0,1.9,15.5,26.0,71.68,29.81
2016,4,24,6,30,88.0,42.0,2.1,16.0,52.0,146.66,116.21
2016,4,24,6,45,141.5,65.5,2.35,16.5,92.5,244.03,200.63
2016,4,24,7,0,195.0,89.0,2.6,17.0,133.0,324.15,268.81
2016,4,24,7,15,268.0,101.0,2.8,17.5,179.0,405.5,336.43
2016,4,24,7,30,341.0,113.0,3.0,18.0,225.0,515.35,423.0
2016,4,24,7,45,170.5,113.0,3.2,18.5,169.0,320.03,263.34
2016,4,24,8,0,0.0,113.0,3.4,19.0,113.0,92.65,71.43
2016,4,24,8,15,0.0,96.0,3.5,19.0,96.0,75.14,56.92
2016,4,24,8,30,0.0,79.0,3.6,19.0,79.0,60.74,44.83
2016,4,24,8,45,3.5,135.0,3.75,19.5,137.5,112.02,86.67
2016,4,24,9,0,7.0,191.0,3.9,20.0,196.0,165.85,129.6
2016,4,24,9,15,20.5,238.0,3.95,20.0,252.5,221.6,173.93
2016,4,24,9,30,34.0,285.0,4.0,20.0,309.0,300.44,235.35
2016,4,24,9,45,20.5,241.0,4.1,20.5,256.0,218.63,170.1
2016,4,24,10,0,7.0,197.0,4.2,21.0,203.0,164.99,126.9
2016,4,24,10,15,8.0,205.5,4.2,21.0,212.5,172.13,132.37
2016,4,24,10,30,9.0,214.0,4.2,21.0,222.0,179.14,137.65
2016,4,24,10,45,14.0,261.0,4.25,21.5,273.5,221.63,170.38
2016,4,24,11,0,19.0,308.0,4.3,22.0,325.0,263.14,201.78
2016,4,24,11,15,15.5,274.0,4.3,22.0,288.5,229.86,175.82
2016,4,24,11,30,12.0,240.0,4.3,22.0,252.0,197.94,150.98
2016,4,24,11,45,14.5,273.5,4.3,22.5,287.5,224.71,171.25
2016,4,24,12,0,17.0,307.0,4.3,23.0,323.0,250.45,190.42
2016,4,24,12,15,16.5,304.0,4.2,23.0,320.0,245.21,186.18
2016,4,24,12,30,16.0,301.0,4.1,23.0,317.0,240.02,182.09
2016,4,24,12,45,12.5,247.0,4.1,23.5,259.5,195.44,147.58
2016,4,24,13,0,9.0,193.0,4.1,24.0,202.0,151.93,113.8
2016,4,24,13,15,8.0,183.0,4.05,24.0,191.0,142.96,106.88
2016,4,24,13,30,7.0,173.0,4.0,24.0,180.0,134.22,100.11
2016,4,24,13,45,12.0,235.5,3.95,24.0,247.0,179.53,135.07
2016,4,24,14,0,17.0,298.0,3.9,24.0,314.0,221.18,166.8
2016,4,24,14,15,407.0,229.0,3.85,24.0,573.5,205.38,138.26
2016,4,24,14,30,797.0,160.0,3.8,24.0,833.0,186.49,109.94
2016,4,24,14,45,780.5,160.5,3.75,24.0,796.5,132.4,83.83
2016,4,24,15,0,764.0,161.0,3.7,24.0,760.0,109.67,85.62
2016,4,24,15,15,750.0,157.5,3.7,24.0,718.5,100.69,78.42
2016,4,24,15,30,736.0,154.0,3.7,24.0,677.0,100.69,78.63
2016,4,24,15,45,554.0,205.5,3.7,24.0,584.0,128.8,102.12
2016,4,24,16,0,372.0,257.0,3.7,24.0,491.0,160.8,128.78
2016,4,24,16,15,513.0,194.0,3.65,23.5,487.0,125.35,100.04
2016,4,24,16,30,654.0,131.0,3.6,23.0,483.0,93.25,73.71
2016,4,24,16,45,622.5,124.0,3.55,23.0,430.0,89.9,71.19
2016,4,24,17,0,591.0,117.0,3.5,23.0,377.0,86.4,68.5
2016,4,24,17,15,546.5,108.0,3.3,22.5,322.5,81.09,64.35
2016,4,24,17,30,502.0,99.0,3.1,22.0,268.0,72.82,57.54
2016,4,24,17,45,442.5,87.0,2.9,21.5,215.0,64.35,50.39
2016,4,24,18,0,383.0,75.0,2.7,21.0,162.0,55.74,42.87
2016,4,24,18,15,294.5,59.0,2.6,20.5,115.0,44.02,32.39
2016,4,24,18,30,206.0,43.0,2.5,20.0,68.0,32.2,21.5
2016,4,24,18,45,103.0,21.5,2.45,19.5,34.0,16.27,4.19
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.5,20.5,2.55,19.5,33.5,156.52,81.34
2016,4,25,6,30,219.0,41.0,2.7,20.0,67.0,295.73,234.72
2016,4,25,6,45,312.5,56.0,2.85,20.5,115.0,401.54,325.83
2016,4,25,7,0,406.0,71.0,3.0,21.0,163.0,512.82,415.81
2016,4,25,7,15,276.5,103.5,3.2,21.5,174.0,417.06,340.35
2016,4,25,7,30,147.0,136.0,3.4,22.0,185.0,313.45,254.55
2016,4,25,7,45,162.5,159.5,3.6,22.5,223.0,353.87,286.0
2016,4,25,8,0,178.0,183.0,3.8,23.0,261.0,393.52,315.6
2016,4,25,8,15,89.0,160.0,3.9,23.5,199.0,266.88,212.39
2016,4,25,8,30,0.0,137.0,4.0,24.0,137.0,111.61,84.72
2016,4,25,8,45,31.0,204.0,4.15,24.5,224.0,226.06,176.2
2016,4,25,9,0,62.0,271.0,4.3,25.0,311.0,327.64,254.36
2016,4,25,9,15,97.5,304.5,4.35,25.0,371.5,393.45,304.32
2016,4,25,9,30,133.0,338.0,4.4,25.0,432.0,481.0,369.27
2016,4,25,9,45,232.5,347.0,4.45,25.5,524.0,578.24,441.39
2016,4,25,10,0,332.0,356.0,4.5,26.0,616.0,693.7,523.73
2016,4,25,10,15,573.0,255.5,4.5,26.0,729.0,832.3,625.05
2016,4,25,10,30,814.0,155.0,4.5,26.0,842.0,926.9,690.63
2016,4,25,10,45,819.0,158.5,4.5,26.5,869.5,904.14,672.25
2016,4,25,11,0,824.0,162.0,4.5,27.0,897.0,877.77,652.35
2016,4,25,11,15,829.0,163.0,4.5,27.0,917.5,845.67,629.94
2016,4,25,11,30,834.0,164.0,4.5,27.0,938.0,810.3,604.52
2016,4,25,11,45,857.5,150.5,4.55,27.5,955.5,762.94,569.73
2016,4,25,12,0,881.0,137.0,4.6,28.0,973.0,724.82,540.49
2016,4,25,12,15,881.5,137.0,4.55,28.0,977.5,677.73,504.53
2016,4,25,12,30,882.0,137.0,4.5,28.0,982.0,628.77,466.43
2016,4,25,12,45,542.0,314.5,4.5,28.5,833.0,526.34,387.33
2016,4,25,13,0,202.0,492.0,4.5,29.0,684.0,444.96,326.04
2016,4,25,13,15,206.0,484.5,4.45,29.0,678.0,419.04,306.14
2016,4,25,13,30,210.0,477.0,4.4,29.0,672.0,392.93,285.67
2016,4,25,13,45,529.0,310.0,4.35,29.0,786.5,353.86,246.98
2016,4,25,14,0,848.0,143.0,4.3,29.0,901.0,301.24,193.01
2016,4,25,14,15,840.5,141.0,4.25,29.0,872.5,244.2,146.95
2016,4,25,14,30,833.0,139.0,4.2,29.0,844.0,179.87,101.22
2016,4,25,14,45,490.5,262.5,4.2,29.0,673.0,163.91,111.61
2016,4,25,15,0,148.0,386.0,4.2,29.0,502.0,221.46,173.0
2016,4,25,15,15,180.0,362.5,4.1,28.5,496.0,213.09,166.97
2016,4,25,15,30,212.0,339.0,4.0,28.0,490.0,204.02,160.49
2016,4,25,15,45,470.0,235.0,3.95,28.0,540.0,141.97,111.04
2016,4,25,16,0,728.0,131.0,3.9,28.0,590.0,91.28,70.06
2016,4,25,16,15,703.5,126.0,3.75,27.5,538.5,89.36,68.9
2016,4,25,16,30,679.0,121.0,3.6,27.0,487.0,87.31,67.6
2016,4,25,16,45,646.0,114.5,3.5,27.0,433.0,83.97,65.08
2016,4,25,17,0,613.0,108.0,3.4,27.0,379.0,80.49,62.42
2016,4,25,17,15,568.5,100.0,3.2,26.5,324.5,75.63,58.68
2016,4,25,17,30,524.0,92.0,3.0,26.0,270.0,70.64,54.74
2016,4,25,17,45,460.5,82.0,2.8,26.0,216.5,61.25,46.81
2016,4,25,18,0,397.0,72.0,2.6,26.0,163.0,53.85,40.37
2016,4,25,18,15,307.5,57.0,2.65,25.5,116.0,42.74,30.61
2016,4,25,18,30,218.0,42.0,2.7,25.0,69.0,31.56,20.51
2016,4,25,18,45,109.0,21.0,2.8,24.5,34.5,15.92,4.31
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.0,22.0,4.05,20.0,33.5,148.98,85.09
2016,4,26,6,30,190.0,44.0,4.1,20.0,67.0,275.27,219.47
2016,4,26,6,45,266.5,62.5,4.15,20.5,113.5,370.16,302.17
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,468.9,383.9
2016,4,26,7,15,176.0,98.5,4.3,21.0,139.5,312.75,256.94
2016,4,26,7,30,9.0,116.0,4.4,21.0,119.0,113.08,88.63
2016,4,26,7,45,98.5,150.0,4.55,21.5,193.0,276.21,224.35
2016,4,26,8,0,188.0,184.0,4.7,22.0,267.0,404.46,326.92
2016,4,26,8,15,402.0,167.0,4.8,22.5,374.0,643.8,512.96
2016,4,26,8,30,616.0,150.0,4.9,23.0,481.0,850.39,662.68
2016,4,26,8,45,645.5,155.0,5.05,23.5,533.0,883.53,682.36
2016,4,26,9,0,675.0,160.0,5.2,24.0,585.0,913.25,700.52
2016,4,26,9,15,461.0,246.5,5.25,24.0,547.0,770.11,593.32
2016,4,26,9,30,247.0,333.0,5.3,24.0,509.0,589.41,455.15
2016,4,26,9,45,498.0,255.0,5.4,24.5,636.5,790.4,606.2
2016,4,26,10,0,749.0,177.0,5.5,25.0,764.0,946.69,716.32
2016,4,26,10,15,760.0,180.0,5.55,25.0,799.5,936.63,707.44
2016,4,26,10,30,771.0,183.0,5.6,25.0,835.0,913.59,690.66
2016,4,26,10,45,775.5,187.5,5.7,25.5,862.5,891.87,673.87
2016,4,26,11,0,780.0,192.0,5.8,26.0,890.0,866.59,654.7
2016,4,26,11,15,785.0,194.0,5.85,26.0,910.5,836.19,632.39
2016,4,26,11,30,790.0,196.0,5.9,26.0,931.0,802.54,607.3
2016,4,26,11,45,799.0,192.5,5.95,26.5,944.5,764.46,577.66
2016,4,26,12,0,808.0,189.0,6.0,27.0,958.0,723.44,545.51
2016,4,26,12,15,520.5,341.0,5.95,27.0,837.5,611.28,458.6
2016,4,26,12,30,233.0,493.0,5.9,27.0,717.0,509.58,380.17
2016,4,26,12,45,141.5,464.5,5.9,27.5,600.5,416.96,310.8
2016,4,26,13,0,50.0,436.0,5.9,28.0,484.0,340.17,253.28
2016,4,26,13,15,75.5,452.0,5.85,28.0,523.0,351.05,260.84
2016,4,26,13,30,101.0,468.0,5.8,28.0,562.0,357.71,264.68
2016,4,26,13,45,140.0,462.5,5.8,28.0,590.5,340.05,249.79
2016,4,26,14,0,179.0,457.0,5.8,28.0,619.0,327.88,238.48
2016,4,26,14,15,99.5,379.0,5.7,27.5,468.5,253.36,185.76
2016,4,26,14,30,20.0,301.0,5.6,27.0,318.0,216.67,162.05
2016,4,26,14,45,168.0,332.5,5.6,27.0,465.5,207.63,152.69
2016,4,26,15,0,316.0,364.0,5.6,27.0,613.0,202.15,159.32
2016,4,26,15,15,475.5,284.0,5.5,27.0,635.5,160.95,126.47
2016,4,26,15,30,635.0,204.0,5.4,27.0,658.0,125.87,98.29
2016,4,26,15,45,416.5,248.0,5.3,27.0,537.5,147.18,115.98
2016,4,26,16,0,198.0,292.0,5.2,27.0,417.0,181.7,144.41
2016,4,26,16,15,104.5,237.5,4.95,26.5,303.5,152.47,121.2
2016,4,26,16,30,11.0,183.0,4.7,26.0,190.0,131.78,104.81
2016,4,26,16,45,5.5,139.5,4.5,26.0,143.0,102.89,81.16
2016,4,26,17,0,0.0,96.0,4.3,26.0,96.0,72.77,56.17
2016,4,26,17,15,0.0,81.5,4.1,25.5,81.5,62.14,47.49
2016,4,26,17,30,0.0,67.0,3.9,25.0,67.0,51.39,38.55
2016,4,26,17,45,82.5,86.0,3.7,24.5,105.0,62.65,48.32
2016,4,26,18,0,165.0,105.0,3.5,24.0,143.0,72.97,57.07
2016,4,26,18,15,112.5,76.0,3.5,23.5,98.5,53.88,40.38
2016,4,26,18,30,60.0,47.0,3.5,23.0,54.0,34.36,23.09
2016,4,26,18,45,30.0,23.5,3.55,23.0,27.0,17.84,6.08
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,124.0,22.5,3.35,15.0,37.5,175.42,110.91
2016,4,27,6,30,248.0,45.0,3.4,15.0,75.0,326.87,266.34
2016,4,27,6,45,375.0,56.0,3.45,15.0,129.0,457.22,378.67
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,603.12,497.49
2016,4,27,7,15,569.0,75.5,3.4,15.5,241.5,689.1,563.06
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,775.24,625.3
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,845.33,672.97
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,913.87,717.64
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,947.75,735.14
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,985.97,755.37
2016,4,27,8,45,842.5,101.0,3.05,20.0,596.5,1014.1,768.21
2016,4,27,9,0,870.0,103.0,3.0,21.0,653.0,1038.42,778.37
2016,4,27,9,15,886.0,106.0,2.95,22.0,703.5,1034.53,769.86
2016,4,27,9,30,902.0,109.0,2.9,23.0,754.0,1040.24,768.18
2016,4,27,9,45,915.5,110.5,2.9,24.0,798.5,1037.71,761.69
2016,4,27,10,0,929.0,112.0,2.9,25.0,843.0,1031.05,752.85
2016,4,27,10,15,937.0,114.0,2.8,25.5,880.0,1015.47,739.06
2016,4,27,10,30,945.0,116.0,2.7,26.0,917.0,995.85,722.98
2016,4,27,10,45,951.0,117.0,2.65,26.5,946.5,969.49,703.26
2016,4,27,11,0,957.0,118.0,2.6,27.0,976.0,939.34,681.31
2016,4,27,11,15,960.5,119.0,2.6,27.0,997.0,903.44,657.49
2016,4,27,11,30,964.0,120.0,2.6,27.0,1018.0,864.16,631.41
2016,4,27,11,45,968.5,118.5,2.6,27.5,1031.5,820.43,600.59
2016,4,27,12,0,973.0,117.0,2.6,28.0,1045.0,773.78,565.96
2016,4,27,12,15,973.0,117.5,2.6,28.0,1048.5,723.01,528.82
2016,4,27,12,30,973.0,118.0,2.6,28.0,1052.0,670.14,489.22
2016,4,27,12,45,971.5,117.5,2.6,28.0,1046.5,613.97,446.13
2016,4,27,13,0,970.0,117.0,2.6,28.0,1041.0,556.43,400.69
2016,4,27,13,15,966.5,116.0,2.55,28.0,1027.0,496.55,352.03
2016,4,27,13,30,963.0,115.0,2.5,28.0,1013.0,435.92,301.51
2016,4,27,13,45,958.0,114.0,2.5,28.0,990.5,374.27,249.43
2016,4,27,14,0,953.0,113.0,2.5,28.0,968.0,312.44,197.28
2016,4,27,14,15,946.0,111.5,2.4,28.0,937.5,249.98,146.87
2016,4,27,14,30,939.0,110.0,2.3,28.0,907.0,188.01,103.14
2016,4,27,14,45,928.0,109.0,2.25,28.0,869.0,126.76,73.71
2016,4,27,15,0,917.0,108.0,2.2,28.0,831.0,95.99,73.04
2016,4,27,15,15,905.0,105.5,2.0,27.5,787.0,94.86,72.46
2016,4,27,15,30,893.0,103.0,1.8,27.0,743.0,93.54,71.7
2016,4,27,15,45,874.5,101.0,1.65,27.0,692.5,92.11,70.73
2016,4,27,16,0,856.0,99.0,1.5,27.0,642.0,81.97,62.61
2016,4,27,16,15,835.0,95.5,1.35,27.0,588.0,79.97,61.18
2016,4,27,16,30,814.0,92.0,1.2,27.0,534.0,77.86,59.65
2016,4,27,16,45,782.0,88.5,1.1,27.0,476.0,75.41,57.84
2016,4,27,17,0,750.0,85.0,1.0,27.0,418.0,72.93,56.0
2016,4,27,17,15,709.0,79.0,0.85,26.5,360.0,63.14,48.09
2016,4,27,17,30,668.0,73.0,0.7,26.0,302.0,58.79,44.66
2016,4,27,17,45,602.5,66.5,0.55,26.0,244.0,53.7,40.39
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,48.67,36.0
2016,4,27,18,15,439.5,49.0,0.45,25.5,133.5,39.87,28.27
2016,4,27,18,30,342.0,38.0,0.5,25.0,81.0,31.07,20.24
2016,4,27,18,45,171.0,19.0,0.6,24.5,40.5,15.28,4.73
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,133.5,22.0,1.45,14.5,38.5,183.04,122.06
2016,4,28,6,30,267.0,44.0,1.7,15.0,77.0,340.96,276.69
2016,4,28,6,45,361.0,57.5,2.0,16.0,127.5,446.72,366.25
2016,4,28,7,0,455.0,71.0,2.3,17.0,178.0,563.84,459.88
2016,4,28,7,15,517.5,80.5,2.45,17.5,233.0,645.93,522.56
2016,4,28,7,30,580.0,90.0,2.6,18.0,288.0,728.04,582.41
2016,4,28,7,45,627.0,96.0,2.8,19.0,345.5,789.95,624.27
2016,4,28,8,0,674.0,102.0,3.0,20.0,403.0,850.17,663.54
2016,4,28,8,15,705.0,108.0,3.25,20.5,458.0,892.01,690.44
2016,4,28,8,30,736.0,114.0,3.5,21.0,513.0,931.05,715.09
2016,4,28,8,45,760.5,117.5,3.8,22.0,566.0,957.1,729.44
2016,4,28,9,0,785.0,121.0,4.1,23.0,619.0,972.63,736.53
2016,4,28,9,15,802.0,124.5,4.1,23.5,667.0,984.37,740.84
2016,4,28,9,30,819.0,128.0,4.1,24.0,715.0,992.18,742.65
2016,4,28,9,45,832.0,131.0,4.2,24.5,757.5,991.43,739.49
2016,4,28,10,0,845.0,134.0,4.3,25.0,800.0,986.62,733.86
2016,4,28,10,15,854.5,136.0,4.3,25.0,836.0,973.34,723.62
2016,4,28,10,30,864.0,138.0,4.3,25.0,872.0,942.06,701.47
2016,4,28,10,45,868.5,141.0,4.35,25.5,900.0,917.83,683.2
2016,4,28,11,0,873.0,144.0,4.4,26.0,928.0,890.03,662.59
2016,4,28,11,15,877.0,145.5,4.4,26.0,948.5,857.14,639.65
2016,4,28,11,30,881.0,147.0,4.4,26.0,969.0,821.03,614.52
2016,4,28,11,45,880.0,149.5,4.45,26.5,980.0,778.95,582.7
2016,4,28,12,0,879.0,152.0,4.5,27.0,991.0,734.42,548.45
2016,4,28,12,15,879.0,152.0,4.45,27.0,994.5,686.72,512.18
2016,4,28,12,30,879.0,152.0,4.4,27.0,998.0,637.27,473.8
2016,4,28,12,45,868.5,157.5,4.4,27.5,990.0,584.0,430.9
2016,4,28,13,0,858.0,163.0,4.4,28.0,982.0,534.08,389.45
2016,4,28,13,15,853.0,162.0,4.35,28.0,968.0,477.05,342.64
2016,4,28,13,30,848.0,161.0,4.3,28.0,954.0,419.75,294.55
2016,4,28,13,45,828.0,168.0,4.25,28.0,928.0,362.54,246.22
2016,4,28,14,0,808.0,175.0,4.2,28.0,902.0,306.99,199.56
2016,4,28,14,15,798.0,173.0,4.15,28.0,872.0,250.11,153.71
2016,4,28,14,30,788.0,171.0,4.1,28.0,842.0,194.43,114.1
2016,4,28,14,45,449.0,276.5,4.05,28.0,655.5,169.51,116.42
2016,4,28,15,0,110.0,382.0,4.0,28.0,469.0,234.47,183.85
2016,4,28,15,15,66.0,323.0,3.95,27.5,374.5,205.31,161.35
2016,4,28,15,30,22.0,264.0,3.9,27.0,280.0,186.17,146.78
2016,4,28,15,45,51.5,274.0,3.85,27.0,308.0,179.06,141.48
2016,4,28,16,0,81.0,284.0,3.8,27.0,336.0,183.53,145.52
2016,4,28,16,15,92.0,262.0,3.65,26.5,316.0,171.38,136.39
2016,4,28,16,30,103.0,240.0,3.5,26.0,296.0,158.81,126.86
2016,4,28,16,45,51.5,136.5,3.35,26.0,164.5,98.75,77.59
2016,4,28,17,0,0.0,33.0,3.2,26.0,33.0,25.21,15.86
2016,4,28,17,15,0.0,28.0,3.0,25.5,28.0,21.35,12.69
2016,4,28,17,30,0.0,23.0,2.8,25.0,23.0,17.51,9.47
2016,4,28,17,45,76.0,64.5,2.65,24.5,82.5,48.71,36.4
2016,4,28,18,0,152.0,106.0,2.5,24.0,142.0,73.58,57.61
2016,4,28,18,15,106.0,76.0,2.55,23.5,98.0,54.01,40.53
2016,4,28,18,30,60.0,46.0,2.6,23.0,54.0,33.88,22.78
2016,4,28,18,45,31.0,24.5,2.7,23.0,28.5,18.6,7.41
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.36,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,7.95,0.0
2016,4,29,6,15,62.5,26.0,2.8,21.0,34.0,113.53,74.64
2016,4,29,6,30,119.0,48.0,2.9,21.0,64.0,198.19,157.37
2016,4,29,6,45,170.0,72.5,3.05,21.5,107.0,278.24,225.98
2016,4,29,7,0,221.0,97.0,3.2,22.0,150.0,358.29,292.2
2016,4,29,7,15,201.5,116.5,3.55,22.5,174.5,363.54,295.79
2016,4,29,7,30,182.0,136.0,3.9,23.0,199.0,345.18,280.28
2016,4,29,7,45,91.0,135.0,4.25,23.5,166.5,246.81,198.34
2016,4,29,8,0,0.0,134.0,4.6,24.0,134.0,113.16,86.65
2016,4,29,8,15,17.0,173.5,4.75,24.0,183.0,167.77,131.02
2016,4,29,8,30,34.0,213.0,4.9,24.0,232.0,244.65,191.91
2016,4,29,8,45,18.5,193.5,5.1,24.5,204.0,182.1,141.06
2016,4,29,9,0,3.0,174.0,5.3,25.0,176.0,145.41,110.79
2016,4,29,9,15,3.5,173.0,5.35,25.5,175.5,143.6,108.87
2016,4,29,9,30,4.0,172.0,5.4,26.0,175.0,142.18,107.27
2016,4,29,9,45,14.5,236.0,5.45,26.5,247.5,207.79,158.1
2016,4,29,10,0,25.0,300.0,5.5,27.0,320.0,273.18,207.61
2016,4,29,10,15,20.0,284.0,5.45,27.0,300.5,251.05,190.09
2016,4,29,10,30,15.0,268.0,5.4,27.0,281.0,230.19,173.73
2016,4,29,10,45,42.0,348.0,5.4,27.5,385.5,338.19,255.17
2016,4,29,11,0,69.0,428.0,5.4,28.0,490.0,426.65,319.78
2016,4,29,11,15,129.5,455.0,5.35,28.0,575.0,503.68,376.41
2016,4,29,11,30,190.0,482.0,5.3,28.0,660.0,557.9,415.57
2016,4,29,11,45,100.5,350.0,5.25,28.0,444.5,366.06,274.44
2016,4,29,12,0,11.0,218.0,5.2,28.0,229.0,177.14,131.39
2016,4,29,12,15,82.0,359.5,5.15,28.0,439.0,332.61,249.18
2016,4,29,12,30,153.0,501.0,5.1,28.0,649.0,467.53,347.1
2016,4,29,12,45,112.0,482.0,5.05,28.0,590.0,415.69,308.14
2016,4,29,13,0,71.0,463.0,5.0,28.0,531.0,368.32,273.11
2016,4,29,13,15,42.5,359.5,4.9,28.0,400.0,276.93,205.61
2016,4,29,13,30,14.0,256.0,4.8,28.0,269.0,196.78,145.9
2016,4,29,13,45,285.5,294.5,4.75,28.0,551.5,278.58,199.9
2016,4,29,14,0,557.0,333.0,4.7,28.0,834.0,333.55,228.61
2016,4,29,14,15,430.0,370.0,4.6,28.0,749.5,284.97,194.9
2016,4,29,14,30,303.0,407.0,4.5,28.0,665.0,262.97,184.6
2016,4,29,14,45,160.0,337.5,4.4,28.0,473.5,210.23,153.52
2016,4,29,15,0,17.0,268.0,4.3,28.0,282.0,190.23,148.81
2016,4,29,15,15,15.0,250.5,4.1,27.5,262.0,178.75,140.24
2016,4,29,15,30,13.0,233.0,3.9,27.0,242.0,167.1,131.48
2016,4,29,15,45,9.5,217.0,3.75,27.0,223.5,156.21,123.02
2016,4,29,16,0,6.0,201.0,3.6,27.0,205.0,145.19,114.43
2016,4,29,16,15,131.0,244.0,3.35,26.5,316.0,156.44,124.22
2016,4,29,16,30,256.0,287.0,3.1,26.0,427.0,178.27,142.7
2016,4,29,16,45,150.0,232.0,2.9,26.0,312.0,148.89,119.05
2016,4,29,17,0,44.0,177.0,2.7,26.0,197.0,121.0,96.41
2016,4,29,17,15,96.5,176.0,2.55,25.5,211.5,119.16,95.44
2016,4,29,17,30,149.0,175.0,2.4,25.0,226.0,114.54,92.01
2016,4,29,17,45,126.5,142.0,2.25,25.0,180.0,94.99,75.61
2016,4,29,18,0,104.0,109.0,2.1,25.0,134.0,74.8,58.36
2016,4,29,18,15,69.5,75.5,2.05,24.5,90.5,53.51,39.96
2016,4,29,18,30,35.0,42.0,2.0,24.0,47.0,31.41,20.66
2016,4,29,18,45,17.5,22.0,2.0,24.0,24.5,16.95,6.52
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,19.92,0.0
2016,4,30,6,15,122.5,28.5,3.4,13.5,44.0,191.31,137.03
2016,4,30,6,30,228.0,49.0,3.5,14.0,79.0,314.48,258.63
2016,4,30,6,45,326.5,63.5,3.65,14.5,129.5,424.5,354.27
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,540.14,449.29
2016,4,30,7,15,488.5,88.5,3.9,16.0,235.5,620.37,511.17
2016,4,30,7,30,552.0,99.0,4.0,17.0,291.0,711.27,578.14
2016,4,30,7,45,602.5,105.5,4.15,18.0,348.5,777.24,623.71
2016,4,30,8,0,653.0,112.0,4.3,19.0,406.0,841.49,666.48
2016,4,30,8,15,684.5,118.0,4.25,19.5,461.5,883.68,692.53
2016,4,30,8,30,716.0,124.0,4.2,20.0,517.0,923.04,716.1
2016,4,30,8,45,746.0,126.5,4.2,20.5,571.0,953.44,733.28
2016,4,30,9,0,776.0,129.0,4.2,21.0,625.0,972.27,742.38
2016,4,30,9,15,502.5,234.5,4.0,21.5,565.0,798.96,614.13
2016,4,30,9,30,229.0,340.0,3.8,22.0,505.0,577.88,445.07
2016,4,30,9,45,539.5,237.5,3.6,22.5,657.0,812.8,619.74
2016,4,30,10,0,850.0,135.0,3.4,23.0,809.0,992.49,739.11
2016,4,30,10,15,859.5,137.5,3.2,23.0,845.0,979.6,726.16
2016,4,30,10,30,869.0,140.0,3.0,23.0,881.0,948.45,702.87
2016,4,30,10,45,880.0,139.0,2.8,23.5,911.0,926.28,684.54
2016,4,30,11,0,891.0,138.0,2.6,24.0,941.0,900.37,663.83
2016,4,30,11,15,895.5,139.0,2.35,24.5,962.0,867.06,638.0
2016,4,30,11,30,900.0,140.0,2.1,25.0,983.0,830.5,610.21
2016,4,30,11,45,907.0,138.0,1.9,25.5,997.0,790.43,579.54
2016,4,30,12,0,914.0,136.0,1.7,26.0,1011.0,747.45,546.06
2016,4,30,12,15,914.5,136.0,1.6,26.0,1015.0,698.99,510.15
2016,4,30,12,30,915.0,136.0,1.5,26.0,1019.0,648.61,472.14
2016,4,30,12,45,916.0,134.5,1.4,26.5,1015.0,595.93,430.7
2016,4,30,13,0,917.0,133.0,1.3,27.0,1011.0,541.84,387.26
2016,4,30,13,15,914.0,132.5,1.3,27.0,998.0,485.38,342.25
2016,4,30,13,30,911.0,132.0,1.3,27.0,985.0,428.21,295.38
2016,4,30,13,45,908.0,130.0,1.35,27.0,964.0,369.67,246.65
2016,4,30,14,0,905.0,128.0,1.4,27.0,943.0,310.81,197.49
2016,4,30,14,15,898.5,126.0,1.35,27.0,914.0,251.13,149.54
2016,4,30,14,30,892.0,124.0,1.3,27.0,885.0,191.94,107.57
2016,4,30,14,45,885.0,121.0,1.3,27.0,849.5,132.88,78.09
2016,4,30,15,0,878.0,118.0,1.3,27.0,814.0,99.65,76.19
2016,4,30,15,15,866.0,115.5,1.25,27.0,771.5,98.78,75.7
2016,4,30,15,30,854.0,113.0,1.2,27.0,729.0,88.21,67.27
2016,4,30,15,45,841.0,109.0,1.15,27.0,681.0,86.65,66.2
2016,4,30,16,0,828.0,105.0,1.1,27.0,633.0,84.91,64.97
2016,4,30,16,15,806.5,101.0,1.05,26.5,580.5,82.77,63.57
2016,4,30,16,30,785.0,97.0,1.0,26.0,528.0,80.51,62.06
2016,4,30,16,45,759.0,92.0,0.95,26.0,472.5,77.32,59.65
2016,4,30,17,0,733.0,87.0,0.9,26.0,417.0,74.0,57.1
2016,4,30,17,15,693.0,81.5,0.85,25.5,360.0,64.54,49.46
2016,4,30,17,30,653.0,76.0,0.8,25.0,303.0,60.66,46.43
2016,4,30,17,45,596.0,68.5,0.8,24.5,246.5,55.04,41.8
2016,4,30,18,0,539.0,61.0,0.8,24.0,190.0,49.39,36.96
2016,4,30,18,15,446.0,50.5,0.85,23.0,138.5,41.03,29.63
2016,4,30,18,30,353.0,40.0,0.9,22.0,87.0,32.68,22.0
2016,4,30,18,45,207.0,25.0,0.95,21.5,49.5,20.32,9.4
2016,4,30,19,0,61.0,10.0,1.0,21.0,12.0,7.87,0.0
2016,4,30,19,15,30.5,5.0,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,39.92,0.0
2016,5,1,6,15,161.5,28.0,3.25,15.5,48.0,223.99,163.87
2016,5,1,6,30,284.0,45.0,3.5,16.0,84.0,355.78,291.06
2016,5,1,6,45,369.0,58.5,3.75,16.5,133.0,454.6,375.92
2016,5,1,7,0,454.0,72.0,4.0,17.0,182.0,564.77,465.65
2016,5,1,7,15,513.5,81.0,4.1,17.5,236.0,643.2,526.32
2016,5,1,7,30,573.0,90.0,4.2,18.0,290.0,721.57,584.21
2016,5,1,7,45,286.5,112.5,4.35,18.5,212.5,460.04,377.73
2016,5,1,8,0,0.0,135.0,4.5,19.0,135.0,113.84,88.71
2016,5,1,8,15,0.0,94.0,4.5,19.5,94.0,73.12,55.06
2016,5,1,8,30,0.0,53.0,4.5,20.0,53.0,40.65,28.03
2016,5,1,8,45,0.0,74.0,4.55,20.5,74.0,56.92,41.21
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,73.34,54.32
2016,5,1,9,15,0.5,123.0,4.55,21.0,123.5,97.11,73.36
2016,5,1,9,30,1.0,151.0,4.5,21.0,152.0,121.01,92.31
2016,5,1,9,45,9.5,214.5,4.5,21.5,222.5,183.62,141.81
2016,5,1,10,0,18.0,278.0,4.5,22.0,293.0,246.33,190.25
2016,5,1,10,15,32.5,327.0,4.5,22.0,354.5,321.81,248.1
2016,5,1,10,30,47.0,376.0,4.5,22.0,416.0,375.69,288.58
2016,5,1,10,45,73.0,411.5,4.5,22.5,476.5,424.27,324.39
2016,5,1,11,0,99.0,447.0,4.5,23.0,537.0,469.33,356.93
2016,5,1,11,15,133.5,465.0,4.5,23.0,589.0,515.33,390.59
2016,5,1,11,30,168.0,483.0,4.5,23.0,641.0,541.31,409.34
2016,5,1,11,45,154.0,489.0,4.5,23.5,635.5,517.23,389.98
2016,5,1,12,0,140.0,495.0,4.5,24.0,630.0,493.4,371.08
2016,5,1,12,15,84.0,441.0,4.5,24.0,522.5,395.75,298.47
2016,5,1,12,30,28.0,387.0,4.5,24.0,415.0,311.27,234.95
2016,5,1,12,45,47.0,423.0,4.5,24.0,468.5,339.46,256.12
2016,5,1,13,0,66.0,459.0,4.5,24.0,522.0,363.26,273.37
2016,5,1,13,15,78.5,462.0,4.55,23.5,536.0,358.83,270.05
2016,5,1,13,30,91.0,465.0,4.6,23.0,550.0,352.6,265.21
2016,5,1,13,45,443.5,323.0,4.65,23.0,725.0,336.17,242.63
2016,5,1,14,0,796.0,181.0,4.7,23.0,900.0,309.27,206.29
2016,5,1,14,15,787.5,179.0,4.7,23.0,871.5,253.59,160.17
2016,5,1,14,30,779.0,177.0,4.7,23.0,843.0,198.93,120.06
2016,5,1,14,45,741.5,189.5,4.75,23.0,802.0,141.91,89.74
2016,5,1,15,0,704.0,202.0,4.8,23.0,761.0,118.92,93.61
2016,5,1,15,15,622.5,222.5,4.75,22.5,697.5,131.28,104.24
2016,5,1,15,30,541.0,243.0,4.7,22.0,634.0,144.94,116.0
2016,5,1,15,45,486.0,244.0,4.7,22.0,577.5,146.58,117.66
2016,5,1,16,0,431.0,245.0,4.7,22.0,521.0,148.36,119.5
2016,5,1,16,15,424.0,223.5,4.55,22.0,476.0,139.07,112.12
2016,5,1,16,30,417.0,202.0,4.4,22.0,431.0,129.06,104.13
2016,5,1,16,45,412.0,179.5,4.3,22.0,386.0,117.8,95.03
2016,5,1,17,0,407.0,157.0,4.2,22.0,341.0,105.79,85.21
2016,5,1,17,15,357.0,147.0,3.95,21.5,292.5,102.36,82.77
2016,5,1,17,30,307.0,137.0,3.7,21.0,244.0,95.31,77.12
2016,5,1,17,45,263.5,117.0,3.5,20.5,197.0,82.24,66.09
2016,5,1,18,0,220.0,97.0,3.3,20.0,150.0,68.86,54.5
2016,5,1,18,15,163.5,74.5,3.3,19.5,108.0,53.51,40.88
2016,5,1,18,30,107.0,52.0,3.3,19.0,66.0,37.87,26.73
2016,5,1,18,45,53.5,29.5,3.3,19.0,36.5,22.1,11.13
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.4,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,13.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,13.0,3.0,2.36,0.0
2016,5,2,6,15,0.0,14.0,4.95,13.0,14.0,10.64,2.48
2016,5,2,6,30,0.0,25.0,5.1,13.0,25.0,19.05,10.36
2016,5,2,6,45,0.0,40.0,5.3,13.0,40.0,30.58,20.51
2016,5,2,7,0,0.0,55.0,5.5,13.0,55.0,42.65,31.08
2016,5,2,7,15,0.0,71.5,5.55,13.0,71.5,57.2,43.64
2016,5,2,7,30,0.0,88.0,5.6,13.0,88.0,71.5,55.8
2016,5,2,7,45,0.0,104.5,5.65,13.5,104.5,85.61,67.48
2016,5,2,8,0,0.0,121.0,5.7,14.0,121.0,99.56,78.84
2016,5,2,8,15,48.0,181.5,5.7,14.0,208.0,226.91,186.67
2016,5,2,8,30,96.0,242.0,5.7,14.0,295.0,342.4,281.5
2016,5,2,8,45,48.0,175.0,5.7,14.0,201.5,210.41,171.56
2016,5,2,9,0,0.0,108.0,5.7,14.0,108.0,84.17,64.82
2016,5,2,9,15,0.0,78.0,5.6,14.0,78.0,60.13,44.69
2016,5,2,9,30,0.0,48.0,5.5,14.0,48.0,36.95,25.27
2016,5,2,9,45,3.0,118.5,5.45,14.5,121.5,95.57,73.78
2016,5,2,10,0,6.0,189.0,5.4,15.0,195.0,156.97,123.56
2016,5,2,10,15,3.0,153.0,5.25,15.0,156.0,123.49,95.98
2016,5,2,10,30,0.0,117.0,5.1,15.0,117.0,91.36,69.55
2016,5,2,10,45,0.0,124.5,5.0,15.0,124.5,97.34,74.34
2016,5,2,11,0,0.0,132.0,4.9,15.0,132.0,103.25,79.04
2016,5,2,11,15,7.5,206.0,4.85,15.0,213.0,168.26,131.65
2016,5,2,11,30,15.0,280.0,4.8,15.0,294.0,232.2,182.49
2016,5,2,11,45,30.5,355.0,4.75,15.0,384.0,309.0,242.78
2016,5,2,12,0,46.0,430.0,4.7,15.0,474.0,372.22,291.42
2016,5,2,12,15,33.5,389.0,4.75,15.0,421.0,323.72,253.43
2016,5,2,12,30,21.0,348.0,4.8,15.0,368.0,278.21,217.83
2016,5,2,12,45,147.0,414.5,4.85,15.5,556.0,386.02,301.41
2016,5,2,13,0,273.0,481.0,4.9,16.0,744.0,465.81,359.68
2016,5,2,13,15,136.5,299.0,4.9,16.0,430.5,272.97,211.28
2016,5,2,13,30,0.0,117.0,4.9,16.0,117.0,90.04,67.78
2016,5,2,13,45,11.0,225.0,4.9,16.5,235.0,171.96,133.25
2016,5,2,14,0,22.0,333.0,4.9,17.0,353.0,245.85,190.82
2016,5,2,14,15,45.5,366.5,4.8,17.0,406.0,250.14,193.04
2016,5,2,14,30,69.0,400.0,4.7,17.0,459.0,261.23,201.02
2016,5,2,14,45,65.0,379.5,4.6,17.0,433.5,239.34,185.36
2016,5,2,15,0,61.0,359.0,4.5,17.0,408.0,222.7,182.21
2016,5,2,15,15,30.5,254.0,4.35,17.0,278.5,168.96,137.94
2016,5,2,15,30,0.0,149.0,4.2,17.0,149.0,111.75,90.14
2016,5,2,15,45,0.0,135.0,4.1,17.0,135.0,101.82,81.99
2016,5,2,16,0,0.0,121.0,4.0,17.0,121.0,91.79,73.68
2016,5,2,16,15,0.0,104.0,3.8,17.0,104.0,79.52,63.38
2016,5,2,16,30,0.0,87.0,3.6,17.0,87.0,66.96,52.76
2016,5,2,16,45,0.0,93.0,3.45,17.0,93.0,71.15,56.62
2016,5,2,17,0,0.0,99.0,3.3,17.0,99.0,74.96,60.16
2016,5,2,17,15,0.0,85.5,3.0,16.5,85.5,65.04,51.82
2016,5,2,17,30,0.0,72.0,2.7,16.0,72.0,55.06,43.29
2016,5,2,17,45,230.0,71.0,2.4,16.0,127.5,50.99,39.76
2016,5,2,18,0,460.0,70.0,2.1,16.0,183.0,55.49,43.65
2016,5,2,18,15,373.0,57.5,1.8,15.5,133.5,43.64,32.94
2016,5,2,18,30,286.0,45.0,1.5,15.0,84.0,34.11,24.02
2016,5,2,18,45,167.5,28.0,1.2,14.5,48.0,21.23,11.03
2016,5,2,19,0,49.0,11.0,0.9,14.0,12.0,8.65,0.0
2016,5,2,19,15,24.5,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,13.0,1.7,10.0,16.0,81.68,0.0
2016,5,3,6,15,232.5,28.0,1.85,10.5,56.0,287.27,221.26
2016,5,3,6,30,376.0,43.0,2.0,11.0,96.0,436.56,359.9
2016,5,3,6,45,471.0,52.0,2.15,11.5,149.0,544.75,451.09
2016,5,3,7,0,566.0,61.0,2.3,12.0,202.0,656.47,540.02
2016,5,3,7,15,623.0,68.0,2.45,13.0,259.5,731.62,595.63
2016,5,3,7,30,680.0,75.0,2.6,14.0,317.0,806.72,648.45
2016,5,3,7,45,721.0,79.5,2.8,15.0,375.0,854.93,679.88
2016,5,3,8,0,762.0,84.0,3.0,16.0,433.0,908.84,714.48
2016,5,3,8,15,789.5,88.0,3.05,16.5,489.5,945.84,736.46
