Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,30,817.0,92.0,3.1,17.0,546.0,979.72,756.03
2016,5,3,8,45,837.0,95.5,3.15,17.5,599.0,1001.87,767.37
2016,5,3,9,0,857.0,99.0,3.2,18.0,652.0,1020.34,776.3
2016,5,3,9,15,871.5,102.0,3.2,18.0,700.5,1015.22,770.46
2016,5,3,9,30,886.0,105.0,3.2,18.0,749.0,1019.69,771.56
2016,5,3,9,45,896.5,107.5,3.2,18.5,791.5,1015.63,765.55
2016,5,3,10,0,907.0,110.0,3.2,19.0,834.0,1007.57,757.17
2016,5,3,10,15,915.5,112.0,3.2,19.5,870.5,993.07,744.72
2016,5,3,10,30,924.0,114.0,3.2,20.0,907.0,974.61,729.88
2016,5,3,10,45,929.0,115.5,3.2,20.5,935.5,948.62,710.19
2016,5,3,11,0,934.0,117.0,3.2,21.0,964.0,918.97,688.22
2016,5,3,11,15,938.0,118.0,3.2,21.0,985.0,884.5,664.39
2016,5,3,11,30,942.0,119.0,3.2,21.0,1006.0,846.7,638.26
2016,5,3,11,45,945.5,119.0,3.2,21.5,1018.5,804.58,607.37
2016,5,3,12,0,949.0,119.0,3.2,22.0,1031.0,759.64,572.7
2016,5,3,12,15,949.5,119.0,3.2,22.0,1035.0,710.18,535.2
2016,5,3,12,30,950.0,119.0,3.2,22.0,1039.0,658.72,495.31
2016,5,3,12,45,948.5,119.0,3.2,22.5,1034.5,604.47,451.36
2016,5,3,13,0,947.0,119.0,3.2,23.0,1030.0,548.93,405.34
2016,5,3,13,15,944.5,118.5,3.2,23.0,1016.5,491.55,357.45
2016,5,3,13,30,942.0,118.0,3.2,23.0,1003.0,433.34,307.65
2016,5,3,13,45,937.0,117.0,3.2,23.0,981.0,373.42,255.7
2016,5,3,14,0,932.0,116.0,3.2,23.0,959.0,313.33,203.67
2016,5,3,14,15,925.5,114.5,3.15,23.0,929.5,252.73,153.28
2016,5,3,14,30,919.0,113.0,3.1,23.0,900.0,192.58,109.0
2016,5,3,14,45,910.0,111.0,3.1,23.0,863.5,132.65,77.51
2016,5,3,15,0,901.0,109.0,3.1,23.0,827.0,95.8,74.41
2016,5,3,15,15,889.0,107.0,3.1,23.0,783.5,95.02,73.97
2016,5,3,15,30,877.0,105.0,3.1,23.0,740.0,94.06,73.36
2016,5,3,15,45,862.0,102.0,3.1,23.0,691.5,92.27,72.08
2016,5,3,16,0,847.0,99.0,3.1,23.0,643.0,81.55,63.33
2016,5,3,16,15,826.5,95.5,3.0,22.5,590.5,79.6,62.04
2016,5,3,16,30,806.0,92.0,2.9,22.0,538.0,77.52,60.64
2016,5,3,16,45,778.0,88.0,2.8,22.0,481.5,74.83,58.59
2016,5,3,17,0,750.0,84.0,2.7,22.0,425.0,72.06,56.45
2016,5,3,17,15,711.5,78.5,2.4,21.0,368.0,62.74,48.87
2016,5,3,17,30,673.0,73.0,2.1,20.0,311.0,58.76,45.78
2016,5,3,17,45,614.5,66.5,1.8,19.5,254.0,53.74,41.57
2016,5,3,18,0,556.0,60.0,1.5,19.0,197.0,48.73,37.21
2016,5,3,18,15,467.5,50.0,1.45,18.0,145.0,40.73,30.08
2016,5,3,18,30,379.0,40.0,1.4,17.0,93.0,32.74,22.67
2016,5,3,18,45,234.5,26.0,1.35,16.0,54.0,21.17,11.09
2016,5,3,19,0,90.0,12.0,1.3,15.0,15.0,9.44,0.0
2016,5,3,19,15,45.0,6.0,1.3,14.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,73.67,0.0
2016,5,4,6,15,213.0,29.5,2.4,12.5,55.5,268.52,208.06
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,414.17,341.53
2016,5,4,6,45,439.5,55.5,3.05,14.0,147.5,520.5,431.1
2016,5,4,7,0,531.0,66.0,3.4,15.0,200.0,630.26,518.72
2016,5,4,7,15,589.0,74.0,3.4,15.5,256.5,707.13,576.62
2016,5,4,7,30,647.0,82.0,3.4,16.0,313.0,783.97,631.66
2016,5,4,7,45,689.0,87.5,3.45,17.0,371.0,840.82,668.77
2016,5,4,8,0,731.0,93.0,3.5,18.0,429.0,895.91,703.29
2016,5,4,8,15,759.5,98.0,3.55,19.0,485.5,927.46,720.2
2016,5,4,8,30,788.0,103.0,3.6,20.0,542.0,963.4,739.96
2016,5,4,8,45,810.0,106.5,3.7,21.0,595.0,987.5,751.56
2016,5,4,9,0,832.0,110.0,3.8,22.0,648.0,1007.93,760.69
2016,5,4,9,15,848.0,113.0,3.8,22.5,697.0,1017.8,763.55
2016,5,4,9,30,864.0,116.0,3.8,23.0,746.0,1023.69,763.99
2016,5,4,9,45,875.5,119.0,3.85,23.5,789.0,1006.95,749.88
2016,5,4,10,0,887.0,122.0,3.9,24.0,832.0,1000.38,742.97
2016,5,4,10,15,896.0,124.0,3.9,24.0,868.5,986.41,732.36
2016,5,4,10,30,905.0,126.0,3.9,24.0,905.0,968.52,719.35
2016,5,4,10,45,911.5,128.0,3.9,24.5,934.0,944.48,701.0
2016,5,4,11,0,918.0,130.0,3.9,25.0,963.0,916.7,680.33
2016,5,4,11,15,923.0,131.0,3.85,25.0,984.5,883.2,656.96
2016,5,4,11,30,928.0,132.0,3.8,25.0,1006.0,846.34,631.34
2016,5,4,11,45,934.5,130.0,3.8,25.5,1020.0,805.1,600.92
2016,5,4,12,0,941.0,128.0,3.8,26.0,1034.0,760.94,567.08
2016,5,4,12,15,941.5,128.0,3.8,26.0,1038.0,711.61,530.0
2016,5,4,12,30,942.0,128.0,3.8,26.0,1042.0,660.34,490.6
2016,5,4,12,45,942.0,127.5,3.8,26.0,1037.5,606.82,448.47
2016,5,4,13,0,942.0,127.0,3.8,26.0,1033.0,551.93,404.08
2016,5,4,13,15,939.0,126.5,3.8,26.0,1020.0,494.53,356.55
2016,5,4,13,30,936.0,126.0,3.8,26.0,1007.0,436.39,307.23
2016,5,4,13,45,932.5,124.5,3.8,26.5,986.0,376.96,255.57
2016,5,4,14,0,929.0,123.0,3.8,27.0,965.0,317.23,203.92
2016,5,4,14,15,922.5,121.5,3.75,27.0,935.5,256.8,154.29
2016,5,4,14,30,916.0,120.0,3.7,27.0,906.0,196.81,110.6
2016,5,4,14,45,907.5,117.5,3.7,27.0,869.5,136.83,79.13
2016,5,4,15,0,899.0,115.0,3.7,27.0,833.0,98.73,75.61
2016,5,4,15,15,887.5,112.5,3.6,26.5,790.0,97.83,75.22
2016,5,4,15,30,876.0,110.0,3.5,26.0,747.0,96.72,74.65
2016,5,4,15,45,862.0,106.5,3.45,26.0,698.5,85.59,65.68
2016,5,4,16,0,848.0,103.0,3.4,26.0,650.0,84.06,64.63
2016,5,4,16,15,827.5,99.5,3.15,25.5,597.0,82.2,63.43
2016,5,4,16,30,807.0,96.0,2.9,25.0,544.0,80.23,62.15
2016,5,4,16,45,782.0,91.0,2.65,25.0,488.0,77.0,59.67
2016,5,4,17,0,757.0,86.0,2.4,25.0,432.0,73.63,57.06
2016,5,4,17,15,718.0,80.5,2.1,24.0,374.0,64.2,49.49
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,60.25,46.48
2016,5,4,17,45,625.5,68.0,1.55,22.5,259.5,54.96,42.1
2016,5,4,18,0,572.0,61.0,1.3,22.0,203.0,49.64,37.52
2016,5,4,18,15,481.0,51.5,1.25,21.0,150.0,42.01,30.8
2016,5,4,18,30,390.0,42.0,1.2,20.0,97.0,34.42,23.82
2016,5,4,18,45,243.0,28.0,1.2,19.0,57.0,22.85,12.42
2016,5,4,19,0,96.0,14.0,1.2,18.0,17.0,11.02,0.0
2016,5,4,19,15,48.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.0,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,140.0,15.0,1.1,15.0,20.0,162.74,0.0
2016,5,5,6,15,286.0,28.0,1.3,15.5,62.0,332.05,254.6
2016,5,5,6,30,432.0,41.0,1.5,16.0,104.0,483.56,388.56
2016,5,5,6,45,515.0,50.0,1.7,17.0,157.5,582.05,468.41
2016,5,5,7,0,598.0,59.0,1.9,18.0,211.0,683.63,545.8
2016,5,5,7,15,651.0,65.0,1.85,18.5,268.0,754.14,595.45
2016,5,5,7,30,704.0,71.0,1.8,19.0,325.0,817.72,637.42
2016,5,5,7,45,738.0,76.5,1.8,20.0,382.0,868.19,667.52
2016,5,5,8,0,772.0,82.0,1.8,21.0,439.0,916.41,694.87
2016,5,5,8,15,797.0,86.0,1.8,21.5,494.5,950.88,713.52
2016,5,5,8,30,822.0,90.0,1.8,22.0,550.0,982.22,729.87
2016,5,5,8,45,837.0,95.0,1.8,23.0,601.5,1001.13,736.54
2016,5,5,9,0,852.0,100.0,1.8,24.0,653.0,1016.31,740.94
2016,5,5,9,15,866.0,103.0,1.75,24.5,700.5,1010.63,732.93
2016,5,5,9,30,880.0,106.0,1.7,25.0,748.0,1014.63,731.53
2016,5,5,9,45,886.5,110.0,1.7,25.5,789.0,1008.28,724.39
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,998.01,715.11
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,982.76,704.35
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,963.68,691.35
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,937.21,672.48
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,907.2,651.55
2016,5,5,11,15,916.0,125.0,1.7,27.0,973.5,872.48,628.93
2016,5,5,11,30,919.0,126.0,1.7,27.0,993.0,834.59,604.21
2016,5,5,11,45,924.0,124.5,1.75,27.5,1005.5,793.24,575.77
2016,5,5,12,0,929.0,123.0,1.8,28.0,1018.0,749.09,543.85
2016,5,5,12,15,929.0,123.0,1.85,28.0,1021.5,700.23,508.98
2016,5,5,12,30,929.0,123.0,1.9,28.0,1025.0,649.51,471.77
2016,5,5,12,45,926.5,123.0,2.0,28.0,1019.5,595.84,431.51
2016,5,5,13,0,924.0,123.0,2.1,28.0,1014.0,541.07,389.01
2016,5,5,13,15,920.5,122.5,2.15,28.0,1000.0,484.63,343.65
2016,5,5,13,30,917.0,122.0,2.2,28.0,986.0,427.54,296.45
2016,5,5,13,45,741.0,233.5,2.25,28.0,921.5,373.88,255.13
2016,5,5,14,0,565.0,345.0,2.3,28.0,857.0,344.73,234.53
2016,5,5,14,15,503.5,348.0,2.3,28.0,794.0,290.69,194.8
2016,5,5,14,30,442.0,351.0,2.3,28.0,731.0,244.14,163.74
2016,5,5,14,45,426.0,341.5,2.35,28.0,695.5,202.74,140.06
2016,5,5,15,0,410.0,332.0,2.4,28.0,660.0,176.6,137.46
2016,5,5,15,15,623.5,223.0,2.4,28.0,692.0,130.97,101.34
2016,5,5,15,30,837.0,114.0,2.4,28.0,724.0,88.04,66.86
2016,5,5,15,45,745.5,140.0,2.4,28.0,656.0,94.44,72.33
2016,5,5,16,0,654.0,166.0,2.4,28.0,588.0,109.43,84.8
2016,5,5,16,15,533.5,185.5,2.3,27.5,511.5,120.42,94.21
2016,5,5,16,30,413.0,205.0,2.2,27.0,435.0,130.4,102.9
2016,5,5,16,45,290.5,199.5,2.15,27.0,353.5,130.53,103.37
2016,5,5,17,0,168.0,194.0,2.1,27.0,272.0,129.11,102.59
2016,5,5,17,15,159.0,169.5,1.85,26.0,235.5,114.61,91.29
2016,5,5,17,30,150.0,145.0,1.6,25.0,199.0,99.63,79.35
2016,5,5,17,45,139.0,120.5,1.35,24.5,163.5,84.18,66.57
2016,5,5,18,0,128.0,96.0,1.1,24.0,128.0,68.3,53.11
2016,5,5,18,15,104.5,73.0,1.1,23.0,95.0,52.77,39.72
2016,5,5,18,30,81.0,50.0,1.1,22.0,62.0,36.92,25.74
2016,5,5,18,45,40.5,30.5,1.1,21.5,36.5,22.91,12.47
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,8.65,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,13.5,10.5,6.29,0.0
2016,5,6,6,0,121.0,16.0,1.1,14.0,21.0,146.03,0.0
2016,5,6,6,15,259.5,30.0,1.3,14.5,62.0,311.89,242.4
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,457.29,370.41
2016,5,6,6,45,478.0,54.5,1.7,16.0,155.5,554.36,449.59
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,654.3,526.41
2016,5,6,7,15,613.0,72.0,1.95,17.5,264.5,727.47,579.35
2016,5,6,7,30,668.0,79.0,2.0,18.0,321.0,800.41,629.56
2016,5,6,7,45,705.5,84.5,2.05,19.0,378.5,853.04,662.1
2016,5,6,8,0,743.0,90.0,2.1,20.0,436.0,896.97,687.57
2016,5,6,8,15,770.5,94.5,2.3,20.5,491.5,934.4,710.8
2016,5,6,8,30,798.0,99.0,2.5,21.0,547.0,968.73,731.67
2016,5,6,8,45,820.5,101.5,2.7,22.0,600.0,992.12,743.61
2016,5,6,9,0,843.0,104.0,2.9,23.0,653.0,1011.87,753.15
2016,5,6,9,15,858.5,107.0,2.85,23.5,701.5,1007.44,746.02
2016,5,6,9,30,874.0,110.0,2.8,24.0,750.0,1012.9,745.84
2016,5,6,9,45,887.0,111.5,2.75,24.5,793.0,1010.28,740.48
2016,5,6,10,0,900.0,113.0,2.7,25.0,836.0,1003.7,732.83
2016,5,6,10,15,908.5,115.0,2.65,25.0,872.0,989.31,721.78
2016,5,6,10,30,917.0,117.0,2.6,25.0,908.0,970.99,708.42
2016,5,6,10,45,924.5,117.5,2.55,25.5,937.0,946.48,689.86
2016,5,6,11,0,932.0,118.0,2.5,26.0,966.0,918.25,669.1
2016,5,6,11,15,936.0,118.5,2.45,26.0,986.5,883.49,645.49
2016,5,6,11,30,940.0,119.0,2.4,26.0,1007.0,845.45,619.75
2016,5,6,11,45,949.0,115.0,2.35,26.5,1021.5,804.47,590.49
2016,5,6,12,0,958.0,111.0,2.3,27.0,1036.0,760.44,557.39
2016,5,6,12,15,958.5,111.0,2.25,27.0,1040.0,710.96,520.93
2016,5,6,12,30,959.0,111.0,2.2,27.0,1044.0,659.49,482.17
2016,5,6,12,45,959.0,110.0,2.15,27.0,1039.0,605.35,440.47
2016,5,6,13,0,959.0,109.0,2.1,27.0,1034.0,549.79,396.49
2016,5,6,13,15,956.0,108.5,2.1,27.0,1021.0,491.99,349.72
2016,5,6,13,30,953.0,108.0,2.1,27.0,1008.0,433.41,301.01
2016,5,6,13,45,948.0,107.5,2.1,27.5,986.0,373.57,249.92
2016,5,6,14,0,943.0,107.0,2.1,28.0,964.0,313.54,198.78
2016,5,6,14,15,936.5,106.0,2.15,28.0,934.5,252.95,149.56
2016,5,6,14,30,930.0,105.0,2.2,28.0,905.0,192.79,105.96
2016,5,6,14,45,918.5,105.0,2.25,28.0,868.0,133.41,74.84
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,93.87,71.26
2016,5,6,15,15,895.5,102.5,2.4,27.5,788.0,92.78,70.74
2016,5,6,15,30,884.0,100.0,2.5,27.0,745.0,91.49,70.02
2016,5,6,15,45,866.0,99.0,2.65,27.0,696.0,90.67,69.55
2016,5,6,16,0,848.0,98.0,2.8,27.0,647.0,80.87,61.69
2016,5,6,16,15,828.0,94.5,2.75,26.5,594.5,78.91,60.42
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,76.83,59.03
2016,5,6,16,45,778.5,88.0,2.65,26.0,486.0,74.78,57.54
2016,5,6,17,0,749.0,85.0,2.6,26.0,430.0,72.7,56.03
2016,5,6,17,15,711.5,79.5,2.35,25.0,373.0,63.37,48.57
2016,5,6,17,30,674.0,74.0,2.1,24.0,316.0,59.43,45.57
2016,5,6,17,45,622.0,67.0,1.9,23.5,260.0,54.15,41.21
2016,5,6,18,0,570.0,60.0,1.7,23.0,204.0,48.81,36.66
2016,5,6,18,15,486.0,50.5,1.65,22.0,152.0,41.21,30.0
2016,5,6,18,30,402.0,41.0,1.6,21.0,100.0,33.62,23.08
2016,5,6,18,45,270.5,27.5,1.55,20.0,59.5,22.48,12.37
2016,5,6,19,0,139.0,14.0,1.5,19.0,19.0,11.02,0.0
2016,5,6,19,15,69.5,7.0,1.55,18.5,9.5,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,34.36,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,107.88,0.0
2016,5,7,6,15,180.0,34.0,2.9,15.0,57.5,247.68,194.35
2016,5,7,6,30,287.0,52.0,2.9,15.0,96.0,367.52,303.26
2016,5,7,6,45,367.0,65.5,2.95,15.5,145.5,462.05,383.1
2016,5,7,7,0,447.0,79.0,3.0,16.0,195.0,560.63,462.14
2016,5,7,7,15,502.5,89.0,3.2,16.5,248.5,642.14,524.68
2016,5,7,7,30,558.0,99.0,3.4,17.0,302.0,717.65,580.15
2016,5,7,7,45,605.0,104.5,3.6,18.0,358.0,778.61,621.75
2016,5,7,8,0,652.0,110.0,3.8,19.0,414.0,837.85,660.8
2016,5,7,8,15,681.5,116.0,4.1,19.5,468.0,877.79,686.84
2016,5,7,8,30,711.0,122.0,4.4,20.0,522.0,914.96,710.71
2016,5,7,8,45,730.0,128.0,4.7,21.0,572.5,938.27,724.0
2016,5,7,9,0,749.0,134.0,5.0,22.0,623.0,958.17,734.91
2016,5,7,9,15,765.5,138.0,5.0,22.5,669.0,961.53,733.61
2016,5,7,9,30,782.0,142.0,5.0,23.0,715.0,969.55,735.82
2016,5,7,9,45,789.5,147.5,5.05,23.5,755.0,966.26,730.74
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,959.15,723.31
2016,5,7,10,15,806.5,156.0,5.05,24.5,829.5,947.64,712.38
2016,5,7,10,30,816.0,159.0,5.0,25.0,864.0,932.27,699.07
2016,5,7,10,45,819.5,163.0,5.0,25.5,890.5,908.64,680.64
2016,5,7,11,0,823.0,167.0,5.0,26.0,917.0,881.49,660.01
2016,5,7,11,15,827.5,168.0,5.0,26.0,937.0,849.14,637.21
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,813.59,611.38
2016,5,7,11,45,863.5,150.0,5.0,26.5,976.5,767.83,577.37
2016,5,7,12,0,895.0,131.0,5.0,27.0,996.0,731.69,549.18
2016,5,7,12,15,895.0,131.5,4.95,27.0,999.5,684.63,512.98
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,635.8,474.73
2016,5,7,12,45,547.5,315.0,4.9,27.0,847.5,531.02,393.99
2016,5,7,13,0,200.0,498.0,4.9,27.0,692.0,448.26,331.62
2016,5,7,13,15,131.0,471.0,4.85,27.0,597.5,379.4,280.98
2016,5,7,13,30,62.0,444.0,4.8,27.0,503.0,329.58,244.72
2016,5,7,13,45,48.0,410.5,4.8,27.5,456.0,294.4,218.3
2016,5,7,14,0,34.0,377.0,4.8,28.0,409.0,262.19,194.25
2016,5,7,14,15,440.0,256.0,4.8,28.0,636.5,231.22,154.5
2016,5,7,14,30,846.0,135.0,4.8,28.0,864.0,197.71,113.53
2016,5,7,14,45,644.5,226.5,4.8,28.0,768.5,159.02,101.36
2016,5,7,15,0,443.0,318.0,4.8,28.0,673.0,170.85,133.44
2016,5,7,15,15,608.5,229.0,4.75,27.5,689.0,133.53,103.88
2016,5,7,15,30,774.0,140.0,4.7,27.0,705.0,101.3,78.1
2016,5,7,15,45,752.0,138.5,4.7,27.0,658.0,101.85,78.79
2016,5,7,16,0,730.0,137.0,4.7,27.0,611.0,94.1,72.64
2016,5,7,16,15,707.5,131.5,4.65,26.5,560.5,92.11,71.39
2016,5,7,16,30,685.0,126.0,4.6,26.0,510.0,89.94,69.99
2016,5,7,16,45,665.5,116.5,4.55,26.0,458.0,85.06,66.18
2016,5,7,17,0,646.0,107.0,4.5,26.0,406.0,79.84,62.05
2016,5,7,17,15,606.5,100.0,4.4,25.5,351.5,75.68,58.9
2016,5,7,17,30,567.0,93.0,4.3,25.0,297.0,71.4,55.58
2016,5,7,17,45,523.5,81.5,4.25,24.5,244.5,63.59,49.12
2016,5,7,18,0,480.0,70.0,4.2,24.0,192.0,55.49,42.22
2016,5,7,18,15,398.0,58.5,4.0,23.0,142.5,46.78,34.63
2016,5,7,18,30,316.0,47.0,3.8,22.0,93.0,35.74,24.78
2016,5,7,18,45,202.5,31.0,3.65,21.5,55.5,23.56,13.25
2016,5,7,19,0,89.0,15.0,3.5,21.0,18.0,11.42,0.0
2016,5,7,19,15,44.5,7.5,3.45,20.5,9.0,5.9,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,4.0,3.1,17.0,4.0,3.15,0.0
2016,5,8,6,0,0.0,8.0,3.1,17.0,8.0,6.07,0.0
2016,5,8,6,15,0.0,26.0,3.4,17.5,26.0,19.87,10.14
2016,5,8,6,30,0.0,44.0,3.7,18.0,44.0,37.88,25.82
2016,5,8,6,45,1.5,66.5,4.05,18.5,67.0,61.84,46.33
2016,5,8,7,0,3.0,89.0,4.4,19.0,90.0,84.47,65.49
2016,5,8,7,15,12.5,111.0,4.65,19.5,115.5,113.31,89.81
2016,5,8,7,30,22.0,133.0,4.9,20.0,141.0,141.98,113.52
2016,5,8,7,45,11.0,120.5,5.15,20.5,124.5,112.18,87.96
2016,5,8,8,0,0.0,108.0,5.4,21.0,108.0,86.52,65.9
2016,5,8,8,15,0.0,125.0,5.3,21.0,125.0,100.98,77.46
2016,5,8,8,30,0.0,142.0,5.2,21.0,142.0,115.31,88.78
2016,5,8,8,45,0.0,140.0,5.15,21.5,140.0,112.28,85.83
2016,5,8,9,0,0.0,138.0,5.1,22.0,138.0,109.75,83.35
2016,5,8,9,15,0.0,119.5,5.0,22.0,119.5,93.61,70.16
2016,5,8,9,30,0.0,101.0,4.9,22.0,101.0,78.33,57.72
2016,5,8,9,45,0.0,83.0,4.8,22.0,83.0,64.15,46.2
2016,5,8,10,0,0.0,65.0,4.7,22.0,65.0,50.23,34.92
2016,5,8,10,15,1.5,107.5,4.6,22.0,109.0,85.17,62.88
2016,5,8,10,30,3.0,150.0,4.5,22.0,153.0,120.75,91.02
2016,5,8,10,45,5.0,161.5,4.45,22.5,166.5,131.54,99.23
2016,5,8,11,0,7.0,173.0,4.4,23.0,180.0,142.07,107.19
2016,5,8,11,15,8.0,180.5,4.35,23.0,188.5,148.28,111.93
2016,5,8,11,30,9.0,188.0,4.3,23.0,197.0,154.28,116.49
2016,5,8,11,45,13.5,255.5,4.25,23.0,269.0,209.78,159.34
2016,5,8,12,0,18.0,323.0,4.2,23.0,341.0,263.57,200.21
2016,5,8,12,15,10.0,231.5,4.05,23.0,242.0,185.59,140.23
2016,5,8,12,30,2.0,140.0,3.9,23.0,143.0,109.59,81.15
2016,5,8,12,45,8.0,204.5,3.8,23.5,213.0,161.29,121.29
2016,5,8,13,0,14.0,269.0,3.7,24.0,283.0,210.62,158.75
2016,5,8,13,15,126.5,374.0,3.6,23.5,494.0,317.63,238.68
2016,5,8,13,30,239.0,479.0,3.5,23.0,705.0,406.87,301.75
2016,5,8,13,45,120.0,308.5,3.45,23.0,422.5,247.21,183.69
2016,5,8,14,0,1.0,138.0,3.4,23.0,140.0,105.55,78.09
2016,5,8,14,15,2.5,149.0,3.6,22.5,152.0,113.53,84.72
2016,5,8,14,30,4.0,160.0,3.8,22.0,164.0,121.1,90.92
2016,5,8,14,45,8.5,205.5,4.0,22.0,213.0,151.86,115.22
2016,5,8,15,0,13.0,251.0,4.2,22.0,262.0,179.84,143.89
2016,5,8,15,15,45.5,292.5,4.7,22.0,327.0,189.76,152.39
2016,5,8,15,30,78.0,334.0,5.2,22.0,392.0,210.28,169.65
2016,5,8,15,45,39.0,218.5,5.7,22.0,247.5,149.15,119.78
2016,5,8,16,0,0.0,103.0,6.2,22.0,103.0,79.01,61.45
2016,5,8,16,15,193.5,158.5,6.15,21.5,267.0,103.66,82.67
2016,5,8,16,30,387.0,214.0,6.1,21.0,431.0,140.03,113.88
2016,5,8,16,45,193.5,120.0,6.05,21.0,228.5,82.58,65.42
2016,5,8,17,0,0.0,26.0,6.0,21.0,26.0,19.85,11.59
2016,5,8,17,15,0.0,22.5,5.55,20.5,22.5,17.15,9.33
2016,5,8,17,30,0.0,19.0,5.1,20.0,19.0,14.46,7.05
2016,5,8,17,45,0.0,15.5,4.7,20.0,15.5,11.78,4.71
2016,5,8,18,0,0.0,12.0,4.3,20.0,12.0,9.11,2.35
2016,5,8,18,15,0.0,8.5,3.95,19.5,8.5,6.44,0.0
2016,5,8,18,30,0.0,5.0,3.6,19.0,5.0,3.78,0.0
2016,5,8,18,45,0.0,3.0,3.3,19.0,3.0,2.27,0.0
2016,5,8,19,0,0.0,1.0,3.0,19.0,1.0,0.75,0.0
2016,5,8,19,15,0.0,0.5,3.0,18.5,0.5,0.39,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,17.5,0.0
2016,5,9,6,15,105.0,40.5,4.6,19.0,56.5,176.82,137.11
2016,5,9,6,30,210.0,62.0,4.8,19.0,94.0,297.12,243.39
2016,5,9,6,45,264.0,83.0,5.0,19.5,140.5,374.95,310.28
2016,5,9,7,0,318.0,104.0,5.2,20.0,187.0,454.46,376.02
2016,5,9,7,15,210.0,126.5,5.5,20.5,186.5,381.81,314.51
2016,5,9,7,30,102.0,149.0,5.8,21.0,186.0,280.7,228.87
2016,5,9,7,45,115.5,175.0,6.1,21.5,223.5,321.81,261.26
2016,5,9,8,0,129.0,201.0,6.4,22.0,261.0,361.96,292.0
2016,5,9,8,15,77.5,207.0,6.45,22.5,244.5,285.95,228.46
2016,5,9,8,30,26.0,213.0,6.5,23.0,228.0,211.74,166.31
2016,5,9,8,45,330.0,202.0,6.6,23.5,417.5,574.11,457.09
2016,5,9,9,0,634.0,191.0,6.7,24.0,607.0,903.26,701.45
2016,5,9,9,15,495.0,255.0,6.65,24.5,594.0,811.71,627.3
2016,5,9,9,30,356.0,319.0,6.6,25.0,581.0,704.39,542.78
2016,5,9,9,45,414.5,314.5,6.55,25.5,637.0,765.47,585.79
2016,5,9,10,0,473.0,310.0,6.5,26.0,693.0,802.28,610.49
2016,5,9,10,15,617.5,255.0,6.35,26.5,777.0,873.01,660.83
2016,5,9,10,30,762.0,200.0,6.2,27.0,861.0,930.64,699.7
2016,5,9,10,45,786.0,192.0,6.05,27.5,893.0,904.82,678.45
2016,5,9,11,0,810.0,184.0,5.9,28.0,925.0,885.35,662.23
2016,5,9,11,15,815.5,185.5,5.75,28.0,945.0,854.33,639.32
2016,5,9,11,30,821.0,187.0,5.6,28.0,965.0,820.01,613.25
2016,5,9,11,45,850.5,169.0,5.45,28.5,984.0,784.86,585.72
2016,5,9,12,0,880.0,151.0,5.3,29.0,1003.0,735.78,548.3
2016,5,9,12,15,880.5,151.0,5.2,29.0,1007.0,688.86,512.35
2016,5,9,12,30,881.0,151.0,5.1,29.0,1011.0,640.25,474.44
2016,5,9,12,45,885.0,147.5,5.0,29.5,1008.0,590.05,433.63
2016,5,9,13,0,889.0,144.0,4.9,30.0,1005.0,538.42,390.89
2016,5,9,13,15,886.0,143.0,4.8,30.0,992.0,483.8,345.79
2016,5,9,13,30,883.0,142.0,4.7,30.0,979.0,428.58,299.23
2016,5,9,13,45,881.5,138.5,4.65,30.0,958.5,372.03,251.0
2016,5,9,14,0,880.0,135.0,4.6,30.0,938.0,315.05,202.46
2016,5,9,14,15,873.0,133.5,4.55,30.0,909.5,257.73,155.57
2016,5,9,14,30,866.0,132.0,4.5,30.0,881.0,200.94,113.95
2016,5,9,14,45,858.5,128.5,4.45,30.0,845.5,143.86,82.66
2016,5,9,15,0,851.0,125.0,4.4,30.0,810.0,101.83,77.15
2016,5,9,15,15,839.0,122.5,4.3,30.0,768.0,91.27,68.83
2016,5,9,15,30,827.0,120.0,4.2,30.0,726.0,91.03,68.81
2016,5,9,15,45,811.5,116.5,4.15,30.0,679.0,89.95,68.12
2016,5,9,16,0,796.0,113.0,4.1,30.0,632.0,88.73,67.33
2016,5,9,16,15,775.5,109.0,3.95,29.5,580.5,86.9,66.21
2016,5,9,16,30,755.0,105.0,3.8,29.0,529.0,84.95,64.97
2016,5,9,16,45,729.0,99.5,3.7,29.0,475.5,75.38,57.31
2016,5,9,17,0,703.0,94.0,3.6,29.0,422.0,72.19,54.89
2016,5,9,17,15,665.0,88.0,3.4,28.0,366.0,68.3,52.08
2016,5,9,17,30,627.0,82.0,3.2,27.0,310.0,64.32,49.11
2016,5,9,17,45,575.0,74.0,3.0,26.5,255.5,58.61,44.47
2016,5,9,18,0,523.0,66.0,2.8,26.0,201.0,52.8,39.58
2016,5,9,18,15,440.5,56.0,2.85,25.0,150.5,45.08,32.91
2016,5,9,18,30,358.0,46.0,2.9,24.0,100.0,37.33,25.95
2016,5,9,18,45,232.5,31.0,2.95,23.5,60.5,23.71,13.45
2016,5,9,19,0,107.0,16.0,3.0,23.0,21.0,12.21,0.0
2016,5,9,19,15,53.5,8.0,3.15,22.5,10.5,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,18.61,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,50.97,7.14
2016,5,10,6,15,107.5,40.5,2.55,21.0,56.5,177.72,137.03
2016,5,10,6,30,184.0,64.0,2.7,21.0,94.0,277.46,224.16
2016,5,10,6,45,273.0,80.0,2.9,21.5,143.5,397.21,323.2
2016,5,10,7,0,362.0,96.0,3.1,22.0,193.0,504.38,409.01
2016,5,10,7,15,418.5,109.0,3.15,22.5,245.5,579.64,465.85
2016,5,10,7,30,475.0,122.0,3.2,23.0,298.0,655.79,520.83
2016,5,10,7,45,536.5,125.5,3.3,24.0,354.5,724.81,567.61
2016,5,10,8,0,598.0,129.0,3.4,25.0,411.0,805.2,620.79
2016,5,10,8,15,628.5,135.5,3.35,25.5,464.0,846.5,645.38
2016,5,10,8,30,659.0,142.0,3.3,26.0,517.0,885.03,667.78
2016,5,10,8,45,692.0,143.0,3.3,26.5,569.0,916.73,685.48
2016,5,10,9,0,725.0,144.0,3.3,27.0,621.0,945.04,700.77
2016,5,10,9,15,741.5,148.0,3.3,27.0,666.5,956.44,706.17
2016,5,10,9,30,758.0,152.0,3.3,27.0,712.0,955.42,703.64
2016,5,10,9,45,775.0,153.0,3.35,27.5,753.5,957.21,702.2
2016,5,10,10,0,792.0,154.0,3.4,28.0,795.0,955.03,698.3
2016,5,10,10,15,801.5,156.5,3.45,28.0,829.0,943.18,689.62
2016,5,10,10,30,811.0,159.0,3.5,28.0,863.0,927.53,678.63
2016,5,10,10,45,818.0,161.0,3.55,28.5,890.0,905.4,662.15
2016,5,10,11,0,825.0,163.0,3.6,29.0,917.0,879.66,643.44
2016,5,10,11,15,829.0,164.0,3.65,29.0,936.5,847.06,621.48
2016,5,10,11,30,833.0,165.0,3.7,29.0,956.0,811.31,596.68
2016,5,10,11,45,832.0,168.0,3.8,29.5,966.5,770.48,566.5
2016,5,10,12,0,831.0,171.0,3.9,30.0,977.0,727.2,534.17
2016,5,10,12,15,831.5,171.5,3.95,30.0,980.5,680.91,500.05
2016,5,10,12,30,832.0,172.0,4.0,30.0,984.0,632.88,463.85
2016,5,10,12,45,826.5,174.5,4.05,30.0,978.0,581.53,424.31
2016,5,10,13,0,821.0,177.0,4.1,30.0,972.0,529.59,383.26
2016,5,10,13,15,817.5,176.0,4.1,30.0,959.5,475.93,339.8
2016,5,10,13,30,814.0,175.0,4.1,30.0,947.0,421.97,295.04
2016,5,10,13,45,803.5,177.0,4.15,30.0,924.5,367.37,249.28
2016,5,10,14,0,793.0,179.0,4.2,30.0,902.0,313.51,204.13
2016,5,10,14,15,785.0,176.5,4.2,30.0,874.5,258.55,159.58
2016,5,10,14,30,777.0,174.0,4.2,30.0,847.0,204.53,120.02
2016,5,10,14,45,757.0,176.5,4.2,30.0,810.0,153.46,92.27
2016,5,10,15,0,737.0,179.0,4.2,30.0,773.0,107.09,81.36
2016,5,10,15,15,723.0,175.0,4.15,29.5,732.0,107.51,82.08
2016,5,10,15,30,709.0,171.0,4.1,29.0,691.0,107.78,82.67
2016,5,10,15,45,676.0,172.5,4.05,29.0,642.5,110.52,85.12
2016,5,10,16,0,643.0,174.0,4.0,29.0,594.0,113.5,87.8
2016,5,10,16,15,618.0,167.0,3.85,28.5,544.5,111.56,86.67
2016,5,10,16,30,593.0,160.0,3.7,28.0,495.0,109.43,85.4
2016,5,10,16,45,464.0,168.5,3.6,28.0,414.5,111.99,87.83
2016,5,10,17,0,335.0,177.0,3.5,28.0,334.0,119.23,94.15
2016,5,10,17,15,296.5,163.0,3.35,27.5,288.5,110.58,87.49
2016,5,10,17,30,258.0,149.0,3.2,27.0,243.0,101.66,80.49
2016,5,10,17,45,218.0,128.0,3.1,26.5,198.0,88.37,69.63
2016,5,10,18,0,178.0,107.0,3.0,26.0,153.0,74.72,58.18
2016,5,10,18,15,134.5,83.0,3.05,25.5,113.0,59.26,44.87
2016,5,10,18,30,91.0,59.0,3.1,25.0,73.0,42.82,30.46
2016,5,10,18,45,45.5,35.5,3.2,24.5,42.5,26.41,15.65
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,9.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,4.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.0,32.46,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,20.0,91.28,25.6
2016,5,11,6,15,158.0,37.0,2.55,19.5,58.5,232.05,181.75
2016,5,11,6,30,249.0,57.0,2.8,20.0,97.0,340.59,276.51
2016,5,11,6,45,319.0,73.5,3.05,20.5,145.5,429.33,350.93
2016,5,11,7,0,389.0,90.0,3.3,21.0,194.0,521.15,424.14
2016,5,11,7,15,443.5,102.5,3.55,21.5,247.5,594.67,480.11
2016,5,11,7,30,498.0,115.0,3.8,22.0,301.0,668.95,534.54
2016,5,11,7,45,530.0,128.0,4.1,22.5,354.0,721.35,571.22
2016,5,11,8,0,562.0,141.0,4.4,23.0,407.0,772.31,606.0
2016,5,11,8,15,592.5,149.0,4.45,23.5,460.0,824.45,640.09
2016,5,11,8,30,623.0,157.0,4.5,24.0,513.0,864.61,665.0
2016,5,11,8,45,632.5,170.5,4.6,24.5,560.0,886.02,676.91
2016,5,11,9,0,642.0,184.0,4.7,25.0,607.0,904.04,686.58
2016,5,11,9,15,660.5,190.5,4.7,25.5,653.0,920.5,694.54
2016,5,11,9,30,679.0,197.0,4.7,26.0,699.0,933.29,700.05
2016,5,11,9,45,676.0,211.5,4.7,26.5,735.0,928.94,694.04
2016,5,11,10,0,673.0,226.0,4.7,27.0,771.0,920.98,685.58
2016,5,11,10,15,684.0,230.5,4.6,27.5,805.5,913.37,676.93
2016,5,11,10,30,695.0,235.0,4.5,28.0,840.0,902.01,666.1
2016,5,11,10,45,694.0,244.5,4.45,28.5,864.5,880.63,648.63
2016,5,11,11,0,693.0,254.0,4.4,29.0,889.0,855.93,629.05
2016,5,11,11,15,698.5,257.0,4.3,29.0,909.0,827.95,608.5
2016,5,11,11,30,704.0,260.0,4.2,29.0,929.0,796.75,585.62
2016,5,11,11,45,504.0,369.0,4.1,29.5,851.0,694.71,509.08
2016,5,11,12,0,304.0,478.0,4.0,30.0,773.0,598.02,436.53
2016,5,11,12,15,238.5,492.5,3.9,30.0,724.5,536.61,391.97
2016,5,11,12,30,173.0,507.0,3.8,30.0,676.0,483.59,353.07
2016,5,11,12,45,96.5,422.0,3.7,30.0,516.5,365.92,268.31
2016,5,11,13,0,20.0,337.0,3.6,30.0,357.0,262.91,193.19
2016,5,11,13,15,130.0,408.5,3.5,30.0,532.5,341.13,249.39
2016,5,11,13,30,240.0,480.0,3.4,30.0,708.0,408.51,294.53
2016,5,11,13,45,194.0,472.0,3.3,30.0,653.5,364.76,262.15
2016,5,11,14,0,148.0,464.0,3.2,30.0,599.0,326.67,234.88
2016,5,11,14,15,261.0,424.0,3.1,30.0,654.0,295.69,207.25
2016,5,11,14,30,374.0,384.0,3.0,30.0,709.0,267.26,182.25
2016,5,11,14,45,287.0,389.0,2.95,30.0,632.5,230.68,162.51
2016,5,11,15,0,200.0,394.0,2.9,30.0,556.0,226.14,175.17
2016,5,11,15,15,437.0,293.0,2.9,30.0,622.0,162.12,125.23
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,118.28,90.63
2016,5,11,15,45,652.0,187.5,2.9,30.0,641.5,118.45,91.07
2016,5,11,16,0,630.0,183.0,2.9,30.0,595.0,118.52,91.4
2016,5,11,16,15,467.0,208.5,2.85,29.5,500.5,131.11,102.08
2016,5,11,16,30,304.0,234.0,2.8,29.0,406.0,148.54,116.77
2016,5,11,16,45,195.0,215.0,2.8,28.5,321.5,142.0,112.08
2016,5,11,17,0,86.0,196.0,2.8,28.0,237.0,132.7,105.13
2016,5,11,17,15,255.5,162.0,2.65,27.5,260.5,109.28,86.33
2016,5,11,17,30,425.0,128.0,2.5,27.0,284.0,89.92,70.61
2016,5,11,17,45,368.0,113.5,2.35,26.5,232.5,80.51,62.98
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,70.88,54.92
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,57.69,43.56
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,43.82,31.33
2016,5,11,18,45,103.0,37.0,2.35,24.5,51.0,27.49,16.62
2016,5,11,19,0,31.0,14.0,2.4,24.0,15.0,11.0,0.0
2016,5,11,19,15,15.5,7.0,2.65,23.5,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,5.9,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,11.43,0.0
2016,5,12,6,15,23.0,37.0,1.4,20.5,40.5,63.93,46.19
2016,5,12,6,30,46.0,59.0,1.6,21.0,66.0,110.72,86.86
2016,5,12,6,45,63.0,83.0,1.8,21.5,97.5,154.04,123.68
2016,5,12,7,0,80.0,107.0,2.0,22.0,129.0,196.14,158.63
2016,5,12,7,15,102.0,129.0,2.0,22.0,163.5,259.28,209.63
2016,5,12,7,30,124.0,151.0,2.0,22.0,198.0,303.84,244.72
2016,5,12,7,45,119.5,176.5,2.05,22.5,227.5,326.65,260.65
2016,5,12,8,0,115.0,202.0,2.1,23.0,257.0,348.01,275.17
2016,5,12,8,15,57.5,121.0,2.05,23.5,148.5,167.39,131.77
2016,5,12,8,30,0.0,40.0,2.0,24.0,40.0,30.65,19.32
2016,5,12,8,45,2.0,109.0,2.0,24.5,110.5,87.2,64.82
2016,5,12,9,0,4.0,178.0,2.0,25.0,181.0,149.31,113.41
2016,5,12,9,15,2.0,113.0,1.95,25.0,114.5,90.21,66.51
2016,5,12,9,30,0.0,48.0,1.9,25.0,48.0,36.97,24.03
2016,5,12,9,45,45.5,216.5,1.85,25.5,253.5,235.97,180.63
2016,5,12,10,0,91.0,385.0,1.8,26.0,459.0,441.5,331.27
2016,5,12,10,15,260.5,372.0,1.7,26.0,596.5,621.98,460.44
2016,5,12,10,30,430.0,359.0,1.6,26.0,734.0,766.71,558.48
2016,5,12,10,45,560.0,305.5,1.55,26.5,809.5,812.08,587.37
2016,5,12,11,0,690.0,252.0,1.5,27.0,885.0,851.64,612.34
2016,5,12,11,15,570.0,332.5,1.5,27.0,863.0,784.84,564.29
2016,5,12,11,30,450.0,413.0,1.5,27.0,841.0,721.0,518.91
2016,5,12,11,45,397.0,436.0,1.55,27.5,817.5,661.67,477.39
2016,5,12,12,0,344.0,459.0,1.6,28.0,794.0,611.56,441.52
2016,5,12,12,15,354.5,455.0,1.65,28.0,801.0,585.38,423.34
2016,5,12,12,30,365.0,451.0,1.7,28.0,808.0,557.66,403.46
2016,5,12,12,45,381.0,441.5,1.75,28.0,813.0,528.02,381.79
2016,5,12,13,0,397.0,432.0,1.8,28.0,818.0,497.02,358.49
2016,5,12,13,15,373.5,437.5,1.85,28.0,797.0,456.44,328.04
2016,5,12,13,30,350.0,443.0,1.9,28.0,776.0,418.07,298.93
2016,5,12,13,45,543.0,328.0,1.95,28.0,831.5,374.98,260.98
2016,5,12,14,0,736.0,213.0,2.0,28.0,887.0,314.44,206.82
2016,5,12,14,15,431.0,321.5,2.0,28.0,713.0,266.21,179.64
2016,5,12,14,30,126.0,430.0,2.0,28.0,539.0,269.85,194.91
2016,5,12,14,45,238.5,395.0,2.0,28.0,591.5,229.78,163.86
2016,5,12,15,0,351.0,360.0,2.0,28.0,644.0,200.03,155.66
2016,5,12,15,15,492.5,284.0,1.95,27.5,660.0,159.46,124.17
2016,5,12,15,30,634.0,208.0,1.9,27.0,676.0,125.98,97.85
2016,5,12,15,45,521.0,233.5,1.9,27.0,601.5,141.13,110.44
2016,5,12,16,0,408.0,259.0,1.9,27.0,527.0,154.14,121.25
2016,5,12,16,15,307.0,254.0,1.8,26.5,446.5,157.98,124.93
2016,5,12,16,30,206.0,249.0,1.7,26.0,366.0,160.29,127.45
2016,5,12,16,45,177.5,224.5,1.6,26.0,318.0,146.43,116.56
2016,5,12,17,0,149.0,200.0,1.5,26.0,270.0,132.14,105.26
2016,5,12,17,15,279.0,166.0,1.35,25.5,276.5,111.97,89.11
2016,5,12,17,30,409.0,132.0,1.2,25.0,283.0,92.17,72.98
2016,5,12,17,45,355.0,117.0,1.1,24.5,232.0,82.58,65.19
2016,5,12,18,0,301.0,102.0,1.0,24.0,181.0,73.15,57.28
2016,5,12,18,15,234.5,82.0,0.95,23.5,135.0,59.21,45.23
2016,5,12,18,30,168.0,62.0,0.9,23.0,89.0,45.08,32.73
2016,5,12,18,45,84.0,39.5,0.9,23.0,53.0,29.23,18.27
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,12.93,0.0
2016,5,12,19,15,0.0,8.5,0.95,22.5,8.5,6.69,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,12.44,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,34.81,10.77
2016,5,13,6,15,62.5,42.0,2.4,18.0,51.5,123.09,95.39
2016,5,13,6,30,108.0,69.0,2.4,18.0,87.0,201.14,163.63
2016,5,13,6,45,161.0,95.0,2.4,18.5,133.5,282.04,232.23
2016,5,13,7,0,214.0,121.0,2.4,19.0,180.0,382.29,313.41
2016,5,13,7,15,261.5,142.5,2.4,19.5,230.0,453.48,368.97
2016,5,13,7,30,309.0,164.0,2.4,20.0,280.0,525.62,423.14
2016,5,13,7,45,349.5,180.5,2.4,20.5,331.5,584.26,465.22
2016,5,13,8,0,390.0,197.0,2.4,21.0,383.0,642.85,505.96
2016,5,13,8,15,422.0,210.5,2.4,21.5,433.5,711.43,552.0
2016,5,13,8,30,454.0,224.0,2.4,22.0,484.0,756.59,580.69
2016,5,13,8,45,477.0,236.5,2.4,23.0,532.0,789.18,598.94
2016,5,13,9,0,500.0,249.0,2.4,24.0,580.0,819.15,615.14
2016,5,13,9,15,521.0,258.0,2.35,24.0,624.5,840.51,627.38
