Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,30,542.0,267.0,2.3,24.0,669.0,858.81,637.57
2016,5,13,9,45,565.5,269.5,2.25,24.5,710.0,869.69,641.78
2016,5,13,10,0,589.0,272.0,2.2,25.0,751.0,877.16,643.79
2016,5,13,10,15,602.0,277.0,2.1,25.5,784.5,877.29,640.25
2016,5,13,10,30,615.0,282.0,2.0,26.0,818.0,869.7,631.88
2016,5,13,10,45,632.5,280.0,1.95,26.5,846.5,856.46,620.62
2016,5,13,11,0,650.0,278.0,1.9,27.0,875.0,839.27,606.87
2016,5,13,11,15,656.5,280.5,1.85,27.0,894.5,812.77,587.98
2016,5,13,11,30,663.0,283.0,1.8,27.0,914.0,783.05,566.89
2016,5,13,11,45,513.0,352.5,1.75,27.5,844.5,688.8,498.91
2016,5,13,12,0,363.0,422.0,1.7,28.0,775.0,596.64,432.42
2016,5,13,12,15,335.0,451.5,1.65,28.0,778.0,570.25,412.99
2016,5,13,12,30,307.0,481.0,1.6,28.0,781.0,543.69,392.95
2016,5,13,12,45,522.0,358.5,1.6,28.0,866.5,547.24,395.24
2016,5,13,13,0,737.0,236.0,1.6,28.0,952.0,528.76,379.35
2016,5,13,13,15,493.0,357.0,1.6,28.0,833.5,453.1,323.91
2016,5,13,13,30,249.0,478.0,1.6,28.0,715.0,399.58,286.83
2016,5,13,13,45,304.0,448.5,1.6,28.0,731.5,375.06,266.41
2016,5,13,14,0,359.0,419.0,1.6,28.0,748.0,345.51,241.33
2016,5,13,14,15,274.0,426.0,1.6,28.0,673.0,300.1,210.12
2016,5,13,14,30,189.0,433.0,1.6,28.0,598.0,280.66,199.77
2016,5,13,14,45,336.5,369.5,1.6,28.0,647.5,227.13,158.7
2016,5,13,15,0,484.0,306.0,1.6,28.0,697.0,165.79,128.47
2016,5,13,15,15,378.5,322.5,1.55,28.0,619.0,186.6,145.33
2016,5,13,15,30,273.0,339.0,1.5,28.0,541.0,192.91,150.56
2016,5,13,15,45,333.5,300.5,1.5,28.0,531.0,178.82,139.78
2016,5,13,16,0,394.0,262.0,1.5,28.0,521.0,163.2,127.77
2016,5,13,16,15,246.0,255.5,1.45,27.5,413.0,157.11,123.56
2016,5,13,16,30,98.0,249.0,1.4,27.0,305.0,164.15,129.93
2016,5,13,16,45,227.5,211.5,1.35,27.0,324.0,135.5,107.08
2016,5,13,17,0,357.0,174.0,1.3,27.0,343.0,117.98,93.15
2016,5,13,17,15,363.0,159.0,1.2,26.5,312.0,109.5,86.69
2016,5,13,17,30,369.0,144.0,1.1,26.0,281.0,100.57,79.69
2016,5,13,17,45,320.0,126.0,1.0,25.5,230.5,88.65,70.0
2016,5,13,18,0,271.0,108.0,0.9,25.0,180.0,76.47,59.84
2016,5,13,18,15,208.5,86.5,0.9,24.5,134.0,61.78,47.23
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,46.86,34.11
2016,5,13,18,45,73.0,41.0,0.9,23.5,52.5,30.17,19.08
2016,5,13,19,0,0.0,17.0,0.9,23.0,17.0,12.97,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.0,8.5,6.69,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,19.5,9.0,7.08,0.0
2016,5,14,6,0,0.0,18.0,1.7,20.0,18.0,13.74,1.27
2016,5,14,6,15,41.5,40.0,1.7,20.5,47.0,99.61,75.41
2016,5,14,6,30,83.0,62.0,1.7,21.0,76.0,163.82,131.04
2016,5,14,6,45,112.0,85.5,1.7,21.5,111.5,219.19,177.72
2016,5,14,7,0,141.0,109.0,1.7,22.0,147.0,274.15,222.55
2016,5,14,7,15,171.0,129.0,1.65,22.5,186.5,324.65,262.3
2016,5,14,7,30,201.0,149.0,1.6,23.0,226.0,375.71,301.0
2016,5,14,7,45,139.0,174.0,1.55,23.5,231.0,341.93,270.88
2016,5,14,8,0,77.0,199.0,1.5,24.0,236.0,282.02,221.23
2016,5,14,8,15,82.5,224.5,1.5,24.0,268.5,311.38,243.14
2016,5,14,8,30,88.0,250.0,1.5,24.0,301.0,339.88,263.67
2016,5,14,8,45,61.5,256.5,1.5,24.5,294.0,312.44,240.45
2016,5,14,9,0,35.0,263.0,1.5,25.0,287.0,285.83,218.24
2016,5,14,9,15,25.5,257.0,1.45,25.0,275.0,264.05,200.9
2016,5,14,9,30,16.0,251.0,1.4,25.0,263.0,224.21,169.95
2016,5,14,9,45,16.5,263.0,1.4,25.5,276.0,233.11,176.07
2016,5,14,10,0,17.0,275.0,1.4,26.0,289.0,241.9,181.89
2016,5,14,10,15,17.5,286.5,1.3,25.5,301.5,250.09,187.87
2016,5,14,10,30,18.0,298.0,1.2,25.0,314.0,258.09,193.72
2016,5,14,10,45,15.0,268.0,1.15,25.0,282.0,227.9,170.75
2016,5,14,11,0,12.0,238.0,1.1,25.0,250.0,198.99,148.83
2016,5,14,11,15,14.0,266.5,1.0,25.0,280.5,222.34,166.2
2016,5,14,11,30,16.0,295.0,0.9,25.0,311.0,244.96,182.63
2016,5,14,11,45,16.0,299.5,0.8,25.0,316.0,246.32,183.19
2016,5,14,12,0,16.0,304.0,0.7,25.0,321.0,247.5,183.72
2016,5,14,12,15,21.5,344.0,0.65,24.5,366.0,279.11,207.07
2016,5,14,12,30,27.0,384.0,0.6,24.0,411.0,308.38,228.28
2016,5,14,12,45,28.5,389.5,0.6,24.0,418.0,305.86,226.12
2016,5,14,13,0,30.0,395.0,0.6,24.0,425.0,302.93,223.86
2016,5,14,13,15,21.5,325.5,0.65,23.5,347.0,252.15,187.33
2016,5,14,13,30,13.0,256.0,0.7,23.0,269.0,196.75,146.83
2016,5,14,13,45,6.5,162.5,0.8,23.0,169.0,125.69,93.11
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,53.58,37.13
2016,5,14,14,15,0.0,52.0,1.0,22.5,52.0,40.29,26.74
2016,5,14,14,30,0.0,35.0,1.1,22.0,35.0,27.06,16.22
2016,5,14,14,45,0.0,56.5,1.25,22.0,56.5,43.69,29.64
2016,5,14,15,0,0.0,78.0,1.4,22.0,78.0,60.33,45.19
2016,5,14,15,15,0.0,84.5,1.45,21.5,84.5,65.32,49.55
2016,5,14,15,30,0.0,91.0,1.5,21.0,91.0,70.31,53.96
2016,5,14,15,45,3.0,141.0,1.6,21.0,143.5,106.17,84.16
2016,5,14,16,0,6.0,191.0,1.7,21.0,196.0,139.23,111.87
2016,5,14,16,15,7.5,188.0,1.65,21.0,193.5,136.54,109.91
2016,5,14,16,30,9.0,185.0,1.6,21.0,191.0,133.69,107.9
2016,5,14,16,45,4.5,114.0,1.6,21.0,117.0,86.12,68.23
2016,5,14,17,0,0.0,43.0,1.6,21.0,43.0,32.9,22.9
2016,5,14,17,15,0.0,37.0,1.65,20.5,37.0,28.27,19.05
2016,5,14,17,30,0.0,31.0,1.7,20.0,31.0,23.65,15.13
2016,5,14,17,45,0.0,25.5,1.75,20.0,25.5,19.42,11.46
2016,5,14,18,0,0.0,20.0,1.8,20.0,20.0,15.21,7.75
2016,5,14,18,15,0.0,15.0,2.05,19.5,15.0,11.39,4.35
2016,5,14,18,30,0.0,10.0,2.3,19.0,10.0,7.58,0.93
2016,5,14,18,45,0.0,6.0,2.55,19.0,6.0,4.54,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.51,0.0
2016,5,14,19,15,0.0,1.0,2.9,18.5,1.0,0.79,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,14.0,6.0,4.72,0.0
2016,5,15,6,0,0.0,12.0,2.7,14.0,12.0,9.12,0.0
2016,5,15,6,15,0.0,31.5,2.7,14.0,31.5,25.79,15.59
2016,5,15,6,30,0.0,51.0,2.7,14.0,51.0,45.42,32.82
2016,5,15,6,45,6.5,73.5,2.75,14.0,75.0,73.49,57.42
2016,5,15,7,0,13.0,96.0,2.8,14.0,99.0,100.64,80.99
2016,5,15,7,15,18.5,117.0,2.8,14.5,123.0,124.44,101.07
2016,5,15,7,30,24.0,138.0,2.8,15.0,147.0,148.03,120.52
2016,5,15,7,45,83.5,171.5,2.85,15.5,210.5,260.77,214.77
2016,5,15,8,0,143.0,205.0,2.9,16.0,274.0,379.22,309.57
2016,5,15,8,15,113.0,227.5,2.9,16.0,286.0,369.63,299.03
2016,5,15,8,30,83.0,250.0,2.9,16.0,298.0,334.49,269.23
2016,5,15,8,45,58.5,256.5,2.95,16.5,292.0,309.16,247.07
2016,5,15,9,0,34.0,263.0,3.0,17.0,286.0,284.64,225.64
2016,5,15,9,15,85.0,309.0,2.95,17.5,371.5,380.23,300.5
2016,5,15,9,30,136.0,355.0,2.9,18.0,457.0,497.08,388.08
2016,5,15,9,45,141.5,377.0,2.9,18.5,488.0,515.28,399.22
2016,5,15,10,0,147.0,399.0,2.9,19.0,519.0,531.88,409.62
2016,5,15,10,15,111.0,406.0,2.85,19.5,499.0,492.6,377.81
2016,5,15,10,30,75.0,413.0,2.8,20.0,479.0,435.04,333.02
2016,5,15,10,45,95.5,436.5,2.8,20.5,523.0,465.99,355.37
2016,5,15,11,0,116.0,460.0,2.8,21.0,567.0,509.71,386.1
2016,5,15,11,15,76.0,432.5,2.7,21.0,503.5,425.36,322.79
2016,5,15,11,30,36.0,405.0,2.6,21.0,440.0,361.0,274.08
2016,5,15,11,45,27.5,367.0,2.55,21.0,394.0,316.21,240.47
2016,5,15,12,0,19.0,329.0,2.5,21.0,348.0,269.0,204.7
2016,5,15,12,15,23.0,357.5,2.45,21.0,380.0,290.38,220.84
2016,5,15,12,30,27.0,386.0,2.4,21.0,412.0,309.86,235.21
2016,5,15,12,45,27.0,384.0,2.35,21.5,410.5,301.17,227.99
2016,5,15,13,0,27.0,382.0,2.3,22.0,409.0,292.61,221.0
2016,5,15,13,15,22.5,351.5,2.3,22.0,374.0,270.91,204.69
2016,5,15,13,30,18.0,321.0,2.3,22.0,339.0,244.33,184.7
2016,5,15,13,45,15.5,286.5,2.3,22.0,302.0,216.73,163.83
2016,5,15,14,0,13.0,252.0,2.3,22.0,265.0,189.89,143.44
2016,5,15,14,15,19.5,292.5,2.3,22.0,310.5,216.01,163.37
2016,5,15,14,30,26.0,333.0,2.3,22.0,356.0,222.48,168.14
2016,5,15,14,45,25.5,320.5,2.3,22.0,342.5,209.27,158.56
2016,5,15,15,0,25.0,308.0,2.3,22.0,329.0,214.77,171.43
2016,5,15,15,15,84.0,330.5,2.3,21.5,394.0,209.87,168.16
2016,5,15,15,30,143.0,353.0,2.3,21.0,459.0,207.93,167.32
2016,5,15,15,45,98.0,316.0,2.3,21.0,387.0,201.55,162.57
2016,5,15,16,0,53.0,279.0,2.3,21.0,315.0,181.12,146.33
2016,5,15,16,15,26.5,201.5,2.25,21.0,219.5,138.33,111.43
2016,5,15,16,30,0.0,124.0,2.2,21.0,124.0,93.37,74.13
2016,5,15,16,45,0.0,113.0,2.15,21.0,113.0,85.34,67.65
2016,5,15,17,0,0.0,102.0,2.1,21.0,102.0,77.25,61.02
2016,5,15,17,15,0.0,88.5,1.95,20.5,88.5,67.36,52.87
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,57.39,44.54
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,47.52,36.05
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,37.48,27.29
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,28.25,19.14
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,19.04,10.9
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,11.78,4.25
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,4.54,0.0
2016,5,15,19,15,0.0,3.0,0.95,18.5,3.0,2.36,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,23.0,2.05,18.0,23.0,17.53,8.62
2016,5,16,6,30,0.0,36.0,2.3,18.0,36.0,27.51,17.36
2016,5,16,6,45,0.0,52.5,2.55,18.0,52.5,41.28,29.21
2016,5,16,7,0,0.0,69.0,2.8,18.0,69.0,55.92,41.67
2016,5,16,7,15,0.0,87.0,3.0,18.0,87.0,71.84,55.02
2016,5,16,7,30,0.0,105.0,3.2,18.0,105.0,87.47,67.91
2016,5,16,7,45,0.0,123.5,3.4,18.5,123.5,103.38,80.69
2016,5,16,8,0,0.0,142.0,3.6,19.0,142.0,119.1,93.1
2016,5,16,8,15,0.0,110.0,3.7,19.5,110.0,86.95,66.28
2016,5,16,8,30,0.0,78.0,3.8,20.0,78.0,60.0,43.87
2016,5,16,8,45,0.0,101.5,3.9,20.5,101.5,78.78,58.94
2016,5,16,9,0,0.0,125.0,4.0,21.0,125.0,98.44,74.49
2016,5,16,9,15,0.0,132.5,3.95,21.0,132.5,104.5,79.11
2016,5,16,9,30,0.0,140.0,3.9,21.0,140.0,110.53,83.72
2016,5,16,9,45,14.5,230.0,3.85,21.5,242.0,201.62,155.82
2016,5,16,10,0,29.0,320.0,3.8,22.0,344.0,315.63,243.14
2016,5,16,10,15,26.5,324.5,3.65,22.5,347.0,312.11,239.01
2016,5,16,10,30,24.0,329.0,3.5,23.0,350.0,290.32,221.5
2016,5,16,10,45,18.0,281.0,3.35,23.5,297.5,241.42,183.51
2016,5,16,11,0,12.0,233.0,3.2,24.0,245.0,194.91,147.32
2016,5,16,11,15,113.0,360.0,3.05,24.0,468.5,406.85,308.85
2016,5,16,11,30,214.0,487.0,2.9,24.0,692.0,580.0,433.08
2016,5,16,11,45,172.5,493.5,2.8,24.5,660.0,534.1,396.95
2016,5,16,12,0,131.0,500.0,2.7,25.0,628.0,490.67,363.92
2016,5,16,12,15,85.0,463.0,2.75,25.0,546.5,413.13,307.55
2016,5,16,12,30,39.0,426.0,2.8,25.0,465.0,346.36,258.46
2016,5,16,12,45,27.5,361.0,2.85,25.5,388.5,285.12,212.92
2016,5,16,13,0,16.0,296.0,2.9,26.0,312.0,231.46,172.62
2016,5,16,13,15,35.5,368.0,3.0,26.0,402.5,280.08,208.84
2016,5,16,13,30,55.0,440.0,3.1,26.0,493.0,325.37,241.69
2016,5,16,13,45,32.5,323.0,3.25,26.0,354.0,236.7,176.04
2016,5,16,14,0,10.0,206.0,3.4,26.0,215.0,157.02,116.48
2016,5,16,14,15,48.0,312.5,3.5,26.0,354.5,221.59,164.34
2016,5,16,14,30,86.0,419.0,3.6,26.0,494.0,276.08,203.87
2016,5,16,14,45,117.0,408.5,3.7,26.0,506.5,243.8,179.78
2016,5,16,15,0,148.0,398.0,3.8,26.0,519.0,225.83,178.01
2016,5,16,15,15,138.5,375.5,3.85,25.5,484.0,216.95,171.7
2016,5,16,15,30,129.0,353.0,3.9,25.0,449.0,207.49,164.88
2016,5,16,15,45,181.5,326.5,4.0,25.0,452.0,197.58,157.35
2016,5,16,16,0,234.0,300.0,4.1,25.0,455.0,186.8,149.1
2016,5,16,16,15,462.5,213.0,4.1,24.5,488.5,133.13,105.83
2016,5,16,16,30,691.0,126.0,4.1,24.0,522.0,89.59,70.16
2016,5,16,16,45,436.0,164.0,4.1,24.0,405.0,108.45,86.29
2016,5,16,17,0,181.0,202.0,4.1,24.0,288.0,133.99,108.03
2016,5,16,17,15,170.0,178.0,4.05,23.5,251.0,119.86,96.72
2016,5,16,17,30,159.0,154.0,4.0,23.0,214.0,105.28,84.88
2016,5,16,17,45,327.5,113.5,3.95,22.5,210.5,79.84,63.47
2016,5,16,18,0,496.0,73.0,3.9,22.0,207.0,57.62,44.45
2016,5,16,18,15,420.5,62.0,3.65,21.5,157.5,49.39,37.23
2016,5,16,18,30,345.0,51.0,3.4,21.0,108.0,38.81,27.75
2016,5,16,18,45,242.5,36.0,3.2,20.5,68.5,27.4,17.24
2016,5,16,19,0,140.0,21.0,3.0,20.0,29.0,15.99,2.36
2016,5,16,19,15,70.0,10.5,2.9,19.5,14.5,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,16.5,5.0,3.93,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,7.59,0.0
2016,5,17,6,15,0.0,22.5,2.55,17.0,22.5,17.14,8.37
2016,5,17,6,30,0.0,35.0,2.7,17.0,35.0,26.73,16.8
2016,5,17,6,45,0.0,51.0,2.85,17.5,51.0,39.54,27.81
2016,5,17,7,0,0.0,67.0,3.0,18.0,67.0,53.67,39.78
2016,5,17,7,15,0.0,64.0,3.1,18.5,64.0,49.06,35.8
2016,5,17,7,30,0.0,61.0,3.2,19.0,61.0,46.74,33.68
2016,5,17,7,45,0.0,65.0,3.35,19.5,65.0,49.84,36.07
2016,5,17,8,0,0.0,69.0,3.5,20.0,69.0,52.96,38.42
2016,5,17,8,15,0.5,115.5,3.5,20.5,116.0,92.39,70.53
2016,5,17,8,30,1.0,162.0,3.5,21.0,163.0,134.6,104.2
2016,5,17,8,45,0.5,136.5,3.5,21.5,137.0,109.45,83.38
2016,5,17,9,0,0.0,111.0,3.5,22.0,111.0,86.61,64.64
2016,5,17,9,15,7.5,180.5,3.45,22.0,186.5,153.64,118.2
2016,5,17,9,30,15.0,250.0,3.4,22.0,262.0,222.12,171.66
2016,5,17,9,45,65.5,323.0,3.35,22.5,376.5,360.53,278.28
2016,5,17,10,0,116.0,396.0,3.3,23.0,491.0,498.45,379.74
2016,5,17,10,15,219.0,403.0,3.25,23.0,591.5,591.82,448.71
2016,5,17,10,30,322.0,410.0,3.2,23.0,692.0,698.31,524.64
2016,5,17,10,45,162.0,276.0,3.15,23.5,418.5,410.56,313.44
2016,5,17,11,0,2.0,142.0,3.1,24.0,145.0,112.98,83.44
2016,5,17,11,15,16.5,265.5,3.05,24.0,282.0,223.59,169.38
2016,5,17,11,30,31.0,389.0,3.0,24.0,419.0,343.67,259.21
2016,5,17,11,45,68.0,441.0,2.95,24.5,507.0,406.3,304.64
2016,5,17,12,0,105.0,493.0,2.9,25.0,595.0,462.57,344.45
2016,5,17,12,15,205.5,488.0,2.85,25.0,689.5,512.39,380.57
2016,5,17,12,30,306.0,483.0,2.8,25.0,784.0,544.96,403.14
2016,5,17,12,45,251.0,493.0,2.8,25.0,739.0,491.24,363.12
2016,5,17,13,0,196.0,503.0,2.8,25.0,694.0,450.79,333.04
2016,5,17,13,15,500.0,339.0,2.8,25.0,818.5,446.84,326.83
2016,5,17,13,30,804.0,175.0,2.8,25.0,943.0,422.64,300.67
2016,5,17,13,45,541.5,313.0,2.8,25.0,825.0,368.76,261.19
2016,5,17,14,0,279.0,451.0,2.8,25.0,707.0,342.31,246.37
2016,5,17,14,15,526.0,311.0,2.8,25.0,776.5,283.46,191.52
2016,5,17,14,30,773.0,171.0,2.8,25.0,846.0,208.81,125.01
2016,5,17,14,45,769.0,164.5,2.85,25.0,813.0,154.79,92.26
2016,5,17,15,0,765.0,158.0,2.9,25.0,780.0,105.73,81.82
2016,5,17,15,15,751.5,155.0,2.9,25.0,740.0,106.23,82.47
2016,5,17,15,30,738.0,152.0,2.9,25.0,700.0,97.82,75.75
2016,5,17,15,45,447.0,229.5,2.95,25.0,555.5,136.43,107.67
2016,5,17,16,0,156.0,307.0,3.0,25.0,411.0,187.79,149.76
2016,5,17,16,15,317.0,250.0,2.95,24.5,439.5,156.04,124.51
2016,5,17,16,30,478.0,193.0,2.9,24.0,468.0,124.39,99.07
2016,5,17,16,45,394.0,189.5,2.9,24.0,401.0,122.31,97.75
2016,5,17,17,0,310.0,186.0,2.9,24.0,334.0,123.71,99.3
2016,5,17,17,15,290.0,166.0,2.8,23.5,291.0,112.18,90.16
2016,5,17,17,30,270.0,146.0,2.7,23.0,248.0,100.2,80.49
2016,5,17,17,45,242.0,125.0,2.65,23.0,205.5,87.06,69.48
2016,5,17,18,0,214.0,104.0,2.6,23.0,163.0,73.5,57.89
2016,5,17,18,15,173.5,83.0,2.6,22.5,123.5,59.42,45.7
2016,5,17,18,30,133.0,62.0,2.6,22.0,84.0,45.01,32.93
2016,5,17,18,45,75.0,41.5,2.6,21.5,53.0,30.75,20.0
2016,5,17,19,0,17.0,21.0,2.6,21.0,22.0,16.01,3.06
2016,5,17,19,15,8.5,10.5,2.65,21.0,11.0,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,11.0,3.8,15.0,11.0,8.65,0.0
2016,5,18,6,0,0.0,22.0,3.8,15.0,22.0,19.07,6.47
2016,5,18,6,15,40.5,44.0,3.75,15.0,51.0,89.63,69.56
2016,5,18,6,30,81.0,66.0,3.7,15.0,80.0,167.29,137.58
2016,5,18,6,45,119.5,85.5,3.7,15.0,115.0,223.79,187.33
2016,5,18,7,0,158.0,105.0,3.7,15.0,150.0,281.74,237.04
2016,5,18,7,15,96.0,124.5,3.65,15.5,153.5,244.3,203.15
2016,5,18,7,30,34.0,144.0,3.6,16.0,157.0,182.56,148.94
2016,5,18,7,45,17.0,129.5,3.6,16.5,136.0,126.36,101.16
2016,5,18,8,0,0.0,115.0,3.6,17.0,115.0,92.62,71.89
2016,5,18,8,15,52.0,185.5,3.5,17.0,215.5,232.12,187.91
2016,5,18,8,30,104.0,256.0,3.4,17.0,316.0,362.55,291.92
2016,5,18,8,45,228.5,267.0,3.35,17.5,415.0,519.28,414.26
2016,5,18,9,0,353.0,278.0,3.3,18.0,514.0,675.94,530.28
2016,5,18,9,15,203.5,301.5,3.3,18.5,440.0,515.94,404.77
2016,5,18,9,30,54.0,325.0,3.3,19.0,366.0,358.1,279.26
2016,5,18,9,45,41.5,323.0,3.3,19.5,355.5,336.7,261.81
2016,5,18,10,0,29.0,321.0,3.3,20.0,345.0,316.45,244.88
2016,5,18,10,15,14.5,221.0,3.25,20.0,233.0,190.92,147.18
2016,5,18,10,30,0.0,121.0,3.2,20.0,121.0,94.61,70.58
2016,5,18,10,45,5.0,167.5,3.15,20.5,173.0,136.39,103.72
2016,5,18,11,0,10.0,214.0,3.1,21.0,225.0,177.75,135.83
2016,5,18,11,15,9.5,201.5,3.05,21.5,211.5,166.33,126.44
2016,5,18,11,30,9.0,189.0,3.0,22.0,198.0,155.13,117.37
2016,5,18,11,45,32.0,320.0,2.95,22.5,351.5,281.56,214.27
2016,5,18,12,0,55.0,451.0,2.9,23.0,505.0,394.8,297.5
2016,5,18,12,15,48.5,441.5,2.85,23.0,489.0,373.22,280.75
2016,5,18,12,30,42.0,432.0,2.8,23.0,473.0,352.61,265.27
2016,5,18,12,45,25.0,306.0,2.8,23.5,331.0,244.28,183.91
2016,5,18,13,0,8.0,180.0,2.8,24.0,189.0,141.93,105.69
2016,5,18,13,15,17.0,275.5,2.8,24.0,293.0,214.68,161.5
2016,5,18,13,30,26.0,371.0,2.8,24.0,397.0,271.27,203.77
2016,5,18,13,45,20.5,325.0,2.85,24.0,345.0,244.79,183.82
2016,5,18,14,0,15.0,279.0,2.9,24.0,293.0,208.99,156.95
2016,5,18,14,15,83.5,357.5,2.95,23.5,431.0,255.2,189.74
2016,5,18,14,30,152.0,436.0,3.0,23.0,569.0,278.38,204.8
2016,5,18,14,45,80.5,323.0,3.1,23.0,393.5,216.01,161.53
2016,5,18,15,0,9.0,210.0,3.2,23.0,218.0,153.66,121.68
2016,5,18,15,15,12.0,230.0,3.3,22.5,240.0,166.26,132.58
2016,5,18,15,30,15.0,250.0,3.4,22.0,262.0,178.16,142.88
2016,5,18,15,45,7.5,182.0,3.5,22.0,188.0,134.07,106.95
2016,5,18,16,0,0.0,114.0,3.6,22.0,114.0,86.94,67.99
2016,5,18,16,15,8.5,158.5,3.65,21.5,163.5,117.48,94.08
2016,5,18,16,30,17.0,203.0,3.7,21.0,213.0,145.15,117.79
2016,5,18,16,45,47.0,201.0,3.75,21.0,224.5,136.67,111.06
2016,5,18,17,0,77.0,199.0,3.8,21.0,236.0,134.54,109.7
2016,5,18,17,15,69.5,175.5,3.8,20.5,206.0,119.93,97.9
2016,5,18,17,30,62.0,152.0,3.8,20.0,176.0,105.01,85.64
2016,5,18,17,45,241.5,120.0,3.8,20.0,190.0,84.08,67.78
2016,5,18,18,0,421.0,88.0,3.8,20.0,204.0,64.78,51.06
2016,5,18,18,15,348.0,74.0,3.65,19.5,155.5,54.73,42.22
2016,5,18,18,30,275.0,60.0,3.5,19.0,107.0,44.57,33.01
2016,5,18,18,45,180.5,41.5,3.35,18.5,68.0,31.0,20.55
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,17.4,4.62
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,9.05,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.57,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.02,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,7.2,0.29
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,11.39,4.0
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,15.97,8.02
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,20.56,12.0
2016,5,19,7,15,0.0,25.0,3.4,15.0,25.0,19.04,10.69
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,17.53,9.36
2016,5,19,7,45,0.0,23.0,3.0,15.5,23.0,17.54,9.3
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,17.56,9.23
2016,5,19,8,15,0.0,23.0,2.85,16.0,23.0,17.58,9.2
2016,5,19,8,30,0.0,23.0,2.9,16.0,23.0,17.6,9.16
2016,5,19,8,45,0.0,34.5,3.0,16.0,34.5,26.46,16.53
2016,5,19,9,0,0.0,46.0,3.1,16.0,46.0,35.35,23.87
2016,5,19,9,15,0.0,56.0,3.05,16.0,56.0,43.12,30.22
2016,5,19,9,30,0.0,66.0,3.0,16.0,66.0,50.91,36.56
2016,5,19,9,45,0.0,85.5,2.95,16.5,85.5,66.11,48.85
2016,5,19,10,0,0.0,105.0,2.9,17.0,105.0,81.71,61.33
2016,5,19,10,15,0.0,99.5,2.5,17.0,99.5,77.39,57.69
2016,5,19,10,30,0.0,94.0,2.1,17.0,94.0,73.1,54.11
2016,5,19,10,45,4.5,144.5,1.7,17.5,149.0,117.42,89.68
2016,5,19,11,0,9.0,195.0,1.3,18.0,204.0,161.53,124.19
2016,5,19,11,15,99.5,342.5,1.25,18.0,438.5,380.61,293.2
2016,5,19,11,30,190.0,490.0,1.2,18.0,673.0,563.73,424.15
2016,5,19,11,45,251.0,485.5,1.2,18.5,729.5,592.77,442.39
2016,5,19,12,0,312.0,481.0,1.2,19.0,786.0,606.53,450.86
2016,5,19,12,15,258.5,494.0,1.2,19.5,747.5,551.77,409.96
2016,5,19,12,30,205.0,507.0,1.2,20.0,709.0,503.66,374.23
2016,5,19,12,45,221.0,502.0,1.2,20.5,719.0,486.52,360.83
2016,5,19,13,0,237.0,497.0,1.2,21.0,729.0,467.89,345.77
2016,5,19,13,15,163.0,484.5,1.2,21.5,643.0,403.26,298.28
2016,5,19,13,30,89.0,472.0,1.2,22.0,557.0,358.33,265.76
2016,5,19,13,45,66.0,437.5,1.2,22.5,500.0,317.56,235.8
2016,5,19,14,0,43.0,403.0,1.2,23.0,443.0,280.84,208.97
2016,5,19,14,15,30.0,345.0,1.2,23.0,372.5,236.94,176.92
2016,5,19,14,30,17.0,287.0,1.2,23.0,302.0,209.05,156.85
2016,5,19,14,45,24.0,305.5,1.2,23.0,325.5,201.69,151.5
2016,5,19,15,0,31.0,324.0,1.2,23.0,349.0,205.32,162.49
2016,5,19,15,15,31.5,309.5,1.3,23.0,334.0,197.97,157.02
2016,5,19,15,30,32.0,295.0,1.4,23.0,319.0,190.32,151.35
2016,5,19,15,45,26.0,267.0,1.5,23.0,286.0,187.7,149.72
2016,5,19,16,0,20.0,239.0,1.6,23.0,253.0,169.63,135.55
2016,5,19,16,15,48.5,243.5,1.75,22.5,273.0,161.9,130.02
2016,5,19,16,30,77.0,248.0,1.9,22.0,293.0,163.48,132.1
2016,5,19,16,45,93.5,226.0,2.05,22.0,275.5,150.89,122.18
2016,5,19,17,0,110.0,204.0,2.2,22.0,258.0,133.68,108.31
2016,5,19,17,15,103.5,179.5,2.2,21.5,225.0,119.56,97.04
2016,5,19,17,30,97.0,155.0,2.2,21.0,192.0,104.97,85.16
2016,5,19,17,45,296.5,114.5,2.2,20.5,201.5,81.55,65.41
2016,5,19,18,0,496.0,74.0,2.2,20.0,211.0,58.27,45.39
2016,5,19,18,15,422.5,63.5,2.05,19.5,161.5,50.47,38.54
2016,5,19,18,30,349.0,53.0,1.9,19.0,112.0,40.26,29.33
2016,5,19,18,45,245.5,38.0,1.8,18.5,72.0,28.86,18.81
2016,5,19,19,0,142.0,23.0,1.7,18.0,32.0,17.47,5.26
2016,5,19,19,15,71.0,11.5,1.7,17.5,16.0,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,73.0,12.5,0.8,13.5,17.5,65.95,0.0
2016,5,20,6,0,146.0,25.0,0.9,14.0,35.0,194.05,126.96
2016,5,20,6,15,250.5,40.0,0.9,14.5,76.5,310.76,250.9
2016,5,20,6,30,355.0,55.0,0.9,15.0,118.0,426.91,347.92
2016,5,20,6,45,177.5,50.5,0.9,16.0,82.0,260.88,215.66
2016,5,20,7,0,0.0,46.0,0.9,17.0,46.0,35.16,24.13
2016,5,20,7,15,304.0,68.5,0.9,17.5,186.0,409.06,337.59
2016,5,20,7,30,608.0,91.0,0.9,18.0,326.0,755.11,589.1
2016,5,20,7,45,308.5,127.0,0.9,18.5,246.5,497.12,393.67
2016,5,20,8,0,9.0,163.0,0.9,19.0,167.0,149.47,116.43
2016,5,20,8,15,12.5,182.5,0.95,19.5,189.5,169.24,132.86
2016,5,20,8,30,16.0,202.0,1.0,20.0,212.0,188.86,147.71
2016,5,20,8,45,15.5,214.0,1.05,20.5,224.0,196.81,153.07
2016,5,20,9,0,15.0,226.0,1.1,21.0,236.0,204.85,158.5
2016,5,20,9,15,11.5,214.0,1.15,21.5,222.5,187.73,144.35
2016,5,20,9,30,8.0,202.0,1.2,22.0,209.0,171.85,131.32
2016,5,20,9,45,14.5,248.0,1.3,22.5,260.5,217.46,166.2
2016,5,20,10,0,21.0,294.0,1.4,23.0,312.0,262.47,199.74
2016,5,20,10,15,44.0,351.0,1.45,23.0,389.5,353.88,267.91
2016,5,20,10,30,67.0,408.0,1.5,23.0,467.0,422.51,317.52
2016,5,20,10,45,119.0,438.5,1.6,23.5,547.0,506.15,377.25
2016,5,20,11,0,171.0,469.0,1.7,24.0,627.0,564.91,418.03
2016,5,20,11,15,518.5,307.5,1.7,24.0,801.5,721.66,532.96
2016,5,20,11,30,866.0,146.0,1.7,24.0,976.0,810.91,596.8
2016,5,20,11,45,875.0,142.5,1.75,24.5,989.5,773.39,568.82
2016,5,20,12,0,884.0,139.0,1.8,25.0,1003.0,733.02,539.19
2016,5,20,12,15,884.0,139.0,1.8,25.0,1006.5,686.53,505.28
2016,5,20,12,30,884.0,139.0,1.8,25.0,1010.0,638.47,469.41
2016,5,20,12,45,881.5,140.0,1.8,25.5,1005.0,588.4,430.23
2016,5,20,13,0,879.0,141.0,1.8,26.0,1000.0,537.49,389.42
2016,5,20,13,15,875.5,140.0,1.8,26.0,987.0,484.22,346.56
2016,5,20,13,30,872.0,139.0,1.8,26.0,974.0,430.42,302.09
2016,5,20,13,45,865.0,139.5,1.8,26.0,952.5,375.85,256.17
2016,5,20,14,0,858.0,140.0,1.8,26.0,931.0,321.38,210.05
2016,5,20,14,15,851.0,138.0,1.8,26.0,902.5,265.92,164.33
2016,5,20,14,30,844.0,136.0,1.8,26.0,874.0,210.99,122.72
2016,5,20,14,45,836.5,132.5,1.85,26.0,840.0,156.0,89.55
2016,5,20,15,0,829.0,129.0,1.9,26.0,806.0,92.12,70.3
2016,5,20,15,15,816.5,126.5,1.95,26.0,765.0,92.16,70.58
2016,5,20,15,30,804.0,124.0,2.0,26.0,724.0,92.08,70.68
2016,5,20,15,45,786.5,121.5,2.05,26.0,677.5,91.71,70.58
2016,5,20,16,0,769.0,119.0,2.1,26.0,631.0,91.26,70.41
2016,5,20,16,15,748.5,115.0,2.1,25.5,581.5,89.66,69.47
2016,5,20,16,30,728.0,111.0,2.1,25.0,532.0,81.06,62.69
2016,5,20,16,45,699.0,106.5,2.15,25.0,479.0,78.8,61.05
2016,5,20,17,0,670.0,102.0,2.2,25.0,426.0,76.45,59.31
2016,5,20,17,15,633.5,96.0,2.1,24.5,372.0,72.86,56.63
2016,5,20,17,30,597.0,90.0,2.0,24.0,318.0,69.18,53.82
2016,5,20,17,45,547.0,82.0,1.9,24.0,265.0,63.76,49.33
2016,5,20,18,0,497.0,74.0,1.8,24.0,212.0,58.24,44.62
2016,5,20,18,15,424.5,63.5,1.65,23.0,162.5,50.45,37.95
2016,5,20,18,30,352.0,53.0,1.5,22.0,113.0,40.29,28.98
2016,5,20,18,45,247.5,38.0,1.4,21.5,73.0,28.88,18.61
2016,5,20,19,0,143.0,23.0,1.3,21.0,33.0,17.48,5.64
2016,5,20,19,15,71.5,11.5,1.35,20.5,16.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,25.96,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,74.41,45.61
2016,5,21,6,15,103.5,48.5,2.35,20.0,64.5,182.96,144.65
2016,5,21,6,30,164.0,73.0,2.4,20.0,102.0,269.69,219.29
2016,5,21,6,45,82.0,67.0,2.45,20.5,81.5,158.23,128.51
2016,5,21,7,0,0.0,61.0,2.5,21.0,61.0,47.19,33.82
2016,5,21,7,15,35.5,107.5,2.5,21.5,121.0,141.85,113.42
2016,5,21,7,30,71.0,154.0,2.5,22.0,181.0,231.84,186.46
2016,5,21,7,45,35.5,125.5,2.55,22.5,139.0,154.19,121.91
2016,5,21,8,0,0.0,97.0,2.6,23.0,97.0,76.0,56.61
2016,5,21,8,15,11.0,155.5,2.6,23.0,162.0,140.58,108.95
2016,5,21,8,30,22.0,214.0,2.6,23.0,227.0,207.09,161.41
2016,5,21,8,45,82.0,262.5,2.65,23.5,316.5,339.06,264.34
2016,5,21,9,0,142.0,311.0,2.7,24.0,406.0,472.6,363.7
2016,5,21,9,15,105.5,324.0,2.7,24.0,397.5,416.6,319.56
2016,5,21,9,30,69.0,337.0,2.7,24.0,389.0,385.58,294.51
2016,5,21,9,45,44.0,312.0,2.7,24.5,345.5,327.73,249.54
2016,5,21,10,0,19.0,287.0,2.7,25.0,302.0,254.25,192.66
2016,5,21,10,15,65.0,359.5,2.65,25.0,416.0,381.96,289.13
2016,5,21,10,30,111.0,432.0,2.6,25.0,530.0,486.05,364.55
2016,5,21,10,45,73.5,410.0,2.6,25.5,476.0,421.49,315.25
2016,5,21,11,0,36.0,388.0,2.6,26.0,422.0,360.78,269.29
2016,5,21,11,15,29.0,369.5,2.55,26.0,397.0,332.13,248.01
2016,5,21,11,30,22.0,351.0,2.5,26.0,372.0,294.66,220.06
2016,5,21,11,45,31.5,389.0,2.5,26.0,420.0,337.07,251.33
2016,5,21,12,0,41.0,427.0,2.5,26.0,468.0,366.32,272.37
2016,5,21,12,15,159.5,459.5,2.45,26.0,617.0,461.98,342.44
2016,5,21,12,30,278.0,492.0,2.4,26.0,766.0,534.89,393.39
2016,5,21,12,45,165.0,470.0,2.4,26.5,632.5,434.68,319.78
2016,5,21,13,0,52.0,448.0,2.4,27.0,499.0,350.1,258.08
2016,5,21,13,15,33.0,354.5,2.4,27.0,386.5,270.3,200.03
2016,5,21,13,30,14.0,261.0,2.4,27.0,274.0,200.9,148.76
2016,5,21,13,45,73.0,363.0,2.45,27.0,431.0,275.5,203.06
2016,5,21,14,0,132.0,465.0,2.5,27.0,588.0,325.55,237.17
2016,5,21,14,15,74.5,377.5,2.55,27.0,446.5,264.98,194.2
2016,5,21,14,30,17.0,290.0,2.6,27.0,305.0,211.11,156.68
2016,5,21,14,45,15.5,275.0,2.65,27.0,288.5,198.24,147.55
2016,5,21,15,0,14.0,260.0,2.7,27.0,272.0,185.72,145.23
2016,5,21,15,15,173.5,294.5,2.75,27.0,425.0,181.95,142.56
2016,5,21,15,30,333.0,329.0,2.8,27.0,578.0,189.74,149.13
2016,5,21,15,45,175.0,280.0,2.85,27.0,410.5,175.89,138.42
2016,5,21,16,0,17.0,231.0,2.9,27.0,243.0,164.77,129.89
2016,5,21,16,15,223.5,220.5,2.9,26.5,351.5,138.08,108.87
2016,5,21,16,30,430.0,210.0,2.9,26.0,460.0,132.56,104.97
2016,5,21,16,45,438.5,194.5,2.95,26.0,427.5,125.99,99.95
2016,5,21,17,0,447.0,179.0,3.0,26.0,395.0,118.84,94.42
2016,5,21,17,15,408.0,165.0,2.95,25.5,344.0,111.15,88.55
2016,5,21,17,30,369.0,151.0,2.9,25.0,293.0,104.75,83.65
2016,5,21,17,45,315.5,134.5,2.85,25.0,242.5,93.77,74.59
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,82.57,65.13
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,67.53,52.26
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,52.21,38.83
2016,5,21,18,45,92.5,47.0,2.45,23.5,61.5,34.49,23.11
2016,5,21,19,0,35.0,21.0,2.4,23.0,24.0,16.18,5.09
2016,5,21,19,15,17.5,10.5,2.4,22.5,12.0,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,13.5,2.05,21.0,17.0,42.89,0.0
2016,5,22,6,0,84.0,27.0,2.2,21.0,34.0,130.11,84.88
2016,5,22,6,15,172.5,46.0,2.3,21.0,73.0,235.12,187.12
2016,5,22,6,30,261.0,65.0,2.4,21.0,112.0,359.52,291.51
2016,5,22,6,45,130.5,60.0,2.55,21.5,83.5,209.6,171.16
2016,5,22,7,0,0.0,55.0,2.7,22.0,55.0,42.11,29.43
2016,5,22,7,15,0.0,80.0,2.7,22.0,80.0,64.11,47.72
2016,5,22,7,30,0.0,105.0,2.7,22.0,105.0,86.98,66.39
2016,5,22,7,45,150.5,148.5,2.75,22.5,222.5,317.52,256.52
2016,5,22,8,0,301.0,192.0,2.8,23.0,340.0,543.92,430.21
2016,5,22,8,15,323.0,212.5,2.8,23.5,387.5,587.5,458.73
2016,5,22,8,30,345.0,233.0,2.8,24.0,435.0,629.48,486.5
2016,5,22,8,45,324.5,262.5,2.8,24.5,465.5,636.55,487.6
2016,5,22,9,0,304.0,292.0,2.8,25.0,496.0,641.02,487.17
2016,5,22,9,15,167.5,293.5,2.75,25.0,407.0,470.07,359.16
2016,5,22,9,30,31.0,295.0,2.7,25.0,318.0,303.11,230.42
2016,5,22,9,45,23.0,280.5,2.7,25.0,298.5,255.04,193.92
2016,5,22,10,0,15.0,266.0,2.7,25.0,279.0,231.76,175.67
2016,5,22,10,15,14.5,267.0,2.7,25.0,280.0,230.15,174.15
2016,5,22,10,30,14.0,268.0,2.7,25.0,281.0,228.69,172.73
2016,5,22,10,45,11.5,233.0,2.75,25.5,244.0,195.69,147.07
2016,5,22,11,0,9.0,198.0,2.8,26.0,207.0,163.96,122.42
2016,5,22,11,15,8.5,187.0,2.8,26.0,195.5,153.94,114.65
2016,5,22,11,30,8.0,176.0,2.8,26.0,184.0,144.09,107.0
2016,5,22,11,45,10.5,214.5,2.85,26.5,225.5,175.45,130.68
2016,5,22,12,0,13.0,253.0,2.9,27.0,267.0,205.94,153.35
2016,5,22,12,15,14.0,263.5,2.95,27.0,278.0,212.93,158.47
2016,5,22,12,30,15.0,274.0,3.0,27.0,289.0,219.51,163.32
2016,5,22,12,45,221.0,355.0,3.1,27.0,571.0,383.04,285.19
2016,5,22,13,0,427.0,436.0,3.2,27.0,853.0,510.06,373.65
2016,5,22,13,15,435.0,428.0,3.25,27.0,849.0,472.47,343.56
2016,5,22,13,30,443.0,420.0,3.3,27.0,845.0,434.46,313.2
2016,5,22,13,45,280.5,441.5,3.35,27.5,708.5,366.74,264.29
2016,5,22,14,0,118.0,463.0,3.4,28.0,572.0,320.97,233.84
2016,5,22,14,15,75.0,409.5,3.4,28.0,478.5,282.69,207.02
2016,5,22,14,30,32.0,356.0,3.4,28.0,385.0,236.76,174.87
2016,5,22,14,45,372.5,273.0,3.45,28.0,579.5,175.48,118.19
2016,5,22,15,0,713.0,190.0,3.5,28.0,774.0,112.4,86.2
2016,5,22,15,15,365.5,226.0,3.5,27.5,525.0,126.0,97.64
2016,5,22,15,30,18.0,262.0,3.5,27.0,276.0,185.64,146.13
2016,5,22,15,45,17.0,245.5,3.55,27.0,258.5,174.66,137.59
2016,5,22,16,0,16.0,229.0,3.6,27.0,241.0,163.55,129.03
2016,5,22,16,15,170.0,233.0,3.55,27.0,333.0,152.17,120.2
2016,5,22,16,30,324.0,237.0,3.5,27.0,425.0,150.34,119.12
2016,5,22,16,45,430.0,191.0,3.45,27.0,415.5,123.72,97.69
2016,5,22,17,0,536.0,145.0,3.4,27.0,406.0,100.36,78.73
2016,5,22,17,15,497.0,135.5,3.25,26.5,354.0,94.73,74.5
2016,5,22,17,30,458.0,126.0,3.1,26.0,302.0,88.92,70.03
2016,5,22,17,45,399.5,114.5,3.0,25.5,250.5,81.37,63.96
2016,5,22,18,0,341.0,103.0,2.9,25.0,199.0,73.68,57.59
2016,5,22,18,15,275.5,85.5,2.8,24.5,152.5,62.11,47.67
2016,5,22,18,30,210.0,68.0,2.7,24.0,106.0,49.57,36.62
2016,5,22,18,45,134.0,46.5,2.65,24.0,67.5,34.27,22.92
2016,5,22,19,0,58.0,25.0,2.6,24.0,29.0,18.79,7.16
2016,5,22,19,15,29.0,12.5,2.65,24.0,14.5,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,58.5,13.5,2.3,20.5,18.0,55.55,0.0
2016,5,23,6,0,117.0,27.0,2.5,21.0,36.0,176.16,118.2
2016,5,23,6,15,211.0,44.0,2.6,21.0,76.0,283.45,225.78
2016,5,23,6,30,305.0,61.0,2.7,21.0,116.0,391.66,318.01
2016,5,23,6,45,371.5,74.0,2.85,21.5,164.5,474.1,385.02
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,559.45,451.16
2016,5,23,7,15,219.0,105.5,3.05,22.5,168.5,355.02,288.53
2016,5,23,7,30,0.0,124.0,3.1,23.0,124.0,107.22,82.3
2016,5,23,7,45,3.5,142.5,3.2,23.5,144.0,126.19,97.61
2016,5,23,8,0,7.0,161.0,3.3,24.0,164.0,145.09,112.31
2016,5,23,8,15,9.5,179.0,3.35,24.0,184.0,162.37,125.7
2016,5,23,8,30,12.0,197.0,3.4,24.0,204.0,179.55,138.87
2016,5,23,8,45,14.0,214.0,3.45,24.5,223.0,195.09,150.33
2016,5,23,9,0,16.0,231.0,3.5,25.0,242.0,210.49,161.56
