Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,9,30,415.0,299.0,3.4,27.0,612.0,761.85,569.73
2016,6,12,9,45,385.5,331.5,3.4,27.5,635.0,731.38,543.98
2016,6,12,10,0,356.0,364.0,3.4,28.0,658.0,721.21,533.61
2016,6,12,10,15,398.5,361.0,3.35,28.0,702.5,742.63,548.03
2016,6,12,10,30,441.0,358.0,3.3,28.0,747.0,778.22,571.33
2016,6,12,10,45,427.0,376.5,3.3,28.5,762.5,759.6,555.74
2016,6,12,11,0,413.0,395.0,3.3,29.0,778.0,738.82,539.15
2016,6,12,11,15,427.0,407.5,3.3,29.0,811.5,734.53,535.44
2016,6,12,11,30,441.0,420.0,3.3,29.0,845.0,726.59,529.08
2016,6,12,11,45,436.5,429.5,3.35,29.0,855.0,698.64,509.05
2016,6,12,12,0,432.0,439.0,3.4,29.0,865.0,668.66,487.54
2016,6,12,12,15,400.5,444.5,3.35,29.0,841.0,617.11,450.38
2016,6,12,12,30,369.0,450.0,3.3,29.0,817.0,568.98,415.36
2016,6,12,12,45,388.5,443.0,3.3,29.5,828.0,543.98,395.81
2016,6,12,13,0,408.0,436.0,3.3,30.0,839.0,517.38,374.52
2016,6,12,13,15,397.0,432.5,3.3,30.0,821.0,477.04,343.9
2016,6,12,13,30,386.0,429.0,3.3,30.0,803.0,438.01,313.85
2016,6,12,13,45,394.5,416.0,3.3,30.0,791.5,401.91,285.18
2016,6,12,14,0,403.0,403.0,3.3,30.0,780.0,353.22,247.02
2016,6,12,14,15,295.0,423.5,3.25,30.0,695.5,317.61,222.57
2016,6,12,14,30,187.0,444.0,3.2,30.0,611.0,297.46,211.44
2016,6,12,14,45,204.5,424.0,3.2,30.0,600.5,270.29,191.84
2016,6,12,15,0,222.0,404.0,3.2,30.0,590.0,241.75,174.42
2016,6,12,15,15,294.0,366.0,3.15,30.0,599.5,201.14,155.76
2016,6,12,15,30,366.0,328.0,3.1,30.0,609.0,189.18,146.75
2016,6,12,15,45,490.0,259.0,3.05,30.0,611.5,150.96,116.79
2016,6,12,16,0,614.0,190.0,3.0,30.0,614.0,119.37,91.82
2016,6,12,16,15,438.0,225.0,2.9,29.5,516.5,137.33,106.82
2016,6,12,16,30,262.0,260.0,2.8,29.0,419.0,160.05,125.69
2016,6,12,16,45,393.0,208.0,2.7,29.0,421.5,131.52,102.96
2016,6,12,17,0,524.0,156.0,2.6,29.0,424.0,106.08,82.55
2016,6,12,17,15,487.5,146.0,2.4,28.5,373.5,100.44,78.4
2016,6,12,17,30,451.0,136.0,2.2,28.0,323.0,94.6,73.99
2016,6,12,17,45,410.5,122.5,2.05,28.0,274.0,86.27,67.26
2016,6,12,18,0,370.0,109.0,1.9,28.0,225.0,77.66,60.17
2016,6,12,18,15,309.5,94.0,1.85,27.5,178.0,67.56,51.76
2016,6,12,18,30,249.0,79.0,1.8,27.0,131.0,57.43,43.06
2016,6,12,18,45,179.0,59.5,1.75,26.5,91.0,43.56,30.93
2016,6,12,19,0,109.0,40.0,1.7,26.0,51.0,29.56,18.31
2016,6,12,19,15,54.5,20.0,1.85,25.5,25.5,15.13,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.0,2.9,23.5,21.5,58.1,0.0
2016,6,13,6,0,120.0,32.0,3.0,24.0,43.0,169.71,121.36
2016,6,13,6,15,212.5,48.5,3.15,24.0,83.0,287.64,227.86
2016,6,13,6,30,305.0,65.0,3.3,24.0,123.0,392.98,316.51
2016,6,13,6,45,392.0,73.5,3.5,24.5,173.0,486.89,391.93
2016,6,13,7,0,479.0,82.0,3.7,25.0,223.0,593.99,473.81
2016,6,13,7,15,527.5,90.0,3.75,25.5,274.5,660.55,521.69
2016,6,13,7,30,576.0,98.0,3.8,26.0,326.0,726.74,567.55
2016,6,13,7,45,625.0,100.0,3.85,26.5,380.5,785.13,606.24
2016,6,13,8,0,674.0,102.0,3.9,27.0,435.0,842.03,642.8
2016,6,13,8,15,477.5,174.5,3.85,27.0,423.5,721.37,553.97
2016,6,13,8,30,281.0,247.0,3.8,27.0,412.0,578.56,444.34
2016,6,13,8,45,306.5,265.5,3.8,27.5,460.5,619.67,472.68
2016,6,13,9,0,332.0,284.0,3.8,28.0,509.0,659.0,498.35
2016,6,13,9,15,567.0,202.0,3.75,28.0,617.0,834.53,624.7
2016,6,13,9,30,802.0,120.0,3.7,28.0,725.0,963.38,709.1
2016,6,13,9,45,511.5,258.5,3.7,28.5,652.0,804.44,595.44
2016,6,13,10,0,221.0,397.0,3.7,29.0,579.0,601.38,445.48
2016,6,13,10,15,188.5,417.5,3.65,29.0,577.5,577.74,427.71
2016,6,13,10,30,156.0,438.0,3.6,29.0,576.0,553.92,409.03
2016,6,13,10,45,252.0,432.0,3.6,29.5,663.0,638.53,468.95
2016,6,13,11,0,348.0,426.0,3.6,30.0,750.0,697.79,509.52
2016,6,13,11,15,334.5,444.0,3.55,30.0,760.5,679.01,494.78
2016,6,13,11,30,321.0,462.0,3.5,30.0,771.0,658.68,479.46
2016,6,13,11,45,592.5,299.0,3.5,30.5,879.0,713.31,520.87
2016,6,13,12,0,864.0,136.0,3.5,31.0,987.0,728.88,533.7
2016,6,13,12,15,865.0,136.5,3.5,31.0,991.5,685.52,501.53
2016,6,13,12,30,866.0,137.0,3.5,31.0,996.0,640.49,467.8
2016,6,13,12,45,546.5,319.5,3.5,31.0,861.5,549.07,398.61
2016,6,13,13,0,227.0,502.0,3.5,31.0,727.0,473.67,342.58
2016,6,13,13,15,211.0,498.0,3.5,31.0,705.0,440.53,318.26
2016,6,13,13,30,195.0,494.0,3.5,31.0,683.0,409.31,295.04
2016,6,13,13,45,256.0,472.0,3.5,31.5,715.0,384.17,274.01
2016,6,13,14,0,317.0,450.0,3.5,32.0,747.0,365.25,256.38
2016,6,13,14,15,573.5,293.0,3.5,31.5,811.0,297.91,197.01
2016,6,13,14,30,830.0,136.0,3.5,31.0,875.0,233.16,137.45
2016,6,13,14,45,588.5,255.0,3.5,31.0,769.5,199.9,124.68
2016,6,13,15,0,347.0,374.0,3.5,31.0,664.0,219.83,155.05
2016,6,13,15,15,323.5,360.5,3.4,31.0,621.0,199.72,154.13
2016,6,13,15,30,300.0,347.0,3.3,31.0,578.0,195.54,151.19
2016,6,13,15,45,339.5,314.0,3.25,31.0,560.5,183.92,142.41
2016,6,13,16,0,379.0,281.0,3.2,31.0,543.0,171.09,132.64
2016,6,13,16,15,395.5,253.5,3.05,30.5,509.5,159.19,123.81
2016,6,13,16,30,412.0,226.0,2.9,30.0,476.0,139.66,108.76
2016,6,13,16,45,424.0,200.5,2.8,30.0,437.5,127.95,99.68
2016,6,13,17,0,436.0,175.0,2.7,30.0,399.0,115.31,89.76
2016,6,13,17,15,293.5,172.5,2.5,29.5,316.0,115.88,90.75
2016,6,13,17,30,151.0,170.0,2.3,29.0,233.0,114.92,90.46
2016,6,13,17,45,137.5,146.5,2.15,28.5,197.5,100.51,78.96
2016,6,13,18,0,124.0,123.0,2.0,28.0,162.0,85.69,66.9
2016,6,13,18,15,104.5,100.5,1.95,27.5,129.0,71.0,54.66
2016,6,13,18,30,85.0,78.0,1.9,27.0,96.0,55.99,41.85
2016,6,13,18,45,57.0,57.0,1.9,27.0,67.5,41.53,29.18
2016,6,13,19,0,29.0,36.0,1.9,27.0,39.0,26.9,16.11
2016,6,13,19,15,14.5,18.0,2.05,26.5,19.5,13.86,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,20.5,48.61,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,41.0,151.72,107.48
2016,6,14,6,15,181.5,51.0,3.3,24.0,80.5,247.17,195.92
2016,6,14,6,30,269.0,69.0,3.4,24.0,120.0,367.53,296.06
2016,6,14,6,45,134.5,68.5,3.55,24.0,94.0,223.78,181.32
2016,6,14,7,0,0.0,68.0,3.7,24.0,68.0,53.98,38.94
2016,6,14,7,15,0.0,76.5,3.75,24.0,76.5,60.36,44.22
2016,6,14,7,30,0.0,85.0,3.8,24.0,85.0,66.93,49.48
2016,6,14,7,45,0.0,101.0,3.9,24.5,101.0,80.63,60.32
2016,6,14,8,0,0.0,117.0,4.0,25.0,117.0,94.22,70.9
2016,6,14,8,15,1.5,141.5,3.9,25.5,142.5,117.19,88.88
2016,6,14,8,30,3.0,166.0,3.8,26.0,168.0,140.02,106.45
2016,6,14,8,45,17.0,213.5,3.7,26.5,225.0,197.43,151.21
2016,6,14,9,0,31.0,261.0,3.6,27.0,282.0,277.96,212.4
2016,6,14,9,15,20.0,237.5,3.45,27.5,252.0,217.8,165.06
2016,6,14,9,30,9.0,214.0,3.3,28.0,222.0,183.38,137.69
2016,6,14,9,45,10.5,225.0,3.15,28.5,234.0,193.12,144.57
2016,6,14,10,0,12.0,236.0,3.0,29.0,246.0,202.71,151.22
2016,6,14,10,15,25.5,304.0,2.95,29.0,326.5,291.66,217.68
2016,6,14,10,30,39.0,372.0,2.9,29.0,407.0,363.05,269.51
2016,6,14,10,45,42.5,390.0,2.85,29.5,429.0,376.2,277.78
2016,6,14,11,0,46.0,408.0,2.8,30.0,451.0,388.3,285.44
2016,6,14,11,15,53.5,428.5,2.9,30.0,479.5,404.76,297.07
2016,6,14,11,30,61.0,449.0,3.0,30.0,508.0,419.5,307.41
2016,6,14,11,45,44.0,416.0,3.1,30.5,458.5,370.12,271.01
2016,6,14,12,0,27.0,383.0,3.2,31.0,409.0,323.67,236.8
2016,6,14,12,15,55.0,435.0,3.35,31.0,489.5,375.28,274.38
2016,6,14,12,30,83.0,487.0,3.5,31.0,570.0,421.02,306.87
2016,6,14,12,45,154.5,494.5,3.7,31.0,648.0,450.74,328.06
2016,6,14,13,0,226.0,502.0,3.9,31.0,726.0,473.5,343.46
2016,6,14,13,15,543.0,319.5,4.0,31.0,848.0,469.85,338.34
2016,6,14,13,30,860.0,137.0,4.1,31.0,970.0,445.24,313.47
2016,6,14,13,45,857.5,134.5,4.25,31.0,951.5,392.65,269.3
2016,6,14,14,0,855.0,132.0,4.4,31.0,933.0,339.66,224.32
2016,6,14,14,15,848.5,131.0,4.4,31.0,907.0,286.25,179.5
2016,6,14,14,30,842.0,130.0,4.4,31.0,881.0,233.21,137.27
2016,6,14,14,45,514.5,269.5,4.45,31.0,723.5,204.8,131.26
2016,6,14,15,0,187.0,409.0,4.5,31.0,566.0,242.3,175.18
2016,6,14,15,15,497.0,264.0,4.45,31.0,652.5,147.05,112.8
2016,6,14,15,30,807.0,119.0,4.4,31.0,739.0,88.35,66.16
2016,6,14,15,45,579.0,204.5,4.4,31.0,635.5,122.86,94.15
2016,6,14,16,0,351.0,290.0,4.4,31.0,532.0,174.6,135.73
2016,6,14,16,15,222.0,278.5,4.25,30.5,428.0,176.31,137.67
2016,6,14,16,30,93.0,267.0,4.1,30.0,324.0,174.43,136.86
2016,6,14,16,45,391.5,183.5,4.0,30.0,389.5,117.43,91.2
2016,6,14,17,0,690.0,100.0,3.9,30.0,455.0,74.87,56.63
2016,6,14,17,15,658.0,95.0,3.6,29.5,402.5,71.97,54.59
2016,6,14,17,30,626.0,90.0,3.3,29.0,350.0,68.98,52.42
2016,6,14,17,45,581.5,83.5,3.05,28.5,298.0,64.65,49.07
2016,6,14,18,0,537.0,77.0,2.8,28.0,246.0,60.27,45.57
2016,6,14,18,15,474.0,68.5,2.65,27.5,196.5,54.09,40.42
2016,6,14,18,30,411.0,60.0,2.5,27.0,147.0,47.87,35.02
2016,6,14,18,45,317.5,48.0,2.4,27.0,104.0,36.5,24.99
2016,6,14,19,0,224.0,36.0,2.3,27.0,61.0,27.29,16.46
2016,6,14,19,15,112.0,18.0,2.4,26.5,30.5,13.72,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.5,16.5,2.85,23.5,18.5,30.78,0.0
2016,6,15,6,0,47.0,33.0,3.0,24.0,37.0,98.17,67.35
2016,6,15,6,15,117.0,55.5,3.15,24.0,75.0,202.9,159.41
2016,6,15,6,30,187.0,78.0,3.3,24.0,113.0,293.1,235.84
2016,6,15,6,45,135.0,94.5,3.5,24.5,124.5,247.54,199.76
2016,6,15,7,0,83.0,111.0,3.7,25.0,136.0,216.57,173.47
2016,6,15,7,15,261.0,122.5,3.8,25.5,221.5,416.1,335.26
2016,6,15,7,30,439.0,134.0,3.9,26.0,307.0,628.01,496.48
2016,6,15,7,45,496.5,137.5,4.05,26.5,360.5,692.62,540.84
2016,6,15,8,0,554.0,141.0,4.2,27.0,414.0,757.03,584.44
2016,6,15,8,15,583.5,148.0,4.3,27.0,464.0,808.29,618.74
2016,6,15,8,30,613.0,155.0,4.4,27.0,514.0,846.7,643.65
2016,6,15,8,45,656.0,151.0,4.5,27.5,565.5,883.85,666.23
2016,6,15,9,0,699.0,147.0,4.6,28.0,617.0,917.63,686.31
2016,6,15,9,15,716.0,151.0,4.6,28.5,661.5,930.82,691.78
2016,6,15,9,30,733.0,155.0,4.6,29.0,706.0,940.6,695.18
2016,6,15,9,45,761.0,149.0,4.7,29.5,749.0,939.0,691.85
2016,6,15,10,0,789.0,143.0,4.8,30.0,792.0,942.23,691.99
2016,6,15,10,15,798.5,145.5,4.8,30.0,826.0,932.35,684.18
2016,6,15,10,30,808.0,148.0,4.8,30.0,860.0,918.85,674.18
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,886.41,650.59
2016,6,15,11,0,839.0,140.0,4.9,31.0,919.0,865.82,635.17
2016,6,15,11,15,843.5,141.5,4.85,31.0,939.0,836.93,614.88
2016,6,15,11,30,848.0,143.0,4.8,31.0,959.0,804.92,592.55
2016,6,15,11,45,858.5,138.5,4.8,31.5,974.0,770.06,566.91
2016,6,15,12,0,869.0,134.0,4.8,32.0,989.0,732.28,538.12
2016,6,15,12,15,870.0,134.0,4.7,32.0,994.0,688.49,505.26
2016,6,15,12,30,871.0,134.0,4.6,32.0,999.0,643.05,470.62
2016,6,15,12,45,871.0,133.0,4.55,32.0,996.0,595.28,433.79
2016,6,15,13,0,871.0,132.0,4.5,32.0,993.0,546.68,395.4
2016,6,15,13,15,869.0,131.5,4.4,32.0,982.0,496.5,354.78
2016,6,15,13,30,867.0,131.0,4.3,32.0,971.0,445.56,312.6
2016,6,15,13,45,862.5,130.5,4.2,32.0,952.5,393.06,268.47
2016,6,15,14,0,858.0,130.0,4.1,32.0,934.0,340.32,223.73
2016,6,15,14,15,852.5,128.5,4.0,32.0,908.5,286.75,178.92
2016,6,15,14,30,847.0,127.0,3.9,32.0,883.0,233.45,136.58
2016,6,15,14,45,838.5,125.5,3.8,32.0,850.5,180.22,99.95
2016,6,15,15,0,830.0,124.0,3.7,32.0,818.0,127.98,75.17
2016,6,15,15,15,819.5,122.0,3.6,32.0,780.0,99.31,74.48
2016,6,15,15,30,809.0,120.0,3.5,32.0,742.0,88.94,66.36
2016,6,15,15,45,795.0,117.5,3.45,32.0,698.5,88.63,66.29
2016,6,15,16,0,781.0,115.0,3.4,32.0,655.0,88.2,66.12
2016,6,15,16,15,763.0,111.5,3.25,31.5,607.5,86.92,65.42
2016,6,15,16,30,745.0,108.0,3.1,31.0,560.0,85.5,64.63
2016,6,15,16,45,722.5,103.5,3.0,31.0,509.5,83.17,62.96
2016,6,15,17,0,700.0,99.0,2.9,31.0,459.0,74.44,56.03
2016,6,15,17,15,669.0,94.0,2.7,30.5,407.0,71.5,53.95
2016,6,15,17,30,638.0,89.0,2.5,30.0,355.0,68.48,51.76
2016,6,15,17,45,597.5,82.0,2.3,29.5,303.0,63.82,48.15
2016,6,15,18,0,557.0,75.0,2.1,29.0,251.0,59.04,44.34
2016,6,15,18,15,495.0,67.0,2.05,28.5,201.0,53.16,39.46
2016,6,15,18,30,433.0,59.0,2.0,28.0,151.0,47.26,34.36
2016,6,15,18,45,343.0,47.5,1.95,27.5,107.0,38.29,26.44
2016,6,15,19,0,253.0,36.0,1.9,27.0,63.0,27.43,16.61
2016,6,15,19,15,126.5,18.0,2.05,26.5,31.5,13.76,0.34
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,3.45,23.5,21.5,57.62,0.0
2016,6,16,6,0,119.0,32.0,3.7,24.0,43.0,169.36,120.25
2016,6,16,6,15,213.5,48.5,3.8,24.0,83.0,288.36,228.58
2016,6,16,6,30,308.0,65.0,3.9,24.0,123.0,395.28,318.88
2016,6,16,6,45,396.5,73.5,4.05,24.5,173.0,490.53,395.59
2016,6,16,7,0,485.0,82.0,4.2,25.0,223.0,598.9,478.66
2016,6,16,7,15,534.5,89.5,4.2,25.5,275.0,666.03,527.06
2016,6,16,7,30,584.0,97.0,4.2,26.0,327.0,732.76,573.33
2016,6,16,7,45,634.0,99.0,4.25,26.5,382.0,792.3,612.96
2016,6,16,8,0,684.0,101.0,4.3,27.0,437.0,850.37,650.45
2016,6,16,8,15,709.5,105.5,4.3,27.5,489.0,885.13,670.65
2016,6,16,8,30,735.0,110.0,4.3,28.0,541.0,910.6,684.3
2016,6,16,8,45,761.5,110.5,4.35,28.5,591.0,936.55,698.46
2016,6,16,9,0,788.0,111.0,4.4,29.0,641.0,959.21,710.34
2016,6,16,9,15,802.0,114.0,4.4,29.0,685.5,968.61,714.56
2016,6,16,9,30,816.0,117.0,4.4,29.0,730.0,974.43,716.64
2016,6,16,9,45,830.0,117.5,4.45,29.5,770.5,959.76,704.12
2016,6,16,10,0,844.0,118.0,4.5,30.0,811.0,955.76,699.05
2016,6,16,10,15,852.0,119.5,4.5,30.0,845.0,943.33,689.62
2016,6,16,10,30,860.0,121.0,4.5,30.0,879.0,927.36,678.05
2016,6,16,10,45,867.5,121.0,4.55,30.5,906.5,906.01,661.92
2016,6,16,11,0,875.0,121.0,4.6,31.0,934.0,881.26,643.68
2016,6,16,11,15,879.0,122.0,4.6,31.0,954.0,851.04,622.94
2016,6,16,11,30,883.0,123.0,4.6,31.0,974.0,817.7,600.13
2016,6,16,11,45,885.0,124.0,4.6,31.5,986.0,779.84,573.04
2016,6,16,12,0,887.0,125.0,4.6,32.0,998.0,739.33,542.34
2016,6,16,12,15,888.0,125.0,4.6,32.0,1003.0,695.09,509.64
2016,6,16,12,30,889.0,125.0,4.6,32.0,1008.0,649.11,474.99
2016,6,16,12,45,888.0,125.0,4.6,32.5,1004.5,600.76,436.93
2016,6,16,13,0,887.0,125.0,4.6,33.0,1001.0,551.55,397.42
2016,6,16,13,15,884.5,124.5,4.55,33.0,990.0,500.43,356.3
2016,6,16,13,30,882.0,124.0,4.5,33.0,979.0,448.56,313.59
2016,6,16,13,45,878.5,123.0,4.45,33.0,960.5,395.42,269.06
2016,6,16,14,0,875.0,122.0,4.4,33.0,942.0,341.91,223.78
2016,6,16,14,15,869.0,120.5,4.35,33.0,916.0,287.35,178.26
2016,6,16,14,30,863.0,119.0,4.3,33.0,890.0,233.1,135.24
2016,6,16,14,45,849.5,121.0,4.25,33.0,856.0,180.19,99.04
2016,6,16,15,0,836.0,123.0,4.2,33.0,822.0,128.74,74.95
2016,6,16,15,15,825.5,120.5,4.1,32.5,784.0,98.77,73.91
2016,6,16,15,30,815.0,118.0,4.0,32.0,746.0,88.0,65.62
2016,6,16,15,45,801.0,115.5,3.95,32.0,702.5,87.63,65.49
2016,6,16,16,0,787.0,113.0,3.9,32.0,659.0,87.14,65.28
2016,6,16,16,15,769.0,110.0,3.75,31.5,611.0,86.12,64.79
2016,6,16,16,30,751.0,107.0,3.6,31.0,563.0,84.98,64.21
2016,6,16,16,45,726.5,103.0,3.5,31.0,512.0,82.91,62.75
2016,6,16,17,0,702.0,99.0,3.4,31.0,461.0,74.46,56.06
2016,6,16,17,15,670.5,94.0,3.15,30.5,408.5,71.52,53.97
2016,6,16,17,30,639.0,89.0,2.9,30.0,356.0,68.48,51.77
2016,6,16,17,45,594.0,83.0,2.7,30.0,303.5,64.46,48.58
2016,6,16,18,0,549.0,77.0,2.5,30.0,251.0,60.39,45.28
2016,6,16,18,15,486.5,68.5,2.35,29.0,201.0,54.2,40.24
2016,6,16,18,30,424.0,60.0,2.2,28.0,151.0,47.95,34.94
2016,6,16,18,45,330.0,48.5,2.1,27.5,107.0,36.94,25.33
2016,6,16,19,0,236.0,37.0,2.0,27.0,63.0,28.07,17.16
2016,6,16,19,15,118.0,18.5,2.1,26.5,31.5,14.1,0.84
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.0,16.0,2.9,22.5,23.0,75.36,0.0
2016,6,17,6,0,166.0,32.0,3.2,23.0,46.0,226.11,161.58
2016,6,17,6,15,268.0,46.0,3.35,23.5,88.0,329.51,261.67
2016,6,17,6,30,370.0,60.0,3.5,24.0,130.0,441.25,354.36
2016,6,17,6,45,463.0,66.0,3.65,24.5,182.0,547.15,438.15
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,652.63,517.7
2016,6,17,7,15,603.0,78.5,3.8,25.5,287.0,717.21,563.25
2016,6,17,7,30,650.0,85.0,3.8,26.0,340.0,781.37,606.68
2016,6,17,7,45,695.0,86.0,3.85,26.5,396.0,835.18,641.44
2016,6,17,8,0,740.0,87.0,3.9,27.0,452.0,881.99,670.39
2016,6,17,8,15,764.0,91.0,3.9,27.5,504.0,915.71,689.51
2016,6,17,8,30,788.0,95.0,3.9,28.0,556.0,946.58,706.47
2016,6,17,8,45,811.0,95.5,3.9,28.5,606.5,968.98,717.59
2016,6,17,9,0,834.0,96.0,3.9,29.0,657.0,974.88,717.81
2016,6,17,9,15,847.0,98.5,3.85,29.0,702.0,982.8,720.76
2016,6,17,9,30,860.0,101.0,3.8,29.0,747.0,987.15,721.5
2016,6,17,9,45,872.5,101.5,3.8,29.5,787.5,985.17,717.16
2016,6,17,10,0,885.0,102.0,3.8,30.0,828.0,979.51,710.65
2016,6,17,10,15,892.0,103.5,3.75,30.5,862.0,965.88,698.85
2016,6,17,10,30,899.0,105.0,3.7,31.0,896.0,948.61,684.94
2016,6,17,10,45,905.5,105.0,3.7,31.5,923.5,925.86,667.96
2016,6,17,11,0,912.0,105.0,3.7,32.0,951.0,899.65,648.89
2016,6,17,11,15,915.0,106.0,3.65,32.0,971.0,867.98,627.38
2016,6,17,11,30,918.0,107.0,3.6,32.0,991.0,833.16,603.83
2016,6,17,11,45,921.0,106.5,3.55,32.5,1003.5,794.14,576.28
2016,6,17,12,0,924.0,106.0,3.5,33.0,1016.0,752.39,545.67
2016,6,17,12,15,924.5,106.5,3.4,33.0,1020.5,707.24,512.53
2016,6,17,12,30,925.0,107.0,3.3,33.0,1025.0,660.2,477.42
2016,6,17,12,45,924.0,106.5,3.25,33.0,1021.5,610.25,439.62
2016,6,17,13,0,923.0,106.0,3.2,33.0,1018.0,559.3,400.09
2016,6,17,13,15,920.5,105.5,3.15,33.0,1006.5,506.61,358.22
2016,6,17,13,30,918.0,105.0,3.1,33.0,995.0,453.09,314.61
2016,6,17,13,45,914.0,104.5,3.05,33.5,976.0,398.32,268.58
2016,6,17,14,0,910.0,104.0,3.0,34.0,957.0,343.18,221.89
2016,6,17,14,15,904.5,103.0,2.95,34.0,931.0,287.23,175.58
2016,6,17,14,30,899.0,102.0,2.9,34.0,905.0,231.5,131.66
2016,6,17,14,45,891.0,100.5,2.85,34.0,872.0,175.6,93.3
2016,6,17,15,0,883.0,99.0,2.8,34.0,839.0,120.64,67.05
2016,6,17,15,15,873.5,97.5,2.75,33.5,800.0,88.73,65.56
2016,6,17,15,30,864.0,96.0,2.7,33.0,761.0,88.19,65.45
2016,6,17,15,45,852.0,93.5,2.7,33.0,717.0,86.84,64.53
2016,6,17,16,0,840.0,91.0,2.7,33.0,673.0,85.3,63.48
2016,6,17,16,15,824.0,88.5,2.6,32.5,625.0,83.45,62.32
2016,6,17,16,30,808.0,86.0,2.5,32.0,577.0,81.44,61.03
2016,6,17,16,45,787.5,82.5,2.45,32.0,526.0,70.6,52.43
2016,6,17,17,0,767.0,79.0,2.4,32.0,475.0,68.22,50.69
2016,6,17,17,15,739.0,75.0,2.25,31.5,422.0,65.24,48.54
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,62.17,46.3
2016,6,17,17,45,672.5,66.0,2.0,30.5,316.0,58.11,43.18
2016,6,17,18,0,634.0,61.0,1.9,30.0,263.0,49.88,36.46
2016,6,17,18,15,577.0,55.0,1.75,29.0,211.5,45.03,32.53
2016,6,17,18,30,520.0,49.0,1.6,28.0,160.0,40.21,28.44
2016,6,17,18,45,429.0,40.0,1.5,27.5,114.5,32.81,21.9
2016,6,17,19,0,338.0,31.0,1.4,27.0,69.0,25.46,15.08
2016,6,17,19,15,169.0,15.5,1.45,26.5,34.5,12.49,0.37
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,23.5,22.0,66.99,0.0
2016,6,18,6,0,145.0,31.0,2.4,24.0,44.0,206.95,146.14
2016,6,18,6,15,244.0,46.0,2.45,24.0,84.5,309.5,244.46
2016,6,18,6,30,343.0,61.0,2.5,24.0,125.0,419.32,335.81
2016,6,18,6,45,418.0,70.5,2.65,24.5,174.5,505.11,403.87
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,603.68,478.33
2016,6,18,7,15,542.0,88.0,2.7,25.5,276.0,671.01,525.51
2016,6,18,7,30,591.0,96.0,2.6,26.0,328.0,738.03,570.33
2016,6,18,7,45,626.0,102.0,2.55,26.5,380.5,787.93,601.6
2016,6,18,8,0,661.0,108.0,2.5,27.0,433.0,836.13,630.76
2016,6,18,8,15,687.5,113.0,2.4,27.0,484.5,872.38,651.91
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,906.06,671.01
2016,6,18,8,45,736.5,121.0,2.2,27.5,585.0,923.05,677.47
2016,6,18,9,0,759.0,124.0,2.1,28.0,634.0,944.64,687.0
2016,6,18,9,15,774.5,127.5,1.9,28.0,679.0,956.22,690.18
2016,6,18,9,30,790.0,131.0,1.7,28.0,724.0,964.22,691.03
2016,6,18,9,45,805.0,131.5,1.55,28.5,764.5,964.8,686.44
2016,6,18,10,0,820.0,132.0,1.4,29.0,805.0,961.67,679.66
2016,6,18,10,15,829.0,134.0,1.25,29.0,839.0,935.97,660.33
2016,6,18,10,30,838.0,136.0,1.1,29.0,873.0,921.56,648.39
2016,6,18,10,45,848.0,135.5,0.95,29.5,901.5,902.27,632.09
2016,6,18,11,0,858.0,135.0,0.8,30.0,930.0,879.48,613.82
2016,6,18,11,15,862.5,136.0,0.85,30.0,950.5,849.86,595.97
2016,6,18,11,30,867.0,137.0,0.9,30.0,971.0,817.1,576.1
2016,6,18,11,45,863.5,142.5,1.0,30.5,982.5,778.58,551.48
2016,6,18,12,0,860.0,148.0,1.1,31.0,994.0,737.52,523.56
2016,6,18,12,15,861.5,148.0,1.2,31.0,999.5,694.07,494.41
2016,6,18,12,30,863.0,148.0,1.3,31.0,1005.0,648.95,463.1
2016,6,18,12,45,864.0,147.0,1.4,31.0,1002.5,601.85,429.3
2016,6,18,13,0,865.0,146.0,1.5,31.0,1000.0,553.91,393.63
2016,6,18,13,15,862.5,145.5,1.55,31.0,989.5,503.64,354.79
2016,6,18,13,30,860.0,145.0,1.6,31.0,979.0,452.69,314.22
2016,6,18,13,45,857.0,143.0,1.65,31.5,960.5,400.18,270.87
2016,6,18,14,0,854.0,141.0,1.7,32.0,942.0,347.3,226.69
2016,6,18,14,15,848.0,139.5,1.7,32.0,916.0,293.73,182.76
2016,6,18,14,30,842.0,138.0,1.7,32.0,890.0,240.49,141.04
2016,6,18,14,45,832.0,137.0,1.75,32.0,857.0,187.46,104.75
2016,6,18,15,0,822.0,136.0,1.8,32.0,824.0,126.1,72.58
2016,6,18,15,15,810.5,133.5,1.8,31.5,785.5,94.51,70.67
2016,6,18,15,30,799.0,131.0,1.8,31.0,747.0,94.7,71.17
2016,6,18,15,45,782.0,129.0,1.8,31.0,702.5,94.88,71.49
2016,6,18,16,0,765.0,127.0,1.8,31.0,658.0,94.98,71.77
2016,6,18,16,15,745.5,123.0,1.75,31.0,609.5,93.66,70.92
2016,6,18,16,30,726.0,119.0,1.7,31.0,561.0,84.92,64.07
2016,6,18,16,45,696.0,116.0,1.65,31.0,509.0,83.79,63.39
2016,6,18,17,0,666.0,113.0,1.6,31.0,457.0,82.64,62.69
2016,6,18,17,15,632.5,107.0,1.5,30.5,404.5,79.4,60.4
2016,6,18,17,30,599.0,101.0,1.4,30.0,352.0,76.05,57.99
2016,6,18,17,45,546.0,95.0,1.35,29.5,299.0,72.29,55.18
2016,6,18,18,0,493.0,89.0,1.3,29.0,246.0,68.56,52.3
2016,6,18,18,15,431.0,78.5,1.25,28.5,196.5,58.58,44.01
2016,6,18,18,30,369.0,68.0,1.2,28.0,147.0,50.85,37.39
2016,6,18,18,45,277.0,54.0,1.15,27.5,104.0,40.41,28.25
2016,6,18,19,0,185.0,40.0,1.1,27.0,61.0,29.96,18.75
2016,6,18,19,15,92.5,20.0,1.15,26.5,30.5,15.13,1.94
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,22.5,19.5,49.96,0.0
2016,6,19,6,0,100.0,31.0,1.7,23.0,39.0,151.51,105.85
2016,6,19,6,15,186.0,48.5,1.8,23.5,78.0,246.19,194.54
2016,6,19,6,30,272.0,66.0,1.9,24.0,117.0,365.38,292.36
2016,6,19,6,45,347.5,78.0,2.05,24.5,165.0,452.83,362.63
2016,6,19,7,0,423.0,90.0,2.2,25.0,213.0,543.99,431.94
2016,6,19,7,15,387.0,112.5,2.2,25.5,243.0,545.82,431.24
2016,6,19,7,30,351.0,135.0,2.2,26.0,273.0,543.47,426.37
2016,6,19,7,45,482.0,127.0,2.25,26.5,346.0,664.63,514.17
2016,6,19,8,0,613.0,119.0,2.3,27.0,419.0,801.44,606.62
2016,6,19,8,15,494.0,171.5,2.2,27.0,431.5,734.34,555.85
2016,6,19,8,30,375.0,224.0,2.1,27.0,444.0,646.95,489.9
2016,6,19,8,45,423.0,229.5,2.05,27.5,498.0,722.5,540.38
2016,6,19,9,0,471.0,235.0,2.0,28.0,552.0,771.55,570.74
2016,6,19,9,15,374.0,288.0,1.95,28.0,550.5,697.56,515.67
2016,6,19,9,30,277.0,341.0,1.9,28.0,549.0,646.71,476.6
2016,6,19,9,45,276.5,362.0,1.9,28.5,580.0,656.31,481.1
2016,6,19,10,0,276.0,383.0,1.9,29.0,611.0,663.83,483.76
2016,6,19,10,15,211.5,409.5,1.95,29.0,588.5,592.76,432.96
2016,6,19,10,30,147.0,436.0,2.0,29.0,566.0,544.67,397.7
2016,6,19,10,45,480.5,295.5,2.1,29.0,738.0,737.63,537.96
2016,6,19,11,0,814.0,155.0,2.2,29.0,910.0,873.23,630.9
2016,6,19,11,15,581.5,299.0,2.3,29.0,844.5,775.73,561.07
2016,6,19,11,30,349.0,443.0,2.4,29.0,779.0,667.4,483.25
2016,6,19,11,45,196.5,438.5,2.5,29.0,628.5,514.22,375.84
2016,6,19,12,0,44.0,434.0,2.6,29.0,478.0,376.72,276.08
2016,6,19,12,15,85.0,469.5,2.65,29.0,554.0,422.48,309.69
2016,6,19,12,30,126.0,505.0,2.7,29.0,630.0,461.02,336.78
2016,6,19,12,45,480.5,330.5,2.75,29.0,806.0,521.85,381.83
2016,6,19,13,0,835.0,156.0,2.8,29.0,982.0,544.56,395.72
2016,6,19,13,15,441.5,294.5,2.8,29.0,731.0,409.26,296.86
2016,6,19,13,30,48.0,433.0,2.8,29.0,480.0,323.04,236.62
2016,6,19,13,45,184.0,438.5,2.85,29.0,612.5,355.04,257.1
2016,6,19,14,0,320.0,444.0,2.9,29.0,745.0,365.65,259.42
2016,6,19,14,15,185.0,420.0,2.9,29.0,593.5,307.2,219.74
2016,6,19,14,30,50.0,396.0,2.9,29.0,442.0,265.49,194.24
2016,6,19,14,45,254.5,361.0,2.9,29.0,576.0,232.95,162.65
2016,6,19,15,0,459.0,326.0,2.9,29.0,710.0,194.0,133.13
2016,6,19,15,15,622.0,228.5,2.8,29.0,723.5,128.76,98.94
2016,6,19,15,30,785.0,131.0,2.7,29.0,737.0,94.21,71.41
2016,6,19,15,45,774.5,126.5,2.65,29.0,694.5,93.15,70.76
2016,6,19,16,0,764.0,122.0,2.6,29.0,652.0,91.86,69.9
2016,6,19,16,15,746.0,118.0,2.5,28.5,605.0,90.47,69.12
2016,6,19,16,30,728.0,114.0,2.4,28.0,558.0,88.92,68.22
2016,6,19,16,45,372.0,147.5,2.35,28.0,373.5,96.13,74.41
2016,6,19,17,0,16.0,181.0,2.3,28.0,189.0,129.97,102.5
2016,6,19,17,15,12.5,161.5,2.1,27.5,167.5,116.47,91.89
2016,6,19,17,30,9.0,142.0,1.9,27.0,146.0,102.86,81.11
2016,6,19,17,45,278.5,109.5,1.7,27.0,199.0,78.44,60.93
2016,6,19,18,0,548.0,77.0,1.5,27.0,252.0,60.33,45.8
2016,6,19,18,15,487.5,68.5,1.4,26.5,202.0,54.16,40.66
2016,6,19,18,30,427.0,60.0,1.3,26.0,152.0,47.93,35.26
2016,6,19,18,45,341.5,48.0,1.25,25.5,108.5,38.62,27.02
2016,6,19,19,0,256.0,36.0,1.2,25.0,65.0,27.46,16.92
2016,6,19,19,15,128.0,18.0,1.2,24.5,32.5,13.77,1.54
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,14.5,1.3,21.5,21.0,70.28,0.0
2016,6,20,6,0,156.0,29.0,1.5,22.0,42.0,210.73,148.47
2016,6,20,6,15,253.0,43.0,1.6,22.5,82.0,311.73,246.64
2016,6,20,6,30,350.0,57.0,1.7,23.0,122.0,418.9,334.88
2016,6,20,6,45,423.5,66.0,1.85,24.0,170.5,511.08,406.64
2016,6,20,7,0,497.0,75.0,2.0,25.0,219.0,601.17,473.16
2016,6,20,7,15,544.5,82.5,2.05,25.5,270.5,666.31,518.85
2016,6,20,7,30,592.0,90.0,2.1,26.0,322.0,731.19,562.54
2016,6,20,7,45,631.5,94.0,2.15,26.5,374.5,782.88,595.46
2016,6,20,8,0,671.0,98.0,2.2,27.0,427.0,833.07,626.49
2016,6,20,8,15,696.5,102.5,2.15,27.5,478.0,867.87,645.58
2016,6,20,8,30,722.0,107.0,2.1,28.0,529.0,893.82,658.52
2016,6,20,8,45,471.5,205.5,2.1,28.5,490.5,745.55,553.82
2016,6,20,9,0,221.0,304.0,2.1,29.0,452.0,544.47,406.39
2016,6,20,9,15,227.0,326.5,2.05,29.0,488.0,566.71,421.76
2016,6,20,9,30,233.0,349.0,2.0,29.0,524.0,587.27,434.41
2016,6,20,9,45,526.0,236.0,1.95,29.5,659.5,796.74,581.5
2016,6,20,10,0,819.0,123.0,1.9,30.0,795.0,937.51,669.94
2016,6,20,10,15,828.0,125.0,1.85,30.0,828.5,927.07,660.15
2016,6,20,10,30,837.0,127.0,1.8,30.0,862.0,913.08,649.84
2016,6,20,10,45,845.0,127.0,1.75,30.5,890.0,892.81,634.44
2016,6,20,11,0,853.0,127.0,1.7,31.0,918.0,869.17,617.12
2016,6,20,11,15,857.5,128.5,1.7,31.0,938.5,840.5,598.47
2016,6,20,11,30,862.0,130.0,1.7,31.0,959.0,808.69,577.82
2016,6,20,11,45,866.5,129.5,1.7,31.5,972.5,772.33,552.95
2016,6,20,12,0,871.0,129.0,1.7,32.0,986.0,733.25,524.72
2016,6,20,12,15,872.0,129.0,1.7,32.0,991.0,689.71,494.02
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,644.44,461.42
2016,6,20,12,45,874.5,127.5,1.75,32.5,994.0,597.34,426.06
2016,6,20,13,0,876.0,126.0,1.8,33.0,992.0,549.25,389.01
2016,6,20,13,15,874.0,125.5,1.8,33.0,981.5,498.99,349.94
2016,6,20,13,30,872.0,125.0,1.8,33.0,971.0,447.96,309.15
2016,6,20,13,45,525.0,299.5,1.85,33.0,806.5,376.74,259.82
2016,6,20,14,0,178.0,474.0,1.9,33.0,642.0,353.03,248.89
2016,6,20,14,15,517.5,296.5,1.95,33.0,764.0,297.11,196.4
2016,6,20,14,30,857.0,119.0,2.0,33.0,886.0,235.09,136.15
2016,6,20,14,45,832.5,127.5,2.05,33.0,850.0,184.33,101.91
2016,6,20,15,0,808.0,136.0,2.1,33.0,814.0,126.56,72.38
2016,6,20,15,15,555.5,242.0,2.15,33.0,698.0,133.64,101.13
2016,6,20,15,30,303.0,348.0,2.2,33.0,582.0,195.81,149.91
2016,6,20,15,45,530.5,236.5,2.25,33.0,617.0,140.45,106.86
2016,6,20,16,0,758.0,125.0,2.3,33.0,652.0,93.49,69.95
2016,6,20,16,15,739.5,121.0,2.3,32.5,605.0,92.17,69.31
2016,6,20,16,30,721.0,117.0,2.3,32.0,558.0,83.55,62.72
2016,6,20,16,45,527.5,158.5,2.3,32.0,465.5,106.2,81.31
2016,6,20,17,0,334.0,200.0,2.3,32.0,373.0,131.68,102.16
2016,6,20,17,15,470.0,149.0,2.15,31.5,363.0,101.76,78.4
2016,6,20,17,30,606.0,98.0,2.0,31.0,353.0,74.04,56.08
2016,6,20,17,45,560.0,91.0,1.95,30.5,301.0,69.59,52.71
2016,6,20,18,0,514.0,84.0,1.9,30.0,249.0,65.05,49.16
2016,6,20,18,15,451.5,75.0,1.75,29.0,199.5,58.73,44.05
2016,6,20,18,30,389.0,66.0,1.6,28.0,150.0,49.68,36.41
2016,6,20,18,45,297.0,53.0,1.45,27.5,106.5,39.86,27.81
2016,6,20,19,0,205.0,40.0,1.3,27.0,63.0,30.06,18.88
2016,6,20,19,15,102.5,20.0,1.35,26.5,31.5,15.16,2.41
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,60.82,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,191.83,133.63
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,294.55,233.04
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,402.88,323.44
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,487.95,391.23
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,585.54,465.2
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,653.45,513.46
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,721.13,559.51
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,774.03,592.41
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,825.39,623.14
2016,6,21,8,15,680.0,111.0,2.65,28.5,477.0,862.18,643.28
2016,6,21,8,30,707.0,116.0,2.5,29.0,528.0,896.46,661.24
2016,6,21,8,45,728.0,119.5,2.35,29.5,576.5,919.92,671.63
2016,6,21,9,0,749.0,123.0,2.2,30.0,625.0,933.62,675.56
2016,6,21,9,15,765.0,126.0,2.1,30.5,670.0,945.36,678.77
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,953.58,679.79
2016,6,21,9,45,793.5,131.5,1.9,31.5,755.0,954.13,676.08
2016,6,21,10,0,806.0,134.0,1.8,32.0,795.0,951.02,670.29
2016,6,21,10,15,815.0,136.0,1.75,32.0,829.0,940.32,661.9
2016,6,21,10,30,824.0,138.0,1.7,32.0,863.0,911.5,642.4
2016,6,21,10,45,833.5,138.0,1.7,32.5,891.0,892.66,628.72
2016,6,21,11,0,843.0,138.0,1.7,33.0,919.0,870.37,612.91
2016,6,21,11,15,847.5,139.0,1.75,33.0,939.5,841.27,594.62
2016,6,21,11,30,852.0,140.0,1.8,33.0,960.0,809.08,574.31
2016,6,21,11,45,861.0,136.5,1.9,33.5,974.5,773.99,551.03
2016,6,21,12,0,870.0,133.0,2.0,34.0,989.0,736.03,524.37
2016,6,21,12,15,871.0,133.0,2.05,34.0,994.0,692.41,493.97
2016,6,21,12,30,872.0,133.0,2.1,34.0,999.0,647.08,461.6
2016,6,21,12,45,871.0,133.0,2.15,34.0,996.0,599.42,426.69
2016,6,21,13,0,870.0,133.0,2.2,34.0,993.0,550.99,390.15
2016,6,21,13,15,867.5,132.5,2.25,34.0,982.5,500.7,351.16
2016,6,21,13,30,865.0,132.0,2.3,34.0,972.0,449.71,310.48
2016,6,21,13,45,860.0,132.0,2.35,34.0,953.5,397.47,267.89
2016,6,21,14,0,855.0,132.0,2.4,34.0,935.0,345.03,224.49
2016,6,21,14,15,849.5,130.5,2.4,34.0,909.5,291.64,180.61
2016,6,21,14,30,844.0,129.0,2.4,34.0,884.0,238.5,138.83
2016,6,21,14,45,841.0,124.0,2.45,34.0,853.0,184.38,101.22
2016,6,21,15,0,838.0,119.0,2.5,34.0,822.0,130.65,74.26
2016,6,21,15,15,827.5,117.0,2.5,34.0,784.0,97.04,71.96
2016,6,21,15,30,817.0,115.0,2.5,34.0,746.0,96.63,71.83
2016,6,21,15,45,803.5,112.5,2.5,34.0,703.0,85.87,63.45
2016,6,21,16,0,790.0,110.0,2.5,34.0,660.0,85.32,63.2
2016,6,21,16,15,554.5,181.0,2.45,33.5,553.5,115.24,87.45
2016,6,21,16,30,319.0,252.0,2.4,33.0,447.0,157.31,121.36
2016,6,21,16,45,515.5,173.0,2.4,33.0,456.0,114.22,87.31
2016,6,21,17,0,712.0,94.0,2.4,33.0,465.0,77.36,57.86
2016,6,21,17,15,682.0,89.5,2.3,32.5,412.5,68.72,51.17
2016,6,21,17,30,652.0,85.0,2.2,32.0,360.0,65.92,49.18
2016,6,21,17,45,614.0,78.5,2.1,31.5,308.0,61.52,45.81
2016,6,21,18,0,576.0,72.0,2.0,31.0,256.0,57.02,42.26
2016,6,21,18,15,516.0,64.5,1.8,30.0,206.0,51.43,37.75
2016,6,21,18,30,456.0,57.0,1.6,29.0,156.0,45.81,33.02
2016,6,21,18,45,369.0,46.0,1.45,28.0,112.0,37.16,25.5
2016,6,21,19,0,282.0,35.0,1.3,27.0,68.0,28.46,17.6
2016,6,21,19,15,141.0,17.5,1.35,26.5,34.0,13.44,1.66
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,14.5,2.6,22.5,21.0,69.82,0.0
2016,6,22,6,0,155.0,29.0,2.9,23.0,42.0,209.17,145.37
2016,6,22,6,15,256.0,42.5,3.05,23.5,82.0,313.44,248.33
