Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,30,357.0,56.0,3.2,24.0,122.0,423.27,339.71
2016,6,22,6,45,432.0,65.0,3.35,24.5,171.0,517.22,414.59
2016,6,22,7,0,507.0,74.0,3.5,25.0,220.0,608.88,484.29
2016,6,22,7,15,555.5,81.0,3.5,25.5,272.0,674.57,531.26
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,740.02,576.12
2016,6,22,7,45,641.0,93.0,3.5,27.0,376.5,790.79,607.69
2016,6,22,8,0,678.0,98.0,3.5,28.0,429.0,839.99,637.12
2016,6,22,8,15,704.0,102.5,3.45,28.5,480.5,875.44,657.3
2016,6,22,8,30,730.0,107.0,3.4,29.0,532.0,902.0,671.16
2016,6,22,8,45,750.5,110.0,3.4,29.5,580.5,924.99,682.85
2016,6,22,9,0,771.0,113.0,3.4,30.0,629.0,944.76,692.37
2016,6,22,9,15,786.0,116.0,3.4,30.0,674.0,955.52,697.42
2016,6,22,9,30,801.0,119.0,3.4,30.0,719.0,962.76,700.37
2016,6,22,9,45,812.5,121.5,3.4,30.5,759.0,962.3,697.06
2016,6,22,10,0,824.0,124.0,3.4,31.0,799.0,943.98,682.38
2016,6,22,10,15,833.0,126.0,3.45,31.5,833.0,933.49,673.46
2016,6,22,10,30,842.0,128.0,3.5,32.0,867.0,919.44,662.3
2016,6,22,10,45,541.5,293.0,3.55,32.5,774.5,791.45,571.95
2016,6,22,11,0,241.0,458.0,3.6,33.0,682.0,620.57,447.84
2016,6,22,11,15,183.5,471.5,3.65,33.0,644.5,566.23,409.39
2016,6,22,11,30,126.0,485.0,3.7,33.0,607.0,514.43,371.87
2016,6,22,11,45,504.5,304.5,3.75,33.5,800.0,657.68,477.61
2016,6,22,12,0,883.0,124.0,3.8,34.0,993.0,739.49,536.38
2016,6,22,12,15,884.0,124.5,3.85,34.0,998.0,695.99,504.24
2016,6,22,12,30,885.0,125.0,3.9,34.0,1003.0,650.67,470.79
2016,6,22,12,45,885.5,124.0,3.95,34.0,1001.0,602.83,434.72
2016,6,22,13,0,886.0,123.0,4.0,34.0,999.0,554.04,396.93
2016,6,22,13,15,884.0,122.5,4.0,34.0,988.5,503.32,356.6
2016,6,22,13,30,882.0,122.0,4.0,34.0,978.0,451.8,314.59
2016,6,22,13,45,488.0,291.0,4.05,34.0,763.0,359.4,250.05
2016,6,22,14,0,94.0,460.0,4.1,34.0,548.0,333.97,239.06
2016,6,22,14,15,479.0,288.5,4.1,34.0,719.5,284.27,189.31
2016,6,22,14,30,864.0,117.0,4.1,34.0,891.0,236.74,137.39
2016,6,22,14,45,843.0,123.5,4.1,34.0,855.5,185.05,101.88
2016,6,22,15,0,822.0,130.0,4.1,34.0,820.0,135.48,78.15
2016,6,22,15,15,811.5,127.5,4.05,33.5,782.0,91.21,67.57
2016,6,22,15,30,801.0,125.0,4.0,33.0,744.0,91.3,67.96
2016,6,22,15,45,785.0,123.0,4.0,33.0,700.5,91.36,68.18
2016,6,22,16,0,769.0,121.0,4.0,33.0,657.0,91.33,68.35
2016,6,22,16,15,751.0,117.5,3.9,32.5,609.5,90.23,67.81
2016,6,22,16,30,733.0,114.0,3.8,32.0,562.0,88.99,67.18
2016,6,22,16,45,400.0,164.5,3.75,32.0,405.5,106.53,81.66
2016,6,22,17,0,67.0,215.0,3.7,32.0,249.0,144.22,112.44
2016,6,22,17,15,103.0,194.0,3.5,31.5,240.5,128.13,99.97
2016,6,22,17,30,139.0,173.0,3.3,31.0,232.0,116.51,91.04
2016,6,22,17,45,335.0,127.0,3.15,30.5,242.0,87.79,67.82
2016,6,22,18,0,531.0,81.0,3.0,30.0,252.0,63.02,47.46
2016,6,22,18,15,470.5,72.0,2.8,29.5,202.5,56.61,42.18
2016,6,22,18,30,410.0,63.0,2.6,29.0,153.0,50.11,36.62
2016,6,22,18,45,322.5,51.0,2.45,28.5,109.5,38.65,26.68
2016,6,22,19,0,235.0,39.0,2.3,28.0,66.0,29.5,18.35
2016,6,22,19,15,117.5,19.5,2.4,27.5,33.0,14.84,2.54
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,20.5,66.78,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,41.0,203.71,140.31
2016,6,23,6,15,246.0,44.5,3.25,23.5,81.5,308.8,244.47
2016,6,23,6,30,346.0,59.0,3.4,24.0,122.0,418.58,336.28
2016,6,23,6,45,434.5,66.0,3.55,24.5,172.5,520.41,417.42
2016,6,23,7,0,523.0,73.0,3.7,25.0,223.0,622.29,494.87
2016,6,23,7,15,571.0,80.0,3.7,25.5,275.5,687.87,541.65
2016,6,23,7,30,619.0,87.0,3.7,26.0,328.0,753.17,586.35
2016,6,23,7,45,667.0,88.0,3.7,26.5,383.0,809.69,623.14
2016,6,23,8,0,715.0,89.0,3.7,27.0,438.0,858.94,653.77
2016,6,23,8,15,739.0,93.0,3.65,27.5,489.5,892.68,672.75
2016,6,23,8,30,763.0,97.0,3.6,28.0,541.0,923.65,689.6
2016,6,23,8,45,788.0,97.5,3.6,28.5,591.0,948.32,702.32
2016,6,23,9,0,813.0,98.0,3.6,29.0,641.0,969.75,712.87
2016,6,23,9,15,826.5,100.5,3.55,29.5,686.0,965.18,706.01
2016,6,23,9,30,840.0,103.0,3.5,30.0,731.0,970.45,706.02
2016,6,23,9,45,853.0,103.5,3.5,30.5,771.5,969.46,702.36
2016,6,23,10,0,866.0,104.0,3.5,31.0,812.0,964.85,696.58
2016,6,23,10,15,873.5,105.5,3.5,31.0,846.0,952.29,687.25
2016,6,23,10,30,881.0,107.0,3.5,31.0,880.0,936.15,675.79
2016,6,23,10,45,887.5,107.5,3.55,31.5,908.0,914.57,659.88
2016,6,23,11,0,894.0,108.0,3.6,32.0,936.0,889.55,641.86
2016,6,23,11,15,898.0,109.0,3.65,32.0,956.5,859.47,621.88
2016,6,23,11,30,902.0,110.0,3.7,32.0,977.0,826.21,599.77
2016,6,23,11,45,896.5,116.0,3.75,32.5,988.0,786.57,572.14
2016,6,23,12,0,891.0,122.0,3.8,33.0,999.0,744.41,541.25
2016,6,23,12,15,892.0,122.0,3.8,33.0,1004.0,700.3,509.14
2016,6,23,12,30,893.0,122.0,3.8,33.0,1009.0,654.37,475.05
2016,6,23,12,45,891.0,123.0,3.85,33.5,1006.0,606.04,437.63
2016,6,23,13,0,889.0,124.0,3.9,34.0,1003.0,556.9,398.75
2016,6,23,13,15,887.0,123.5,3.9,34.0,992.5,506.0,358.34
2016,6,23,13,30,885.0,123.0,3.9,34.0,982.0,454.3,316.26
2016,6,23,13,45,880.5,122.5,3.95,34.0,963.5,400.98,272.12
2016,6,23,14,0,876.0,122.0,4.0,34.0,945.0,347.38,227.17
2016,6,23,14,15,870.0,120.5,3.95,34.0,919.0,292.76,181.77
2016,6,23,14,30,864.0,119.0,3.9,34.0,893.0,238.44,138.59
2016,6,23,14,45,613.0,244.5,3.9,34.0,783.5,203.5,124.22
2016,6,23,15,0,362.0,370.0,3.9,34.0,674.0,223.43,154.16
2016,6,23,15,15,595.5,240.5,3.85,33.5,713.0,134.03,101.32
2016,6,23,15,30,829.0,111.0,3.8,33.0,752.0,94.95,70.83
2016,6,23,15,45,574.5,205.5,3.8,33.0,637.5,122.77,93.21
2016,6,23,16,0,320.0,300.0,3.8,33.0,523.0,178.27,137.36
2016,6,23,16,15,541.5,200.5,3.75,32.5,546.0,126.6,96.91
2016,6,23,16,30,763.0,101.0,3.7,32.0,569.0,81.27,60.88
2016,6,23,16,45,736.5,98.5,3.7,32.0,517.5,80.0,60.1
2016,6,23,17,0,710.0,96.0,3.7,32.0,466.0,72.64,54.31
2016,6,23,17,15,679.5,91.5,3.5,31.5,413.5,69.96,52.44
2016,6,23,17,30,649.0,87.0,3.3,31.0,361.0,67.21,50.48
2016,6,23,17,45,601.0,82.0,3.15,30.5,308.0,63.77,47.89
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,60.36,45.25
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.0,54.18,40.15
2016,6,23,18,30,433.0,60.0,2.5,29.0,155.0,47.94,34.8
2016,6,23,18,45,341.0,49.0,2.3,28.5,111.0,39.38,27.29
2016,6,23,19,0,249.0,38.0,2.1,28.0,67.0,28.86,17.85
2016,6,23,19,15,124.5,19.0,2.2,27.5,33.5,14.5,2.48
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.5,15.0,1.8,22.5,20.5,64.86,0.0
2016,6,24,6,0,141.0,30.0,2.0,23.0,41.0,199.3,135.66
2016,6,24,6,15,244.0,44.5,2.15,23.5,81.5,307.25,242.14
2016,6,24,6,30,347.0,59.0,2.3,24.0,122.0,419.46,335.11
2016,6,24,6,45,439.0,65.5,2.5,24.5,173.0,523.72,417.37
2016,6,24,7,0,531.0,72.0,2.7,25.0,224.0,628.29,496.07
2016,6,24,7,15,579.5,78.5,2.75,25.5,276.5,693.87,542.26
2016,6,24,7,30,628.0,85.0,2.8,26.0,329.0,759.17,586.45
2016,6,24,7,45,681.0,84.5,2.85,26.5,385.0,818.65,624.93
2016,6,24,8,0,734.0,84.0,2.9,27.0,441.0,871.7,657.85
2016,6,24,8,15,378.5,148.0,2.95,27.5,333.5,589.28,454.05
2016,6,24,8,30,23.0,212.0,3.0,28.0,226.0,206.08,156.7
2016,6,24,8,45,175.0,246.5,3.05,28.5,363.0,439.51,337.54
2016,6,24,9,0,327.0,281.0,3.1,29.0,500.0,651.74,490.29
2016,6,24,9,15,315.0,307.0,3.15,29.5,530.0,659.57,491.46
2016,6,24,9,30,303.0,333.0,3.2,30.0,560.0,665.15,492.42
2016,6,24,9,45,361.5,330.5,3.3,30.5,616.5,708.71,521.94
2016,6,24,10,0,420.0,328.0,3.4,31.0,673.0,770.14,562.37
2016,6,24,10,15,446.5,320.5,3.5,31.0,700.5,771.83,563.06
2016,6,24,10,30,473.0,313.0,3.6,31.0,728.0,770.4,562.04
2016,6,24,10,45,693.0,203.5,3.7,31.5,833.5,851.43,619.96
2016,6,24,11,0,913.0,94.0,3.8,32.0,939.0,893.79,646.16
2016,6,24,11,15,916.0,95.0,3.9,32.0,959.0,862.79,625.27
2016,6,24,11,30,919.0,96.0,4.0,32.0,979.0,828.63,602.7
2016,6,24,11,45,542.5,300.0,4.1,32.0,823.0,683.95,498.41
2016,6,24,12,0,166.0,504.0,4.2,32.0,667.0,526.22,381.59
2016,6,24,12,15,525.0,315.0,4.25,32.0,835.0,613.73,448.52
2016,6,24,12,30,884.0,126.0,4.3,32.0,1003.0,652.0,477.05
2016,6,24,12,45,656.5,284.0,4.4,32.0,934.5,587.86,426.79
2016,6,24,13,0,429.0,442.0,4.5,32.0,866.0,530.81,383.18
2016,6,24,13,15,293.0,468.5,4.5,31.5,757.0,455.31,329.04
2016,6,24,13,30,157.0,495.0,4.5,31.0,648.0,397.29,288.08
2016,6,24,13,45,502.5,315.5,4.55,31.0,790.5,379.76,268.11
2016,6,24,14,0,848.0,136.0,4.6,31.0,933.0,346.95,230.97
2016,6,24,14,15,842.0,134.5,4.55,30.5,908.0,293.77,186.47
2016,6,24,14,30,836.0,133.0,4.5,30.0,883.0,240.9,144.05
2016,6,24,14,45,626.5,237.5,4.5,30.0,788.0,202.05,124.74
2016,6,24,15,0,417.0,342.0,4.5,30.0,693.0,200.56,138.21
2016,6,24,15,15,218.0,306.5,4.4,30.0,489.5,171.53,132.72
2016,6,24,15,30,19.0,271.0,4.3,30.0,286.0,191.71,149.0
2016,6,24,15,45,189.0,280.5,4.25,30.0,413.0,176.38,137.16
2016,6,24,16,0,359.0,290.0,4.2,30.0,540.0,174.61,136.13
2016,6,24,16,15,370.5,263.5,4.05,29.5,506.0,163.34,127.75
2016,6,24,16,30,382.0,237.0,3.9,29.0,472.0,151.21,118.62
2016,6,24,16,45,326.5,224.5,3.8,29.0,413.0,144.08,113.24
2016,6,24,17,0,271.0,212.0,3.7,29.0,354.0,136.75,107.68
2016,6,24,17,15,359.0,172.0,3.45,28.5,338.0,116.89,91.96
2016,6,24,17,30,447.0,132.0,3.2,28.0,322.0,91.89,71.72
2016,6,24,17,45,415.5,117.5,2.95,28.0,274.5,83.04,64.57
2016,6,24,18,0,384.0,103.0,2.7,28.0,227.0,73.85,57.0
2016,6,24,18,15,340.0,88.0,2.45,27.5,182.5,63.85,48.67
2016,6,24,18,30,296.0,73.0,2.2,27.0,138.0,53.57,39.88
2016,6,24,18,45,225.5,57.0,2.0,26.5,98.5,42.13,29.86
2016,6,24,19,0,155.0,41.0,1.8,26.0,59.0,30.61,19.47
2016,6,24,19,15,77.5,20.5,1.85,25.5,29.5,15.64,3.31
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,23.5,9.5,7.47,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,14.49,4.36
2016,6,25,6,15,0.0,38.5,2.55,24.0,38.5,34.24,21.79
2016,6,25,6,30,0.0,58.0,2.6,24.0,58.0,53.36,37.99
2016,6,25,6,45,10.0,79.0,2.65,24.0,82.0,82.1,62.36
2016,6,25,7,0,20.0,100.0,2.7,24.0,106.0,110.45,86.11
2016,6,25,7,15,10.0,103.5,2.85,24.0,106.5,98.96,76.24
2016,6,25,7,30,0.0,107.0,3.0,24.0,107.0,89.17,67.61
2016,6,25,7,45,123.0,152.5,3.2,24.5,212.0,294.09,235.48
2016,6,25,8,0,246.0,198.0,3.4,25.0,317.0,493.97,389.47
2016,6,25,8,15,190.5,227.5,3.55,25.0,326.0,445.69,349.41
2016,6,25,8,30,135.0,257.0,3.7,25.0,335.0,418.46,325.85
2016,6,25,8,45,117.5,279.0,3.85,25.5,351.5,419.01,323.97
2016,6,25,9,0,100.0,301.0,4.0,26.0,368.0,394.07,303.23
2016,6,25,9,15,101.5,324.0,4.05,26.0,396.5,413.2,316.6
2016,6,25,9,30,103.0,347.0,4.1,26.0,425.0,431.41,329.1
2016,6,25,9,45,201.0,361.5,4.15,26.5,523.0,558.79,423.3
2016,6,25,10,0,299.0,376.0,4.2,27.0,621.0,680.53,509.6
2016,6,25,10,15,248.5,404.5,4.2,27.0,614.0,645.37,481.5
2016,6,25,10,30,198.0,433.0,4.2,27.0,607.0,590.51,440.58
2016,6,25,10,45,179.0,449.0,4.25,27.5,610.5,573.85,426.8
2016,6,25,11,0,160.0,465.0,4.3,28.0,614.0,556.81,412.69
2016,6,25,11,15,122.5,466.5,4.25,28.0,582.0,511.34,378.77
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,456.44,338.19
2016,6,25,11,45,42.5,298.5,4.2,28.0,340.0,274.21,204.48
2016,6,25,12,0,0.0,129.0,4.2,28.0,130.0,100.55,72.45
2016,6,25,12,15,0.0,128.5,4.15,28.0,129.0,99.97,72.13
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,99.36,71.64
2016,6,25,12,45,5.0,166.0,4.05,28.0,171.5,131.05,96.01
2016,6,25,13,0,10.0,204.0,4.0,28.0,215.0,161.54,119.21
2016,6,25,13,15,11.0,214.5,3.95,28.0,226.0,168.52,124.42
2016,6,25,13,30,12.0,225.0,3.9,28.0,237.0,175.19,129.41
2016,6,25,13,45,18.0,287.5,3.85,28.0,304.5,220.03,163.05
2016,6,25,14,0,24.0,350.0,3.8,28.0,372.0,248.44,183.96
2016,6,25,14,15,20.5,324.0,3.75,28.0,343.5,239.35,177.25
2016,6,25,14,30,17.0,298.0,3.7,28.0,315.0,218.29,161.72
2016,6,25,14,45,8.5,206.5,3.7,28.0,215.0,153.93,113.57
2016,6,25,15,0,0.0,115.0,3.7,28.0,115.0,87.99,63.35
2016,6,25,15,15,0.0,114.5,3.7,28.0,114.5,87.57,66.22
2016,6,25,15,30,0.0,114.0,3.7,28.0,114.0,87.19,66.07
2016,6,25,15,45,1.5,139.5,3.7,28.0,141.0,105.26,80.96
2016,6,25,16,0,3.0,165.0,3.7,28.0,168.0,122.54,95.22
2016,6,25,16,15,2.0,162.5,3.65,27.5,164.5,120.4,93.93
2016,6,25,16,30,1.0,160.0,3.6,27.0,161.0,118.17,92.59
2016,6,25,16,45,0.5,151.5,3.6,27.0,152.0,111.89,87.75
2016,6,25,17,0,0.0,143.0,3.6,27.0,143.0,105.54,82.82
2016,6,25,17,15,0.0,83.0,3.4,26.5,83.0,63.8,48.38
2016,6,25,17,30,0.0,23.0,3.2,26.0,23.0,17.54,9.35
2016,6,25,17,45,0.0,19.5,3.05,26.0,19.5,14.85,7.1
2016,6,25,18,0,0.0,16.0,2.9,26.0,16.0,12.17,4.82
2016,6,25,18,15,0.0,13.0,2.65,25.5,13.0,9.87,2.86
2016,6,25,18,30,0.0,10.0,2.4,25.0,10.0,7.58,0.87
2016,6,25,18,45,0.0,7.0,2.15,25.0,7.0,5.3,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.02,0.0
2016,6,25,19,15,0.0,2.0,1.95,24.5,2.0,1.51,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.0,1.2,22.5,11.0,8.65,0.0
2016,6,26,6,0,0.0,22.0,1.3,23.0,22.0,17.63,6.46
2016,6,26,6,15,17.5,43.0,1.45,23.0,46.0,64.96,47.14
2016,6,26,6,30,35.0,64.0,1.6,23.0,70.0,104.06,80.71
2016,6,26,6,45,58.0,85.5,1.8,23.5,100.0,147.88,117.72
2016,6,26,7,0,81.0,107.0,2.0,24.0,130.0,210.18,168.55
2016,6,26,7,15,81.0,130.0,2.05,24.0,157.5,216.08,173.02
2016,6,26,7,30,81.0,153.0,2.1,24.0,185.0,239.47,190.99
2016,6,26,7,45,180.0,172.5,2.2,24.5,256.5,376.86,299.64
2016,6,26,8,0,279.0,192.0,2.3,25.0,328.0,519.44,406.55
2016,6,26,8,15,342.0,203.0,2.35,25.5,388.5,592.91,458.47
2016,6,26,8,30,405.0,214.0,2.4,26.0,449.0,691.45,526.35
2016,6,26,8,45,590.5,161.0,2.45,26.5,537.0,828.86,621.38
2016,6,26,9,0,776.0,108.0,2.5,27.0,625.0,944.58,694.71
2016,6,26,9,15,522.0,224.0,2.55,27.5,583.0,804.45,595.88
2016,6,26,9,30,268.0,340.0,2.6,28.0,541.0,637.93,473.19
2016,6,26,9,45,552.5,226.5,2.7,28.5,668.5,823.32,606.86
2016,6,26,10,0,837.0,113.0,2.8,29.0,796.0,946.83,686.72
2016,6,26,10,15,845.0,114.5,2.85,29.5,830.0,935.17,675.89
2016,6,26,10,30,853.0,116.0,2.9,30.0,864.0,919.98,664.12
2016,6,26,10,45,639.5,252.0,3.0,30.5,823.0,848.59,613.91
2016,6,26,11,0,426.0,388.0,3.1,31.0,782.0,749.25,540.91
2016,6,26,11,15,417.5,401.5,3.15,31.0,795.0,727.17,525.67
2016,6,26,11,30,409.0,415.0,3.2,31.0,808.0,702.98,508.43
2016,6,26,11,45,382.5,432.5,3.25,31.0,804.5,660.98,478.77
2016,6,26,12,0,356.0,450.0,3.3,31.0,801.0,626.73,454.17
2016,6,26,12,15,375.5,445.0,3.3,31.0,816.5,606.88,439.87
2016,6,26,12,30,395.0,440.0,3.3,31.0,832.0,584.53,423.41
2016,6,26,12,45,387.0,441.0,3.35,31.5,824.5,548.17,395.96
2016,6,26,13,0,379.0,442.0,3.4,32.0,817.0,512.48,368.73
2016,6,26,13,15,336.5,457.5,3.4,32.0,788.0,470.05,337.18
2016,6,26,13,30,294.0,473.0,3.4,32.0,759.0,431.27,308.28
2016,6,26,13,45,345.0,439.5,3.4,32.0,769.0,403.43,285.64
2016,6,26,14,0,396.0,406.0,3.4,32.0,779.0,371.3,258.86
2016,6,26,14,15,320.5,422.0,3.35,32.0,718.5,328.57,228.14
2016,6,26,14,30,245.0,438.0,3.3,32.0,658.0,293.56,204.59
2016,6,26,14,45,403.5,366.5,3.3,32.0,713.0,243.5,162.58
2016,6,26,15,0,562.0,295.0,3.3,32.0,768.0,189.97,125.1
2016,6,26,15,15,582.0,267.5,3.25,31.5,737.0,151.09,115.63
2016,6,26,15,30,602.0,240.0,3.2,31.0,706.0,138.65,106.29
2016,6,26,15,45,583.5,227.5,3.15,31.0,658.0,135.61,104.13
2016,6,26,16,0,565.0,215.0,3.1,31.0,610.0,132.77,102.14
2016,6,26,16,15,518.0,212.0,2.95,30.5,554.0,132.08,102.09
2016,6,26,16,30,471.0,209.0,2.8,30.0,498.0,131.39,102.06
2016,6,26,16,45,548.0,165.5,2.7,30.0,473.0,110.63,85.56
2016,6,26,17,0,625.0,122.0,2.6,30.0,448.0,87.43,66.9
2016,6,26,17,15,595.5,114.0,2.3,29.5,397.5,83.23,63.84
2016,6,26,17,30,566.0,106.0,2.0,29.0,347.0,78.81,60.54
2016,6,26,17,45,528.0,96.5,1.7,28.5,296.5,72.96,55.98
2016,6,26,18,0,490.0,87.0,1.4,28.0,246.0,66.88,51.11
2016,6,26,18,15,433.0,76.5,1.3,27.5,197.5,57.27,43.11
2016,6,26,18,30,376.0,66.0,1.2,27.0,149.0,49.56,36.5
2016,6,26,18,45,292.0,53.0,1.15,26.5,106.5,39.83,27.95
2016,6,26,19,0,208.0,40.0,1.1,26.0,64.0,30.08,19.07
2016,6,26,19,15,104.0,20.0,1.1,26.0,32.0,15.17,3.19
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,74.84,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,215.37,142.08
2016,6,27,6,15,274.5,39.5,1.65,23.5,80.0,323.84,254.18
2016,6,27,6,30,378.0,52.0,1.7,24.0,120.0,440.97,349.71
2016,6,27,6,45,460.0,59.0,1.75,24.5,169.5,534.34,422.4
2016,6,27,7,0,542.0,66.0,1.8,25.0,219.0,630.3,493.17
2016,6,27,7,15,589.0,72.0,1.75,25.5,271.0,693.84,536.51
2016,6,27,7,30,636.0,78.0,1.7,26.0,323.0,757.2,577.69
2016,6,27,7,45,520.0,123.0,1.7,26.5,343.5,696.92,532.12
2016,6,27,8,0,404.0,168.0,1.7,27.0,364.0,639.64,487.76
2016,6,27,8,15,467.5,170.0,1.7,27.5,422.0,706.15,533.04
2016,6,27,8,30,531.0,172.0,1.7,28.0,480.0,771.71,575.03
2016,6,27,8,45,492.5,205.5,1.75,29.0,511.0,767.76,566.63
2016,6,27,9,0,454.0,239.0,1.8,30.0,542.0,759.62,556.1
2016,6,27,9,15,354.5,291.0,1.8,30.0,537.5,682.52,500.22
2016,6,27,9,30,255.0,343.0,1.8,30.0,533.0,628.31,459.41
2016,6,27,9,45,554.5,223.5,1.8,30.5,667.0,822.68,595.29
2016,6,27,10,0,854.0,104.0,1.8,31.0,801.0,954.47,676.7
2016,6,27,10,15,862.0,105.5,1.8,31.5,835.5,942.79,665.45
2016,6,27,10,30,870.0,107.0,1.8,32.0,870.0,927.55,653.66
2016,6,27,10,45,875.5,108.5,1.8,32.5,897.5,906.45,638.4
2016,6,27,11,0,881.0,110.0,1.8,33.0,925.0,881.93,621.17
2016,6,27,11,15,885.0,111.0,1.8,33.0,945.5,852.35,602.09
2016,6,27,11,30,889.0,112.0,1.8,33.0,966.0,819.61,581.02
2016,6,27,11,45,662.0,274.0,1.8,33.5,915.0,754.71,533.16
2016,6,27,12,0,435.0,436.0,1.8,34.0,864.0,675.97,475.37
2016,6,27,12,15,447.5,439.5,1.8,34.0,882.0,651.92,459.04
2016,6,27,12,30,460.0,443.0,1.8,34.0,900.0,625.28,440.2
2016,6,27,12,45,432.5,439.5,1.8,34.5,868.0,569.04,400.35
2016,6,27,13,0,405.0,436.0,1.8,35.0,836.0,522.79,366.88
2016,6,27,13,15,640.0,279.0,1.85,35.0,904.0,490.1,342.47
2016,6,27,13,30,875.0,122.0,1.9,35.0,972.0,451.95,310.21
2016,6,27,13,45,870.5,122.0,1.95,35.0,954.0,399.44,267.74
2016,6,27,14,0,866.0,122.0,2.0,35.0,936.0,346.65,224.38
2016,6,27,14,15,860.5,120.5,2.0,35.0,910.5,292.68,180.25
2016,6,27,14,30,855.0,119.0,2.0,35.0,885.0,238.95,138.04
2016,6,27,14,45,547.0,261.5,2.0,35.0,745.5,205.45,126.89
2016,6,27,15,0,239.0,404.0,2.0,35.0,606.0,247.63,172.99
2016,6,27,15,15,187.5,387.0,2.0,35.0,541.0,222.84,168.54
2016,6,27,15,30,136.0,370.0,2.0,35.0,476.0,214.63,162.72
2016,6,27,15,45,225.0,336.0,2.05,35.0,499.0,203.18,154.39
2016,6,27,16,0,314.0,302.0,2.1,35.0,522.0,178.98,136.16
2016,6,27,16,15,293.0,282.5,2.1,34.5,476.0,170.54,130.33
2016,6,27,16,30,272.0,263.0,2.1,34.0,430.0,161.59,124.01
2016,6,27,16,45,270.0,238.0,2.15,34.0,391.5,149.75,115.12
2016,6,27,17,0,268.0,213.0,2.2,34.0,353.0,137.2,105.59
2016,6,27,17,15,259.5,190.0,2.1,33.5,313.5,124.92,96.36
2016,6,27,17,30,251.0,167.0,2.0,33.0,274.0,112.04,86.51
2016,6,27,17,45,237.5,144.0,1.9,32.5,234.0,98.49,75.93
2016,6,27,18,0,224.0,121.0,1.8,32.0,194.0,84.4,64.67
2016,6,27,18,15,198.0,100.5,1.65,31.0,156.0,71.15,53.97
2016,6,27,18,30,172.0,80.0,1.5,30.0,118.0,57.51,42.63
2016,6,27,18,45,133.0,60.0,1.35,29.0,84.5,43.73,30.85
2016,6,27,19,0,94.0,40.0,1.2,28.0,51.0,29.65,18.53
2016,6,27,19,15,47.0,20.0,1.2,27.5,25.5,15.21,3.21
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,23.5,17.0,47.4,0.0
2016,6,28,6,0,98.0,27.0,2.4,24.0,34.0,138.89,88.59
2016,6,28,6,15,179.5,45.5,2.45,24.5,72.0,256.18,200.27
2016,6,28,6,30,261.0,64.0,2.5,25.0,110.0,353.15,281.77
2016,6,28,6,45,327.0,78.0,2.6,26.0,156.5,434.38,347.07
2016,6,28,7,0,393.0,92.0,2.7,27.0,203.0,518.76,411.25
2016,6,28,7,15,442.5,103.0,2.5,27.5,253.0,585.61,458.95
2016,6,28,7,30,492.0,114.0,2.3,28.0,303.0,653.18,504.77
2016,6,28,7,45,530.0,122.5,2.1,29.0,354.5,706.17,537.01
2016,6,28,8,0,568.0,131.0,1.9,30.0,406.0,769.93,574.98
2016,6,28,8,15,596.5,138.0,1.7,30.5,456.5,810.31,596.54
2016,6,28,8,30,625.0,145.0,1.5,31.0,507.0,848.24,615.71
2016,6,28,8,45,647.5,151.0,1.35,31.5,555.0,876.18,628.23
2016,6,28,9,0,670.0,157.0,1.2,32.0,603.0,901.09,638.48
2016,6,28,9,15,687.0,161.5,1.2,32.0,647.0,915.49,645.42
2016,6,28,9,30,704.0,166.0,1.2,32.0,691.0,926.51,650.49
2016,6,28,9,45,358.0,202.0,1.25,32.5,469.0,595.6,431.16
2016,6,28,10,0,12.0,238.0,1.3,33.0,247.0,204.77,148.23
2016,6,28,10,15,136.5,329.5,1.4,33.0,448.5,444.13,324.18
2016,6,28,10,30,261.0,421.0,1.5,33.0,650.0,657.93,468.76
2016,6,28,10,45,508.5,306.5,1.65,33.5,770.0,776.26,549.5
2016,6,28,11,0,756.0,192.0,1.8,34.0,890.0,859.75,605.93
2016,6,28,11,15,761.0,193.5,1.9,34.0,910.5,832.43,587.88
2016,6,28,11,30,766.0,195.0,2.0,34.0,931.0,801.99,568.1
2016,6,28,11,45,785.0,184.5,2.1,34.0,948.0,769.83,547.14
2016,6,28,12,0,804.0,174.0,2.2,34.0,965.0,734.23,523.35
2016,6,28,12,15,805.5,174.5,2.25,34.0,970.5,691.73,493.74
2016,6,28,12,30,807.0,175.0,2.3,34.0,976.0,647.38,462.16
2016,6,28,12,45,562.0,326.0,2.4,34.0,883.5,570.67,405.93
2016,6,28,13,0,317.0,477.0,2.5,34.0,791.0,502.84,356.85
2016,6,28,13,15,199.0,474.5,2.55,33.5,671.0,425.0,303.01
2016,6,28,13,30,81.0,472.0,2.6,33.0,551.0,362.49,260.16
2016,6,28,13,45,80.0,461.5,2.7,33.0,538.5,343.57,246.63
2016,6,28,14,0,79.0,451.0,2.8,33.0,526.0,325.14,233.22
2016,6,28,14,15,42.0,307.0,2.9,32.5,347.0,221.5,159.67
2016,6,28,14,30,5.0,163.0,3.0,32.0,168.0,124.01,89.07
2016,6,28,14,45,2.5,110.5,3.1,32.0,113.0,85.11,59.87
2016,6,28,15,0,0.0,58.0,3.2,32.0,58.0,44.85,29.16
2016,6,28,15,15,0.0,74.5,3.25,31.5,74.5,57.61,41.16
2016,6,28,15,30,0.0,91.0,3.3,31.0,91.0,70.37,51.67
2016,6,28,15,45,0.0,55.5,3.35,31.0,55.5,42.76,29.36
2016,6,28,16,0,0.0,20.0,3.4,31.0,20.0,15.35,6.98
2016,6,28,16,15,0.0,25.0,3.35,30.5,25.0,19.17,10.2
2016,6,28,16,30,0.0,30.0,3.3,30.0,30.0,22.99,13.45
2016,6,28,16,45,0.0,34.5,3.25,30.0,34.5,26.42,16.37
2016,6,28,17,0,0.0,39.0,3.2,30.0,39.0,29.85,19.31
2016,6,28,17,15,7.0,93.0,3.0,29.5,96.5,71.08,53.84
2016,6,28,17,30,14.0,147.0,2.8,29.0,154.0,106.19,83.3
2016,6,28,17,45,9.0,127.5,2.6,28.5,131.5,92.48,72.28
2016,6,28,18,0,4.0,108.0,2.4,28.0,109.0,78.7,61.05
2016,6,28,18,15,2.0,87.0,2.15,27.5,87.5,63.91,48.72
2016,6,28,18,30,0.0,66.0,1.9,27.0,66.0,49.01,36.04
2016,6,28,18,45,0.0,47.0,1.7,26.5,47.0,35.32,24.16
2016,6,28,19,0,0.0,28.0,1.5,26.0,28.0,21.39,11.95
2016,6,28,19,15,0.0,14.0,1.35,25.5,14.0,10.65,0.63
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,66.12,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,194.87,123.79
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.0,301.99,236.95
2016,6,29,6,30,344.0,54.0,2.3,24.0,115.0,409.02,326.58
2016,6,29,6,45,418.5,63.5,2.35,24.5,163.5,502.4,400.6
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,593.88,469.5
2016,6,29,7,15,279.0,111.5,2.4,25.5,193.5,418.17,333.87
2016,6,29,7,30,65.0,150.0,2.4,26.0,175.0,220.44,173.6
2016,6,29,7,45,365.5,124.0,2.4,26.5,297.5,545.9,429.79
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,828.07,627.09
2016,6,29,8,15,692.5,103.0,2.4,27.5,471.5,864.83,646.05
2016,6,29,8,30,719.0,108.0,2.4,28.0,523.0,899.1,665.1
2016,6,29,8,45,409.5,203.5,2.4,28.5,444.5,681.13,510.6
2016,6,29,9,0,100.0,299.0,2.4,29.0,366.0,392.48,295.35
2016,6,29,9,15,107.0,323.5,2.45,29.0,399.5,418.91,315.11
2016,6,29,9,30,114.0,348.0,2.5,29.0,433.0,468.25,349.56
2016,6,29,9,45,464.0,238.0,2.55,29.5,612.0,739.47,546.97
2016,6,29,10,0,814.0,128.0,2.6,30.0,791.0,955.1,688.54
2016,6,29,10,15,823.0,130.0,2.65,30.0,825.5,930.38,669.86
2016,6,29,10,30,832.0,132.0,2.7,30.0,860.0,916.7,660.59
2016,6,29,10,45,838.0,134.0,2.75,30.5,888.0,896.73,645.92
2016,6,29,11,0,844.0,136.0,2.8,31.0,916.0,873.37,629.19
2016,6,29,11,15,462.5,300.0,2.85,31.0,729.0,680.67,494.82
2016,6,29,11,30,81.0,464.0,2.9,31.0,542.0,450.45,327.21
2016,6,29,11,45,476.0,297.5,2.95,31.5,764.5,633.2,462.6
2016,6,29,12,0,871.0,131.0,3.0,32.0,987.0,740.06,538.18
2016,6,29,12,15,872.0,131.5,3.0,32.0,992.5,696.96,506.04
2016,6,29,12,30,873.0,132.0,3.0,32.0,998.0,652.03,472.92
2016,6,29,12,45,871.0,133.0,3.05,32.5,995.0,604.38,436.31
2016,6,29,13,0,869.0,134.0,3.1,33.0,992.0,555.96,398.28
2016,6,29,13,15,866.5,133.5,3.1,33.0,982.0,505.66,358.61
2016,6,29,13,30,864.0,133.0,3.1,33.0,972.0,454.66,317.32
2016,6,29,13,45,858.5,133.0,3.1,33.0,953.5,402.2,274.05
2016,6,29,14,0,853.0,133.0,3.1,33.0,935.0,349.57,230.04
2016,6,29,14,15,847.0,131.5,3.1,33.0,910.0,296.05,185.59
2016,6,29,14,30,841.0,130.0,3.1,33.0,885.0,242.82,143.15
2016,6,29,14,45,814.5,139.5,3.1,33.0,849.0,184.65,102.5
2016,6,29,15,0,788.0,149.0,3.1,33.0,813.0,136.76,78.83
2016,6,29,15,15,777.0,146.0,3.15,32.5,775.0,99.88,74.71
2016,6,29,15,30,766.0,143.0,3.2,32.0,737.0,100.16,75.3
2016,6,29,15,45,750.0,140.0,3.25,32.0,694.0,100.14,75.47
2016,6,29,16,0,734.0,137.0,3.3,32.0,651.0,99.99,75.56
2016,6,29,16,15,715.0,133.0,3.3,31.5,604.0,91.0,68.69
2016,6,29,16,30,696.0,129.0,3.3,31.0,557.0,89.95,68.21
2016,6,29,16,45,671.0,124.0,3.35,31.0,507.0,87.99,66.86
2016,6,29,17,0,646.0,119.0,3.4,31.0,457.0,85.91,65.42
2016,6,29,17,15,613.5,112.5,3.2,30.5,405.0,82.56,63.04
2016,6,29,17,30,581.0,106.0,3.0,30.0,353.0,79.06,60.52
2016,6,29,17,45,538.5,98.0,2.85,30.0,302.0,74.19,56.67
2016,6,29,18,0,496.0,90.0,2.7,30.0,251.0,69.19,52.63
2016,6,29,18,15,436.5,79.5,2.4,29.0,201.5,59.31,44.55
2016,6,29,18,30,377.0,69.0,2.1,28.0,152.0,51.61,38.07
2016,6,29,18,45,299.0,54.5,1.85,27.5,109.0,40.93,28.73
2016,6,29,19,0,221.0,40.0,1.6,27.0,66.0,30.15,19.04
2016,6,29,19,15,110.5,20.0,1.55,26.5,33.0,15.19,3.29
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.5,13.0,1.2,23.5,18.0,58.59,0.0
2016,6,30,6,0,129.0,26.0,1.4,24.0,36.0,178.59,110.51
2016,6,30,6,15,224.5,41.5,1.45,24.5,74.5,286.79,223.29
2016,6,30,6,30,320.0,57.0,1.5,25.0,113.0,393.34,311.49
2016,6,30,6,45,395.5,67.5,1.6,26.0,161.0,480.1,379.06
2016,6,30,7,0,471.0,78.0,1.7,27.0,209.0,579.3,452.16
2016,6,30,7,15,520.0,86.0,1.8,27.5,260.5,646.38,499.39
2016,6,30,7,30,569.0,94.0,1.9,28.0,312.0,713.24,544.66
2016,6,30,7,45,607.5,100.0,2.0,28.5,364.5,766.6,578.98
2016,6,30,8,0,646.0,106.0,2.1,29.0,417.0,818.46,611.42
2016,6,30,8,15,673.0,111.0,2.15,29.0,468.0,855.54,634.07
2016,6,30,8,30,700.0,116.0,2.2,29.0,519.0,890.15,654.93
2016,6,30,8,45,718.0,121.5,2.25,29.5,567.5,913.4,666.86
2016,6,30,9,0,736.0,127.0,2.3,30.0,616.0,926.22,672.1
2016,6,30,9,15,752.5,130.5,2.3,30.0,661.0,939.47,678.69
2016,6,30,9,30,769.0,134.0,2.3,30.0,706.0,949.19,683.12
2016,6,30,9,45,781.0,137.5,2.35,30.5,746.5,950.77,681.61
2016,6,30,10,0,793.0,141.0,2.4,31.0,787.0,948.68,678.0
2016,6,30,10,15,802.5,143.0,2.45,31.0,821.5,938.93,671.04
2016,6,30,10,30,812.0,145.0,2.5,31.0,856.0,925.55,661.96
2016,6,30,10,45,567.0,289.5,2.55,31.5,793.5,814.35,584.48
2016,6,30,11,0,322.0,434.0,2.6,32.0,731.0,687.67,493.19
2016,6,30,11,15,580.0,292.5,2.6,32.0,843.0,774.3,557.0
2016,6,30,11,30,838.0,151.0,2.6,32.0,955.0,811.13,584.58
2016,6,30,11,45,841.0,152.0,2.65,32.5,968.5,775.2,558.87
2016,6,30,12,0,844.0,153.0,2.7,33.0,982.0,736.6,530.77
2016,6,30,12,15,845.5,153.0,2.75,33.0,987.5,693.92,500.48
2016,6,30,12,30,847.0,153.0,2.8,33.0,993.0,649.52,468.26
2016,6,30,12,45,849.0,151.0,2.85,33.5,991.5,603.06,432.87
2016,6,30,13,0,851.0,149.0,2.9,34.0,990.0,555.73,395.96
2016,6,30,13,15,848.5,148.5,2.95,34.0,980.0,506.09,357.21
2016,6,30,13,30,846.0,148.0,3.0,34.0,970.0,455.82,316.89
2016,6,30,13,45,489.0,310.5,3.05,34.0,783.5,374.34,259.98
2016,6,30,14,0,132.0,473.0,3.1,34.0,597.0,340.51,241.91
2016,6,30,14,15,479.5,308.0,3.15,34.0,740.5,297.82,198.8
2016,6,30,14,30,827.0,143.0,3.2,34.0,884.0,246.98,146.2
2016,6,30,14,45,827.0,135.5,3.3,34.0,854.5,192.78,107.65
2016,6,30,15,0,827.0,128.0,3.4,34.0,825.0,138.62,78.85
2016,6,30,15,15,816.5,125.5,3.45,34.0,787.0,90.2,66.58
2016,6,30,15,30,806.0,123.0,3.5,34.0,749.0,90.23,66.8
2016,6,30,15,45,793.0,120.0,3.55,34.0,706.0,89.76,66.59
2016,6,30,16,0,780.0,117.0,3.6,34.0,663.0,89.13,66.27
2016,6,30,16,15,762.5,113.5,3.6,33.5,615.5,87.93,65.65
2016,6,30,16,30,745.0,110.0,3.6,33.0,568.0,86.59,64.93
2016,6,30,16,45,723.0,105.5,3.65,32.5,518.0,84.34,63.48
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,75.57,56.69
2016,6,30,17,15,670.5,96.0,3.6,31.5,415.5,72.7,54.68
2016,6,30,17,30,640.0,91.0,3.5,31.0,363.0,69.74,52.56
2016,6,30,17,45,599.0,84.0,3.4,31.0,311.0,65.12,48.9
2016,6,30,18,0,558.0,77.0,3.3,31.0,259.0,60.38,45.07
2016,6,30,18,15,500.0,69.0,3.0,30.0,209.0,54.6,40.42
2016,6,30,18,30,442.0,61.0,2.7,29.0,159.0,48.77,35.52
2016,6,30,18,45,356.5,49.5,2.4,28.5,114.5,39.86,27.71
2016,6,30,19,0,271.0,38.0,2.1,28.0,70.0,28.98,17.99
2016,6,30,19,15,135.5,19.0,2.05,27.5,35.0,14.54,2.86
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,70.9,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,202.8,123.42
2016,7,1,6,15,266.0,39.0,1.6,24.5,77.5,316.71,246.64
2016,7,1,6,30,369.0,53.0,1.6,25.0,118.0,433.55,341.99
2016,7,1,6,45,443.0,62.5,1.65,25.5,167.0,522.93,411.66
2016,7,1,7,0,517.0,72.0,1.7,26.0,216.0,614.63,479.35
2016,7,1,7,15,566.0,79.5,1.75,26.5,268.5,681.87,526.12
2016,7,1,7,30,615.0,87.0,1.8,27.0,321.0,748.93,570.77
2016,7,1,7,45,652.0,92.5,1.9,28.0,374.5,800.86,602.56
2016,7,1,8,0,689.0,98.0,2.0,29.0,428.0,851.21,632.34
2016,7,1,8,15,715.0,102.5,2.05,29.5,480.5,887.13,652.59
2016,7,1,8,30,741.0,107.0,2.1,30.0,533.0,913.93,666.7
2016,7,1,8,45,761.5,110.5,2.15,30.5,582.5,937.95,678.96
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,958.69,689.11
2016,7,1,9,15,797.0,117.0,2.2,31.0,677.5,969.79,694.07
2016,7,1,9,30,812.0,120.0,2.2,31.0,723.0,977.3,696.99
2016,7,1,9,45,824.5,121.5,2.25,31.5,764.0,976.95,694.25
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,958.72,680.47
2016,7,1,10,15,846.0,125.0,2.35,32.0,839.5,948.36,673.35
2016,7,1,10,30,855.0,127.0,2.4,32.0,874.0,934.37,663.98
2016,7,1,10,45,862.5,127.5,2.45,32.5,902.5,914.01,649.35
2016,7,1,11,0,870.0,128.0,2.5,33.0,931.0,890.2,632.66
2016,7,1,11,15,874.0,129.5,2.55,33.0,952.0,860.84,613.75
2016,7,1,11,30,878.0,131.0,2.6,33.0,973.0,828.31,592.75
2016,7,1,11,45,875.0,135.5,2.65,33.5,984.5,789.6,566.46
2016,7,1,12,0,872.0,140.0,2.7,34.0,996.0,748.34,536.67
2016,7,1,12,15,872.5,140.5,2.75,34.0,1001.5,704.54,505.77
2016,7,1,12,30,873.0,141.0,2.8,34.0,1007.0,658.97,472.9
2016,7,1,12,45,873.0,140.0,2.9,34.5,1004.5,610.96,436.72
2016,7,1,13,0,873.0,139.0,3.0,35.0,1002.0,562.11,398.98
2016,7,1,13,15,870.5,138.5,3.05,35.0,991.5,511.46,359.58
2016,7,1,13,30,868.0,138.0,3.1,35.0,981.0,460.11,318.54
2016,7,1,13,45,864.0,137.0,3.2,35.0,963.0,407.31,275.5
2016,7,1,14,0,860.0,136.0,3.3,35.0,945.0,354.2,231.52
2016,7,1,14,15,853.5,134.5,3.35,35.0,919.5,300.05,186.94
2016,7,1,14,30,847.0,133.0,3.4,35.0,894.0,246.25,144.36
2016,7,1,14,45,595.5,257.0,3.5,35.0,782.5,210.8,129.35
2016,7,1,15,0,344.0,381.0,3.6,35.0,671.0,228.94,157.32
2016,7,1,15,15,329.0,364.0,3.65,34.5,631.0,200.85,152.78
2016,7,1,15,30,314.0,347.0,3.7,34.0,591.0,195.49,149.33
2016,7,1,15,45,547.0,233.0,3.75,34.0,628.5,138.93,105.44
2016,7,1,16,0,780.0,119.0,3.8,34.0,666.0,90.34,67.2
2016,7,1,16,15,762.0,115.5,3.8,33.5,618.0,89.17,66.65
2016,7,1,16,30,744.0,112.0,3.8,33.0,570.0,87.87,65.97
2016,7,1,16,45,718.5,108.5,3.85,33.0,519.0,79.54,59.45
2016,7,1,17,0,693.0,105.0,3.9,33.0,468.0,77.93,58.38
2016,7,1,17,15,661.5,99.5,3.75,32.5,415.5,74.83,56.19
2016,7,1,17,30,630.0,94.0,3.6,32.0,363.0,71.61,53.88
2016,7,1,17,45,586.5,87.5,3.5,31.5,310.0,67.4,50.69
2016,7,1,18,0,543.0,81.0,3.4,31.0,257.0,63.12,47.35
2016,7,1,18,15,483.0,72.0,3.15,30.0,207.0,56.69,42.17
2016,7,1,18,30,423.0,63.0,2.9,29.0,157.0,50.17,36.69
2016,7,1,18,45,336.0,51.0,2.65,28.5,112.5,38.76,26.79
2016,7,1,19,0,249.0,39.0,2.4,28.0,68.0,29.58,18.47
2016,7,1,19,15,124.5,19.5,2.45,27.5,34.0,14.87,3.03
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
