Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,15.5,35.71,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,31.0,114.29,65.46
2016,7,2,6,15,155.0,46.0,3.1,24.5,69.0,219.64,171.22
2016,7,2,6,30,243.0,65.0,3.3,25.0,107.0,339.62,271.37
2016,7,2,6,45,326.0,77.0,3.5,25.5,154.5,432.34,347.48
2016,7,2,7,0,409.0,89.0,3.7,26.0,202.0,529.53,423.29
2016,7,2,7,15,462.5,98.5,3.75,26.5,253.0,598.59,474.21
2016,7,2,7,30,516.0,108.0,3.8,27.0,304.0,668.62,523.84
2016,7,2,7,45,565.5,112.5,3.9,27.5,358.0,740.26,572.99
2016,7,2,8,0,615.0,117.0,4.0,28.0,412.0,801.09,612.99
2016,7,2,8,15,644.0,122.5,4.05,28.5,463.5,840.66,637.04
2016,7,2,8,30,673.0,128.0,4.1,29.0,515.0,877.77,659.1
2016,7,2,8,45,701.5,129.5,4.15,29.5,565.0,906.78,675.37
2016,7,2,9,0,730.0,131.0,4.2,30.0,615.0,932.76,689.51
2016,7,2,9,15,746.5,135.0,4.25,30.5,660.0,938.74,690.3
2016,7,2,9,30,763.0,139.0,4.3,31.0,705.0,949.07,694.26
2016,7,2,9,45,780.5,139.0,4.35,31.5,746.5,952.51,693.76
2016,7,2,10,0,798.0,139.0,4.4,32.0,788.0,952.21,690.99
2016,7,2,10,15,807.5,141.0,4.4,32.5,822.5,942.46,681.97
2016,7,2,10,30,817.0,143.0,4.4,33.0,857.0,929.07,670.8
2016,7,2,10,45,827.5,142.5,4.45,33.5,886.0,896.06,647.14
2016,7,2,11,0,838.0,142.0,4.5,34.0,915.0,874.62,631.33
2016,7,2,11,15,843.0,143.5,4.5,34.0,936.0,846.7,612.33
2016,7,2,11,30,848.0,145.0,4.5,34.0,957.0,815.6,591.25
2016,7,2,11,45,851.0,145.5,4.55,34.5,970.5,779.16,565.29
2016,7,2,12,0,854.0,146.0,4.6,35.0,984.0,740.05,536.19
2016,7,2,12,15,855.0,146.5,4.6,35.0,990.0,697.18,504.99
2016,7,2,12,30,856.0,147.0,4.6,35.0,996.0,652.54,471.9
2016,7,2,12,45,856.0,146.5,4.65,35.5,993.5,605.49,435.55
2016,7,2,13,0,856.0,146.0,4.7,36.0,991.0,557.65,397.83
2016,7,2,13,15,853.5,145.5,4.7,36.0,981.0,507.74,358.45
2016,7,2,13,30,851.0,145.0,4.7,36.0,971.0,457.19,317.57
2016,7,2,13,45,847.0,144.0,4.75,36.0,953.5,405.21,274.84
2016,7,2,14,0,843.0,143.0,4.8,36.0,936.0,352.95,231.28
2016,7,2,14,15,837.0,141.5,4.8,36.0,911.0,299.79,187.31
2016,7,2,14,30,831.0,140.0,4.8,36.0,886.0,246.93,145.33
2016,7,2,14,45,821.5,138.5,4.85,36.0,853.5,186.0,102.14
2016,7,2,15,0,812.0,137.0,4.9,36.0,821.0,132.98,74.25
2016,7,2,15,15,801.0,134.5,4.9,35.5,783.0,94.46,69.57
2016,7,2,15,30,790.0,132.0,4.9,35.0,745.0,94.72,70.11
2016,7,2,15,45,577.5,210.5,4.9,35.0,645.0,125.46,94.62
2016,7,2,16,0,365.0,289.0,4.9,35.0,545.0,174.23,133.22
2016,7,2,16,15,385.0,261.0,4.85,34.5,513.5,162.43,124.53
2016,7,2,16,30,405.0,233.0,4.8,34.0,482.0,142.79,109.6
2016,7,2,16,45,531.0,174.0,4.75,34.0,471.0,115.04,87.79
2016,7,2,17,0,657.0,115.0,4.7,34.0,460.0,83.55,62.68
2016,7,2,17,15,624.0,109.5,4.5,33.5,407.5,80.74,60.78
2016,7,2,17,30,591.0,104.0,4.3,33.0,355.0,77.83,58.76
2016,7,2,17,45,542.0,97.0,4.15,32.5,302.5,73.52,55.53
2016,7,2,18,0,493.0,90.0,4.0,32.0,250.0,69.15,52.15
2016,7,2,18,15,429.5,80.0,3.75,31.0,200.5,59.56,44.38
2016,7,2,18,30,366.0,70.0,3.5,30.0,151.0,52.19,38.21
2016,7,2,18,45,275.0,56.5,3.3,29.5,107.5,42.14,29.47
2016,7,2,19,0,184.0,43.0,3.1,29.0,64.0,32.08,20.39
2016,7,2,19,15,92.0,21.5,3.15,28.5,32.0,16.39,3.84
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,8.5,11.5,4.75,24.0,12.5,15.41,0.0
2016,7,3,6,0,17.0,23.0,4.9,24.0,25.0,39.72,18.32
2016,7,3,6,15,64.5,44.0,5.1,24.5,54.5,124.34,94.74
2016,7,3,6,30,112.0,65.0,5.3,25.0,84.0,191.2,152.43
2016,7,3,6,45,166.5,82.0,5.5,25.5,122.0,277.02,224.1
2016,7,3,7,0,221.0,99.0,5.7,26.0,160.0,348.44,282.77
2016,7,3,7,15,141.0,123.0,5.75,26.5,165.5,283.93,228.6
2016,7,3,7,30,61.0,147.0,5.8,27.0,171.0,213.38,168.84
2016,7,3,7,45,49.5,165.5,5.9,27.5,186.5,218.46,171.54
2016,7,3,8,0,38.0,184.0,6.0,28.0,202.0,222.98,173.57
2016,7,3,8,15,34.0,200.5,6.0,28.5,218.5,232.16,179.49
2016,7,3,8,30,30.0,217.0,6.0,29.0,235.0,241.19,185.22
2016,7,3,8,45,32.5,239.0,6.05,30.0,259.5,262.88,200.47
2016,7,3,9,0,35.0,261.0,6.1,31.0,284.0,284.01,215.04
2016,7,3,9,15,37.0,278.5,6.05,31.0,305.0,299.15,225.77
2016,7,3,9,30,39.0,296.0,6.0,31.0,326.0,313.86,236.14
2016,7,3,9,45,153.5,338.5,5.95,31.5,462.5,489.12,367.64
2016,7,3,10,0,268.0,381.0,5.9,32.0,599.0,657.46,488.07
2016,7,3,10,15,338.5,372.0,5.8,32.5,659.5,701.61,517.91
2016,7,3,10,30,409.0,363.0,5.7,33.0,720.0,759.27,556.45
2016,7,3,10,45,610.5,258.0,5.65,33.5,811.0,830.49,607.76
2016,7,3,11,0,812.0,153.0,5.6,34.0,902.0,876.3,638.67
2016,7,3,11,15,615.5,283.5,5.5,34.0,859.0,798.31,580.65
2016,7,3,11,30,419.0,414.0,5.4,34.0,816.0,713.11,516.49
2016,7,3,11,45,431.5,426.0,5.35,34.5,845.5,701.66,506.77
2016,7,3,12,0,444.0,438.0,5.3,35.0,875.0,686.62,494.19
2016,7,3,12,15,636.0,298.0,5.2,35.0,927.0,675.9,488.86
2016,7,3,12,30,828.0,158.0,5.1,35.0,979.0,642.14,466.24
2016,7,3,12,45,826.5,158.5,5.05,35.5,976.5,595.87,429.97
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,554.53,396.39
2016,7,3,13,15,822.5,158.5,4.9,36.0,964.0,503.94,356.38
2016,7,3,13,30,820.0,158.0,4.8,36.0,954.0,452.81,315.06
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.5,399.85,271.66
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,346.7,227.56
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,293.34,183.56
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,240.45,141.64
2016,7,3,14,45,795.0,146.5,4.45,36.0,838.0,186.98,103.8
2016,7,3,15,0,788.0,143.0,4.4,36.0,807.0,134.51,75.9
2016,7,3,15,15,777.0,140.5,4.4,36.0,770.0,96.86,71.29
2016,7,3,15,30,766.0,138.0,4.4,36.0,733.0,97.3,71.81
2016,7,3,15,45,754.5,133.0,4.4,36.0,691.0,96.12,71.06
2016,7,3,16,0,743.0,128.0,4.4,36.0,649.0,94.7,70.13
2016,7,3,16,15,724.5,124.5,4.4,35.5,602.0,93.8,69.78
2016,7,3,16,30,706.0,121.0,4.4,35.0,555.0,85.4,63.43
2016,7,3,16,45,686.0,114.5,4.45,35.0,506.0,82.44,61.28
2016,7,3,17,0,666.0,108.0,4.5,35.0,457.0,79.24,58.94
2016,7,3,17,15,634.0,102.5,4.4,34.5,405.5,76.26,56.88
2016,7,3,17,30,602.0,97.0,4.3,34.0,354.0,73.17,54.69
2016,7,3,17,45,563.5,89.0,4.25,33.5,303.0,68.1,50.83
2016,7,3,18,0,525.0,81.0,4.2,33.0,252.0,62.88,46.74
2016,7,3,18,15,463.5,72.0,4.1,32.0,202.5,56.47,41.61
2016,7,3,18,30,402.0,63.0,4.0,31.0,153.0,49.98,36.2
2016,7,3,18,45,315.5,51.0,3.95,30.5,109.5,38.61,26.41
2016,7,3,19,0,229.0,39.0,3.9,30.0,66.0,29.48,18.18
2016,7,3,19,15,114.5,19.5,4.0,29.5,33.0,14.84,2.84
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,24.5,9.5,7.47,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,14.51,2.59
2016,7,4,6,15,26.0,41.5,4.45,25.0,46.0,72.73,52.69
2016,7,4,6,30,52.0,64.0,4.6,25.0,73.0,122.25,95.18
2016,7,4,6,45,88.0,86.5,4.75,25.5,108.5,196.51,157.1
2016,7,4,7,0,124.0,109.0,4.9,26.0,144.0,255.42,205.64
2016,7,4,7,15,153.5,129.0,5.0,26.0,181.0,305.03,245.81
2016,7,4,7,30,183.0,149.0,5.1,26.0,218.0,355.28,285.52
2016,7,4,7,45,239.5,167.0,5.2,26.5,272.5,452.69,360.47
2016,7,4,8,0,296.0,185.0,5.3,27.0,327.0,528.81,417.33
2016,7,4,8,15,287.5,211.5,5.35,27.5,362.5,549.77,429.74
2016,7,4,8,30,279.0,238.0,5.4,28.0,398.0,568.39,440.46
2016,7,4,8,45,338.0,248.0,5.5,28.5,459.5,634.29,487.85
2016,7,4,9,0,397.0,258.0,5.6,29.0,521.0,698.98,533.19
2016,7,4,9,15,394.5,280.5,5.6,29.5,557.0,713.11,539.8
2016,7,4,9,30,392.0,303.0,5.6,30.0,593.0,724.75,544.89
2016,7,4,9,45,583.5,225.5,5.65,30.5,685.0,855.4,638.36
2016,7,4,10,0,775.0,148.0,5.7,31.0,777.0,939.73,694.15
2016,7,4,10,15,627.5,246.0,5.65,31.5,770.0,882.97,650.78
2016,7,4,10,30,480.0,344.0,5.6,32.0,763.0,808.89,593.3
2016,7,4,10,45,651.5,246.5,5.55,32.5,835.0,857.92,629.04
2016,7,4,11,0,823.0,149.0,5.5,33.0,907.0,882.68,644.99
2016,7,4,11,15,828.5,150.5,5.45,33.5,928.5,841.03,614.56
2016,7,4,11,30,834.0,152.0,5.4,34.0,950.0,810.63,592.18
2016,7,4,11,45,624.5,292.0,5.35,34.5,894.5,743.25,539.19
2016,7,4,12,0,415.0,432.0,5.3,35.0,839.0,661.62,476.73
2016,7,4,12,15,620.0,300.0,5.2,35.5,912.5,666.87,481.66
2016,7,4,12,30,825.0,168.0,5.1,36.0,986.0,657.02,474.21
2016,7,4,12,45,833.5,161.5,5.1,36.5,987.0,609.92,437.79
2016,7,4,13,0,842.0,155.0,5.1,37.0,988.0,556.25,396.19
2016,7,4,13,15,840.5,154.5,5.05,37.0,978.5,507.34,357.49
2016,7,4,13,30,839.0,154.0,5.0,37.0,969.0,457.71,317.29
2016,7,4,13,45,842.0,148.5,5.0,37.0,953.5,406.44,275.03
2016,7,4,14,0,845.0,143.0,5.0,37.0,938.0,354.2,231.4
2016,7,4,14,15,652.5,254.5,5.0,37.0,859.0,306.64,197.83
2016,7,4,14,30,460.0,366.0,5.0,37.0,780.0,288.43,189.28
2016,7,4,14,45,366.0,382.0,5.0,37.0,704.0,261.46,174.2
2016,7,4,15,0,272.0,398.0,5.0,37.0,628.0,231.09,159.63
2016,7,4,15,15,390.0,337.0,4.95,37.0,649.0,191.12,144.05
2016,7,4,15,30,508.0,276.0,4.9,37.0,670.0,155.92,117.2
2016,7,4,15,45,492.5,261.0,4.9,37.0,625.5,151.31,113.93
2016,7,4,16,0,477.0,246.0,4.9,37.0,581.0,146.21,110.25
2016,7,4,16,15,595.5,185.5,4.8,36.5,572.5,118.84,89.27
2016,7,4,16,30,714.0,125.0,4.7,36.0,564.0,88.0,65.23
2016,7,4,16,45,691.0,119.5,4.65,35.5,513.5,85.66,63.74
2016,7,4,17,0,668.0,114.0,4.6,35.0,463.0,83.15,62.1
2016,7,4,17,15,542.0,126.5,4.4,34.5,390.0,90.63,68.54
2016,7,4,17,30,416.0,139.0,4.2,34.0,317.0,95.61,73.0
2016,7,4,17,45,382.0,125.0,4.05,33.5,270.5,87.23,66.53
2016,7,4,18,0,348.0,111.0,3.9,33.0,224.0,78.52,59.65
2016,7,4,18,15,304.5,94.5,3.7,32.0,179.5,67.74,50.97
2016,7,4,18,30,261.0,78.0,3.5,31.0,135.0,57.1,42.12
2016,7,4,18,45,195.0,60.5,3.35,30.5,96.5,44.5,31.27
2016,7,4,19,0,129.0,43.0,3.2,30.0,58.0,31.8,20.05
2016,7,4,19,15,64.5,21.5,3.3,29.5,29.0,16.3,3.6
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,23.5,12.0,4.15,24.5,13.5,27.01,0.0
2016,7,5,6,0,47.0,24.0,4.2,25.0,27.0,77.72,37.72
2016,7,5,6,15,116.5,43.0,4.35,25.0,60.5,182.85,141.09
2016,7,5,6,30,186.0,62.0,4.5,25.0,94.0,267.43,214.39
2016,7,5,6,45,264.0,74.0,4.65,25.5,137.0,373.02,301.5
2016,7,5,7,0,342.0,86.0,4.8,26.0,180.0,463.87,374.62
2016,7,5,7,15,374.0,102.5,4.9,26.5,226.0,520.57,417.77
2016,7,5,7,30,406.0,119.0,5.0,27.0,272.0,577.0,459.19
2016,7,5,7,45,460.5,128.5,5.1,27.5,327.5,646.01,508.78
2016,7,5,8,0,515.0,138.0,5.2,28.0,383.0,714.94,556.73
2016,7,5,8,15,527.5,152.5,5.25,28.5,429.0,746.75,576.53
2016,7,5,8,30,540.0,167.0,5.3,29.0,475.0,776.18,594.5
2016,7,5,8,45,551.0,182.0,5.35,29.5,521.5,802.08,609.77
2016,7,5,9,0,562.0,197.0,5.4,30.0,568.0,825.15,622.82
2016,7,5,9,15,691.0,153.0,5.4,30.5,642.0,911.76,679.67
2016,7,5,9,30,820.0,109.0,5.4,31.0,716.0,960.21,708.9
2016,7,5,9,45,836.5,108.0,5.4,31.5,757.5,961.63,706.5
2016,7,5,10,0,853.0,107.0,5.4,32.0,799.0,959.46,702.16
2016,7,5,10,15,861.0,109.0,5.4,32.0,833.5,948.46,693.57
2016,7,5,10,30,869.0,111.0,5.4,32.0,868.0,933.83,682.76
2016,7,5,10,45,877.5,110.5,5.4,32.5,896.5,913.68,667.01
2016,7,5,11,0,886.0,110.0,5.4,33.0,925.0,890.03,649.12
2016,7,5,11,15,648.0,262.0,5.35,33.5,866.0,808.85,589.13
2016,7,5,11,30,410.0,414.0,5.3,34.0,807.0,706.58,511.53
2016,7,5,11,45,433.5,424.5,5.3,34.5,845.5,702.85,507.52
2016,7,5,12,0,457.0,435.0,5.3,35.0,884.0,694.72,499.92
2016,7,5,12,15,671.5,279.5,5.25,35.0,943.0,687.94,497.76
2016,7,5,12,30,886.0,124.0,5.2,35.0,1002.0,658.06,478.15
2016,7,5,12,45,640.5,280.5,5.2,35.5,915.0,581.99,418.97
2016,7,5,13,0,395.0,437.0,5.2,36.0,828.0,520.97,371.86
2016,7,5,13,15,418.0,432.5,5.2,36.0,842.0,488.3,346.96
2016,7,5,13,30,441.0,428.0,5.2,36.0,856.0,460.2,324.35
2016,7,5,13,45,658.5,273.5,5.2,36.5,899.0,409.3,281.05
2016,7,5,14,0,876.0,119.0,5.2,37.0,942.0,351.21,228.68
2016,7,5,14,15,870.5,117.5,5.15,37.0,917.0,296.46,183.29
2016,7,5,14,30,865.0,116.0,5.1,37.0,892.0,241.92,139.89
2016,7,5,14,45,853.0,117.0,5.1,37.0,859.5,188.18,102.14
2016,7,5,15,0,841.0,118.0,5.1,37.0,827.0,135.73,75.15
2016,7,5,15,15,831.0,116.0,5.1,36.5,789.0,96.57,70.94
2016,7,5,15,30,821.0,114.0,5.1,36.0,751.0,96.17,70.96
2016,7,5,15,45,809.0,111.0,5.1,36.0,708.5,85.06,62.34
2016,7,5,16,0,797.0,108.0,5.1,36.0,666.0,84.22,61.85
2016,7,5,16,15,780.0,104.5,5.1,35.5,618.5,82.79,61.03
2016,7,5,16,30,763.0,101.0,5.1,35.0,571.0,81.21,60.1
2016,7,5,16,45,741.0,97.5,5.1,35.0,520.5,79.37,58.84
2016,7,5,17,0,719.0,94.0,5.1,35.0,470.0,77.44,57.5
2016,7,5,17,15,689.0,89.0,5.0,34.5,417.5,68.48,50.55
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,65.31,48.27
2016,7,5,17,45,616.5,78.5,4.8,33.5,312.5,61.52,45.41
2016,7,5,18,0,574.0,73.0,4.7,33.0,260.0,57.68,42.44
2016,7,5,18,15,514.0,65.5,4.55,32.0,209.5,52.12,37.99
2016,7,5,18,30,454.0,58.0,4.4,31.0,159.0,46.54,33.33
2016,7,5,18,45,359.5,48.0,4.3,30.5,114.0,38.68,26.46
2016,7,5,19,0,265.0,38.0,4.2,30.0,69.0,28.95,17.74
2016,7,5,19,15,132.5,19.0,4.25,29.5,34.5,14.52,2.49
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.7,24.0,14.5,35.23,0.0
2016,7,6,6,0,69.0,24.0,4.8,24.0,29.0,108.09,51.82
2016,7,6,6,15,163.0,42.0,4.9,24.5,66.0,219.57,170.92
2016,7,6,6,30,257.0,60.0,5.0,25.0,103.0,344.83,276.74
2016,7,6,6,45,351.0,69.5,5.15,25.5,151.5,444.07,358.94
2016,7,6,7,0,445.0,79.0,5.3,26.0,200.0,548.7,441.3
2016,7,6,7,15,498.0,87.5,5.4,26.5,251.5,627.11,500.24
2016,7,6,7,30,551.0,96.0,5.5,27.0,303.0,698.28,551.57
2016,7,6,7,45,601.0,98.5,5.6,27.5,357.0,758.63,593.25
2016,7,6,8,0,651.0,101.0,5.7,28.0,411.0,817.63,632.84
2016,7,6,8,15,678.5,106.0,5.75,28.5,462.5,855.49,656.25
2016,7,6,8,30,706.0,111.0,5.8,29.0,514.0,890.91,677.65
2016,7,6,8,45,731.5,113.0,5.9,29.5,564.0,911.17,688.52
2016,7,6,9,0,757.0,115.0,6.0,30.0,614.0,935.5,702.29
2016,7,6,9,15,773.0,118.0,6.0,30.5,659.0,947.91,707.29
2016,7,6,9,30,789.0,121.0,6.0,31.0,704.0,956.8,710.05
2016,7,6,9,45,804.0,122.0,6.05,31.5,745.5,958.81,708.57
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,942.92,695.18
2016,7,6,10,15,828.0,125.0,6.05,32.5,821.5,933.03,685.63
2016,7,6,10,30,837.0,127.0,6.0,33.0,856.0,919.58,673.84
2016,7,6,10,45,846.0,127.5,6.0,33.5,885.0,901.17,659.17
2016,7,6,11,0,855.0,128.0,6.0,34.0,914.0,879.26,642.33
2016,7,6,11,15,859.5,129.0,5.95,34.0,935.5,850.49,622.07
2016,7,6,11,30,864.0,130.0,5.9,34.0,957.0,818.56,599.76
2016,7,6,11,45,870.5,128.5,5.9,34.5,972.0,783.22,574.12
2016,7,6,12,0,877.0,127.0,5.9,35.0,987.0,745.01,545.19
2016,7,6,12,15,878.0,127.5,5.85,35.0,993.0,701.82,513.01
2016,7,6,12,30,879.0,128.0,5.8,35.0,999.0,656.72,478.89
2016,7,6,12,45,880.5,126.5,5.8,35.5,997.5,609.22,441.54
2016,7,6,13,0,882.0,125.0,5.8,36.0,996.0,560.62,402.62
2016,7,6,13,15,880.5,124.5,5.75,36.0,986.5,510.06,362.11
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,458.65,319.98
2016,7,6,13,45,876.0,123.0,5.7,36.5,960.0,405.62,275.28
2016,7,6,14,0,873.0,122.0,5.7,37.0,943.0,352.15,229.84
2016,7,6,14,15,867.5,121.0,5.7,37.0,918.0,297.77,184.63
2016,7,6,14,30,862.0,120.0,5.7,37.0,893.0,243.58,141.41
2016,7,6,14,45,847.0,122.5,5.7,37.0,859.5,190.25,103.99
2016,7,6,15,0,832.0,125.0,5.7,37.0,826.0,138.51,77.5
2016,7,6,15,15,821.5,123.0,5.7,36.5,788.0,99.67,73.4
2016,7,6,15,30,811.0,121.0,5.7,36.0,750.0,89.27,65.54
2016,7,6,15,45,793.5,120.0,5.7,36.0,706.0,89.76,66.09
2016,7,6,16,0,776.0,119.0,5.7,36.0,662.0,90.21,66.63
2016,7,6,16,15,758.0,115.5,5.7,35.5,614.5,89.05,66.05
2016,7,6,16,30,740.0,112.0,5.7,35.0,567.0,87.76,65.38
2016,7,6,16,45,709.5,110.0,5.75,35.0,515.5,80.24,59.55
2016,7,6,17,0,679.0,108.0,5.8,35.0,464.0,79.54,59.22
2016,7,6,17,15,646.5,102.5,5.7,34.5,411.5,76.52,57.12
2016,7,6,17,30,614.0,97.0,5.6,34.0,359.0,73.4,54.91
2016,7,6,17,45,561.5,92.0,5.55,33.5,305.5,70.24,52.61
2016,7,6,18,0,509.0,87.0,5.5,33.0,252.0,67.14,50.28
2016,7,6,18,15,445.0,77.5,5.3,32.0,202.0,58.08,42.96
2016,7,6,18,30,381.0,68.0,5.1,31.0,152.0,50.97,37.02
2016,7,6,18,45,283.0,55.5,4.95,30.5,108.5,41.5,28.79
2016,7,6,19,0,185.0,43.0,4.8,30.0,65.0,32.09,20.25
2016,7,6,19,15,92.5,21.5,4.7,29.5,32.5,16.38,3.39
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,43.5,12.0,4.9,24.5,15.0,41.94,0.0
2016,7,7,6,0,87.0,24.0,5.0,25.0,30.0,122.26,55.27
2016,7,7,6,15,192.0,40.0,5.1,25.5,68.0,259.48,201.07
2016,7,7,6,30,297.0,56.0,5.2,26.0,106.0,373.13,298.58
2016,7,7,6,45,397.5,63.5,5.35,26.5,156.0,476.41,382.89
2016,7,7,7,0,498.0,71.0,5.5,27.0,206.0,595.64,475.76
2016,7,7,7,15,549.5,78.0,5.55,27.5,258.0,664.33,526.52
2016,7,7,7,30,601.0,85.0,5.6,28.0,310.0,732.98,575.23
2016,7,7,7,45,652.0,86.0,5.65,28.5,365.0,792.58,615.64
2016,7,7,8,0,703.0,87.0,5.7,29.0,420.0,844.99,649.74
2016,7,7,8,15,728.5,91.0,5.75,29.5,472.0,880.71,671.31
2016,7,7,8,30,754.0,95.0,5.8,30.0,524.0,913.74,690.74
2016,7,7,8,45,779.0,96.0,5.85,30.5,574.5,939.6,705.02
2016,7,7,9,0,804.0,97.0,5.9,31.0,625.0,962.25,717.08
2016,7,7,9,15,818.0,99.5,5.9,31.5,670.5,958.8,711.13
2016,7,7,9,30,832.0,102.0,5.9,32.0,716.0,965.21,712.22
2016,7,7,9,45,844.5,103.0,5.9,32.5,757.0,964.89,708.87
2016,7,7,10,0,857.0,104.0,5.9,33.0,798.0,960.96,703.33
2016,7,7,10,15,865.0,106.0,5.85,33.5,832.5,950.02,693.02
2016,7,7,10,30,873.0,108.0,5.8,34.0,867.0,935.44,680.52
2016,7,7,10,45,879.0,109.0,5.8,34.5,895.5,914.44,664.23
2016,7,7,11,0,885.0,110.0,5.8,35.0,924.0,889.99,645.83
2016,7,7,11,15,889.0,111.0,5.75,35.0,945.0,860.45,625.24
2016,7,7,11,30,893.0,112.0,5.7,35.0,966.0,827.71,602.56
2016,7,7,11,45,886.5,119.0,5.7,35.5,977.0,788.57,574.56
2016,7,7,12,0,880.0,126.0,5.7,36.0,988.0,746.88,543.52
2016,7,7,12,15,881.0,126.0,5.65,36.0,994.0,703.23,511.27
2016,7,7,12,30,882.0,126.0,5.6,36.0,1000.0,657.7,477.07
2016,7,7,12,45,879.0,127.5,5.55,36.5,997.0,609.36,439.21
2016,7,7,13,0,876.0,129.0,5.5,37.0,994.0,560.21,400.05
2016,7,7,13,15,874.0,128.5,5.45,37.0,984.0,509.6,359.84
2016,7,7,13,30,872.0,128.0,5.4,37.0,974.0,458.23,318.05
2016,7,7,13,45,865.5,129.0,5.4,37.0,955.5,405.32,274.39
2016,7,7,14,0,859.0,130.0,5.4,37.0,937.0,352.31,230.12
2016,7,7,14,15,853.0,128.5,5.4,37.0,912.0,298.2,185.29
2016,7,7,14,30,847.0,127.0,5.4,37.0,887.0,244.35,142.47
2016,7,7,14,45,836.5,126.5,5.4,37.0,854.5,190.86,104.79
2016,7,7,15,0,826.0,126.0,5.4,37.0,822.0,138.51,77.63
2016,7,7,15,15,815.5,124.0,5.4,37.0,784.5,99.94,73.45
2016,7,7,15,30,805.0,122.0,5.4,37.0,747.0,89.64,65.52
2016,7,7,15,45,789.0,120.5,5.4,37.0,703.5,89.91,65.91
2016,7,7,16,0,773.0,119.0,5.4,37.0,660.0,90.13,66.26
2016,7,7,16,15,755.0,115.5,5.45,36.5,613.0,88.97,65.69
2016,7,7,16,30,737.0,112.0,5.5,36.0,566.0,87.69,65.03
2016,7,7,16,45,708.5,109.5,5.55,35.5,514.5,79.91,59.15
2016,7,7,17,0,680.0,107.0,5.6,35.0,463.0,78.93,58.72
2016,7,7,17,15,648.0,101.5,5.55,34.5,411.0,75.89,56.61
2016,7,7,17,30,616.0,96.0,5.5,34.0,359.0,72.75,54.38
2016,7,7,17,45,572.0,89.5,5.45,33.5,306.5,68.62,51.28
2016,7,7,18,0,528.0,83.0,5.4,33.0,254.0,64.42,48.03
2016,7,7,18,15,465.0,74.0,5.25,32.5,204.0,58.04,42.83
2016,7,7,18,30,402.0,65.0,5.1,32.0,154.0,49.12,35.32
2016,7,7,18,45,311.0,52.5,5.0,31.5,110.0,39.62,27.1
2016,7,7,19,0,220.0,40.0,4.9,31.0,66.0,30.14,18.57
2016,7,7,19,15,110.0,20.0,4.75,30.5,33.0,15.19,2.54
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.5,12.0,3.85,24.5,14.0,35.2,0.0
2016,7,8,6,0,69.0,24.0,4.0,25.0,28.0,108.11,44.1
2016,7,8,6,15,168.0,41.5,4.15,25.5,65.5,242.84,186.97
2016,7,8,6,30,267.0,59.0,4.3,26.0,103.0,352.33,280.7
2016,7,8,6,45,359.5,69.0,4.5,26.5,152.0,451.21,361.85
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,555.4,443.15
2016,7,8,7,15,226.0,85.0,4.75,27.5,146.0,331.25,266.98
2016,7,8,7,30,0.0,91.0,4.8,28.0,91.0,73.65,53.99
2016,7,8,7,45,101.5,143.0,4.85,28.5,191.5,262.68,207.69
2016,7,8,8,0,203.0,195.0,4.9,29.0,292.0,426.03,334.26
2016,7,8,8,15,459.5,152.5,4.9,29.5,404.5,678.52,524.84
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,900.22,677.32
2016,7,8,8,45,551.5,184.5,4.95,30.5,515.0,806.17,607.65
2016,7,8,9,0,387.0,259.0,5.0,31.0,513.0,690.93,520.18
2016,7,8,9,15,595.5,188.0,5.0,31.5,611.5,853.63,635.72
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,968.01,708.94
2016,7,8,9,45,821.5,116.0,5.0,32.5,752.0,956.17,697.29
2016,7,8,10,0,839.0,115.0,5.0,33.0,794.0,955.09,693.78
2016,7,8,10,15,847.5,117.0,4.95,33.5,828.5,944.63,683.84
2016,7,8,10,30,856.0,119.0,4.9,34.0,863.0,930.56,671.8
2016,7,8,10,45,865.5,118.5,4.9,34.5,892.5,911.45,656.99
2016,7,8,11,0,875.0,118.0,4.9,35.0,922.0,888.82,640.04
2016,7,8,11,15,879.5,119.0,4.85,35.0,943.5,859.74,620.01
2016,7,8,11,30,884.0,120.0,4.8,35.0,965.0,827.46,597.92
2016,7,8,11,45,885.5,121.5,4.8,35.5,978.5,790.17,571.56
2016,7,8,12,0,887.0,123.0,4.8,36.0,992.0,750.16,542.16
2016,7,8,12,15,888.0,123.0,4.8,36.0,998.0,706.29,510.34
2016,7,8,12,30,889.0,123.0,4.8,36.0,1004.0,660.51,476.52
2016,7,8,12,45,889.5,122.5,4.8,36.5,1002.0,612.66,439.5
2016,7,8,13,0,890.0,122.0,4.8,37.0,1000.0,563.69,400.88
2016,7,8,13,15,888.0,121.5,4.8,37.0,990.5,512.43,360.53
2016,7,8,13,30,886.0,121.0,4.8,37.0,981.0,460.36,318.51
2016,7,8,13,45,882.0,120.5,4.8,37.0,963.0,406.81,274.48
2016,7,8,14,0,878.0,120.0,4.8,37.0,945.0,352.91,229.57
2016,7,8,14,15,873.0,118.5,4.8,37.0,920.5,298.02,184.16
2016,7,8,14,30,868.0,117.0,4.8,37.0,896.0,243.28,140.66
2016,7,8,14,45,855.0,119.0,4.8,37.0,863.0,189.58,103.03
2016,7,8,15,0,842.0,121.0,4.8,37.0,830.0,137.25,76.25
2016,7,8,15,15,832.0,118.5,4.8,37.0,792.0,97.85,71.77
2016,7,8,15,30,822.0,116.0,4.8,37.0,754.0,97.23,71.47
2016,7,8,15,45,806.0,115.0,4.8,37.0,710.5,87.28,63.8
2016,7,8,16,0,790.0,114.0,4.8,37.0,667.0,87.62,64.26
2016,7,8,16,15,772.5,110.5,4.8,36.5,619.5,86.33,63.57
2016,7,8,16,30,755.0,107.0,4.8,36.0,572.0,84.9,62.78
2016,7,8,16,45,727.5,104.5,4.8,35.5,520.5,83.78,62.24
2016,7,8,17,0,700.0,102.0,4.8,35.0,469.0,76.19,56.48
2016,7,8,17,15,668.5,97.0,4.7,34.5,416.5,73.33,54.5
2016,7,8,17,30,637.0,92.0,4.6,34.0,364.0,70.39,52.42
2016,7,8,17,45,589.5,86.5,4.5,34.0,310.5,66.76,49.63
2016,7,8,18,0,542.0,81.0,4.4,34.0,257.0,63.14,46.75
2016,7,8,18,15,479.0,72.5,4.15,33.0,206.5,57.06,41.92
2016,7,8,18,30,416.0,64.0,3.9,32.0,156.0,50.95,36.83
2016,7,8,18,45,320.0,52.5,3.7,31.0,111.5,39.68,27.21
2016,7,8,19,0,224.0,41.0,3.5,30.0,67.0,30.86,19.24
2016,7,8,19,15,112.0,20.5,3.55,29.5,33.5,15.56,2.59
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,2.5,10.0,3.45,23.5,10.0,9.73,0.0
2016,7,9,6,0,5.0,20.0,3.6,24.0,20.0,21.6,3.3
2016,7,9,6,15,49.5,40.5,3.75,24.5,48.0,107.99,80.45
2016,7,9,6,30,94.0,61.0,3.9,25.0,76.0,171.02,135.12
2016,7,9,6,45,130.5,82.0,4.05,25.5,112.0,228.68,183.83
2016,7,9,7,0,167.0,103.0,4.2,26.0,148.0,287.12,231.79
2016,7,9,7,15,193.5,123.0,4.2,26.5,186.0,356.25,285.87
2016,7,9,7,30,220.0,143.0,4.2,27.0,224.0,405.9,323.45
2016,7,9,7,45,348.5,144.5,4.2,27.5,297.0,556.27,438.23
2016,7,9,8,0,477.0,146.0,4.2,28.0,370.0,687.57,533.8
2016,7,9,8,15,249.5,175.5,4.2,28.5,294.0,467.47,363.91
2016,7,9,8,30,22.0,205.0,4.2,29.0,218.0,199.37,151.76
2016,7,9,8,45,77.0,252.0,4.2,30.0,301.5,324.36,248.03
2016,7,9,9,0,132.0,299.0,4.2,31.0,385.0,451.82,341.27
2016,7,9,9,15,153.0,323.0,4.15,31.5,430.0,491.66,368.27
2016,7,9,9,30,174.0,347.0,4.1,32.0,475.0,529.84,393.91
2016,7,9,9,45,130.5,362.0,4.1,32.5,461.5,492.26,363.81
2016,7,9,10,0,87.0,377.0,4.1,33.0,448.0,432.3,318.33
2016,7,9,10,15,143.0,402.5,4.05,33.0,524.5,524.58,384.56
2016,7,9,10,30,199.0,428.0,4.0,33.0,601.0,590.0,430.21
2016,7,9,10,45,524.5,280.5,4.0,33.5,757.0,770.53,559.86
2016,7,9,11,0,850.0,133.0,4.0,34.0,913.0,880.43,633.9
2016,7,9,11,15,458.5,291.5,3.95,34.0,714.0,673.24,488.02
2016,7,9,11,30,67.0,450.0,3.9,34.0,515.0,428.58,309.4
2016,7,9,11,45,73.5,463.0,3.85,34.5,535.0,434.46,313.38
2016,7,9,12,0,80.0,476.0,3.8,35.0,555.0,438.8,315.4
2016,7,9,12,15,106.0,490.5,3.75,35.0,595.5,455.98,327.28
2016,7,9,12,30,132.0,505.0,3.7,35.0,636.0,469.43,336.26
2016,7,9,12,45,179.0,502.5,3.65,35.5,680.0,476.65,340.18
2016,7,9,13,0,226.0,500.0,3.6,36.0,724.0,479.2,340.32
2016,7,9,13,15,527.0,328.0,3.55,36.0,841.5,478.65,337.96
2016,7,9,13,30,828.0,156.0,3.5,36.0,959.0,455.36,315.4
2016,7,9,13,45,818.5,158.0,3.5,36.0,940.0,403.33,273.05
2016,7,9,14,0,809.0,160.0,3.5,36.0,921.0,350.42,229.63
2016,7,9,14,15,802.5,158.5,3.45,36.0,896.0,296.85,185.82
2016,7,9,14,30,796.0,157.0,3.4,36.0,871.0,243.84,144.04
2016,7,9,14,45,793.5,151.0,3.35,36.0,841.0,189.61,105.58
2016,7,9,15,0,791.0,145.0,3.3,36.0,811.0,135.91,76.76
2016,7,9,15,15,779.5,142.0,3.2,35.5,773.5,97.79,72.12
2016,7,9,15,30,768.0,139.0,3.1,35.0,736.0,97.96,72.59
2016,7,9,15,45,436.5,230.0,3.05,35.0,565.0,133.95,101.14
2016,7,9,16,0,105.0,321.0,3.0,35.0,394.0,204.01,155.99
2016,7,9,16,15,399.0,224.5,3.0,35.0,474.5,135.42,102.71
2016,7,9,16,30,693.0,128.0,3.0,35.0,555.0,89.28,66.45
2016,7,9,16,45,574.5,151.0,3.0,35.0,484.0,102.84,77.61
2016,7,9,17,0,456.0,174.0,3.0,35.0,413.0,114.87,87.53
2016,7,9,17,15,396.0,163.5,2.85,34.5,354.5,108.91,83.22
2016,7,9,17,30,336.0,153.0,2.7,34.0,296.0,105.56,81.0
2016,7,9,17,45,398.0,124.5,2.55,33.5,270.5,87.19,66.44
2016,7,9,18,0,460.0,96.0,2.4,33.0,245.0,70.35,52.87
2016,7,9,18,15,395.5,85.0,2.35,32.0,196.0,62.5,46.61
2016,7,9,18,30,331.0,74.0,2.3,31.0,147.0,54.58,40.0
2016,7,9,18,45,241.0,59.0,2.25,30.5,104.0,43.63,30.53
2016,7,9,19,0,151.0,44.0,2.2,30.0,61.0,32.52,20.56
2016,7,9,19,15,75.5,22.0,2.5,29.5,30.5,16.65,2.94
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,23.5,4.5,3.54,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,6.83,0.0
2016,7,10,6,15,0.0,23.0,2.75,24.5,23.0,17.54,8.1
2016,7,10,6,30,0.0,37.0,3.0,25.0,37.0,28.29,17.3
2016,7,10,6,45,0.0,55.5,3.3,25.5,55.5,45.67,31.76
2016,7,10,7,0,0.0,74.0,3.6,26.0,74.0,62.52,45.63
2016,7,10,7,15,0.0,94.5,3.7,26.5,94.5,81.14,60.68
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,99.29,75.04
2016,7,10,7,45,20.5,148.5,3.9,27.5,158.0,151.71,117.36
2016,7,10,8,0,41.0,182.0,4.0,28.0,201.0,225.03,174.9
2016,7,10,8,15,83.5,215.0,4.0,28.5,260.5,301.64,234.3
2016,7,10,8,30,126.0,248.0,4.0,29.0,320.0,401.6,309.19
2016,7,10,8,45,130.5,272.0,4.0,29.5,352.5,427.22,326.06
2016,7,10,9,0,135.0,296.0,4.0,30.0,385.0,451.65,342.08
2016,7,10,9,15,114.5,317.0,3.95,30.0,396.5,446.0,335.87
2016,7,10,9,30,94.0,338.0,3.9,30.0,408.0,415.43,311.96
2016,7,10,9,45,78.0,349.5,3.9,30.5,410.0,403.37,301.25
2016,7,10,10,0,62.0,361.0,3.9,31.0,412.0,391.57,290.8
2016,7,10,10,15,87.5,392.0,3.9,31.5,466.5,439.35,324.71
2016,7,10,10,30,113.0,423.0,3.9,32.0,521.0,504.75,370.06
2016,7,10,10,45,200.5,432.0,3.9,32.5,613.5,581.04,424.01
2016,7,10,11,0,288.0,441.0,3.9,33.0,706.0,667.13,482.78
2016,7,10,11,15,193.0,456.5,3.9,33.0,636.0,565.45,409.78
2016,7,10,11,30,98.0,472.0,3.9,33.0,566.0,472.69,342.73
2016,7,10,11,45,139.5,486.5,3.9,33.5,622.0,514.11,371.56
2016,7,10,12,0,181.0,501.0,3.9,34.0,678.0,538.6,387.67
2016,7,10,12,15,225.5,496.5,3.9,34.0,719.0,545.69,392.44
2016,7,10,12,30,270.0,492.0,3.9,34.0,760.0,546.81,392.78
2016,7,10,12,45,298.0,481.5,3.95,34.5,776.0,528.14,378.27
2016,7,10,13,0,326.0,471.0,4.0,35.0,792.0,507.29,361.86
2016,7,10,13,15,301.0,474.5,4.05,35.0,769.0,467.26,332.47
2016,7,10,13,30,276.0,478.0,4.1,35.0,746.0,429.85,304.81
2016,7,10,13,45,536.5,323.0,4.15,35.0,831.5,401.34,278.41
2016,7,10,14,0,797.0,168.0,4.2,35.0,917.0,351.39,232.11
2016,7,10,14,15,791.0,166.5,4.2,35.0,892.5,298.5,188.54
2016,7,10,14,30,785.0,165.0,4.2,35.0,868.0,246.12,146.99
2016,7,10,14,45,772.5,164.5,4.2,35.0,836.0,194.08,110.32
2016,7,10,15,0,760.0,164.0,4.2,35.0,804.0,143.69,83.84
2016,7,10,15,15,748.5,161.0,4.2,35.0,767.0,107.15,79.7
2016,7,10,15,30,737.0,158.0,4.2,35.0,730.0,98.85,73.34
2016,7,10,15,45,712.5,159.0,4.25,35.0,685.5,101.1,75.32
2016,7,10,16,0,688.0,160.0,4.3,35.0,641.0,103.49,77.42
2016,7,10,16,15,667.0,155.0,4.3,34.5,594.0,102.55,77.07
2016,7,10,16,30,646.0,150.0,4.3,34.0,547.0,101.46,76.61
2016,7,10,16,45,603.0,150.0,4.3,34.0,494.5,102.91,78.05
2016,7,10,17,0,560.0,150.0,4.3,34.0,442.0,103.11,78.51
2016,7,10,17,15,523.0,141.5,4.1,33.5,391.0,98.24,75.02
2016,7,10,17,30,486.0,133.0,3.9,33.0,340.0,93.21,71.34
2016,7,10,17,45,416.5,127.0,3.75,32.5,286.5,89.08,68.34
2016,7,10,18,0,347.0,121.0,3.6,32.0,233.0,84.99,65.26
2016,7,10,18,15,282.5,105.5,3.4,31.0,185.0,75.15,57.34
2016,7,10,18,30,218.0,90.0,3.2,30.0,137.0,64.09,48.11
2016,7,10,18,45,135.0,68.5,3.0,29.5,95.0,49.08,35.17
2016,7,10,19,0,52.0,47.0,2.8,29.0,53.0,33.92,21.76
2016,7,10,19,15,26.0,23.5,2.9,28.5,26.5,17.64,3.19
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,9.5,11.2,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,19.0,28.24,3.09
2016,7,11,6,15,71.0,43.5,4.75,25.0,54.0,135.13,101.45
2016,7,11,6,30,132.0,68.0,4.9,25.0,89.0,219.94,174.93
2016,7,11,6,45,220.5,84.0,5.1,25.5,135.5,331.68,268.08
2016,7,11,7,0,309.0,100.0,5.3,26.0,182.0,433.32,350.89
2016,7,11,7,15,367.0,113.0,5.45,26.5,232.5,528.67,424.78
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,605.24,482.32
2016,7,11,7,45,317.5,159.5,5.75,28.0,287.5,521.18,413.03
2016,7,11,8,0,210.0,193.0,5.9,29.0,292.0,431.24,339.13
2016,7,11,8,15,413.5,169.5,6.0,29.5,393.5,653.1,508.26
2016,7,11,8,30,617.0,146.0,6.1,30.0,495.0,843.27,643.97
2016,7,11,8,45,651.0,147.5,6.2,30.5,546.0,878.38,664.8
2016,7,11,9,0,685.0,149.0,6.3,31.0,597.0,910.4,683.99
2016,7,11,9,15,704.5,153.5,6.35,31.5,643.5,927.78,692.74
2016,7,11,9,30,724.0,158.0,6.4,32.0,690.0,941.7,699.25
2016,7,11,9,45,742.5,159.5,6.5,32.5,732.0,947.65,700.69
2016,7,11,10,0,761.0,161.0,6.6,33.0,774.0,941.49,694.07
2016,7,11,10,15,772.5,163.5,6.6,33.5,810.0,934.67,686.78
2016,7,11,10,30,784.0,166.0,6.6,34.0,846.0,924.12,677.14
2016,7,11,10,45,793.0,167.5,6.65,34.5,875.5,906.59,663.19
2016,7,11,11,0,802.0,169.0,6.7,35.0,905.0,885.45,646.99
2016,7,11,11,15,808.0,170.5,6.65,35.0,927.0,858.2,627.71
2016,7,11,11,30,814.0,172.0,6.6,35.0,949.0,827.64,606.11
2016,7,11,11,45,805.5,182.0,6.6,35.5,960.5,789.55,576.98
2016,7,11,12,0,797.0,192.0,6.6,36.0,972.0,748.95,545.97
2016,7,11,12,15,798.5,192.5,6.55,36.0,978.5,706.18,514.31
2016,7,11,12,30,800.0,193.0,6.5,36.0,985.0,661.49,480.74
2016,7,11,12,45,798.5,194.0,6.45,36.5,983.0,614.0,443.57
2016,7,11,13,0,797.0,195.0,6.4,37.0,981.0,565.78,405.23
2016,7,11,13,15,794.5,194.5,6.3,37.0,971.5,515.55,365.46
2016,7,11,13,30,792.0,194.0,6.2,37.0,962.0,464.94,324.51
2016,7,11,13,45,786.0,193.5,6.15,37.0,944.0,412.7,281.73
2016,7,11,14,0,780.0,193.0,6.1,37.0,926.0,360.67,238.62
2016,7,11,14,15,773.0,191.0,6.05,37.0,901.0,307.9,195.28
2016,7,11,14,30,766.0,189.0,6.0,37.0,876.0,255.83,154.16
2016,7,11,14,45,761.5,183.5,5.95,37.0,845.5,203.01,116.73
2016,7,11,15,0,757.0,178.0,5.9,37.0,815.0,150.99,88.88
2016,7,11,15,15,744.5,174.5,5.85,36.5,777.0,104.8,77.44
2016,7,11,15,30,732.0,171.0,5.8,36.0,739.0,105.46,78.32
2016,7,11,15,45,714.0,168.0,5.8,36.0,695.5,106.08,79.0
2016,7,11,16,0,696.0,165.0,5.8,36.0,652.0,106.6,79.63
2016,7,11,16,15,674.5,160.0,5.75,35.5,604.0,105.75,79.36
2016,7,11,16,30,653.0,155.0,5.7,35.0,556.0,104.75,78.99
2016,7,11,16,45,622.5,150.0,5.7,35.0,505.0,103.41,78.19
2016,7,11,17,0,592.0,145.0,5.7,35.0,454.0,101.98,77.34
2016,7,11,17,15,554.5,137.0,5.6,34.5,401.5,96.17,73.09
2016,7,11,17,30,517.0,129.0,5.5,34.0,349.0,91.3,69.55
2016,7,11,17,45,462.0,120.5,5.45,33.5,296.0,85.7,65.33
2016,7,11,18,0,407.0,112.0,5.4,33.0,243.0,80.02,60.93
2016,7,11,18,15,339.0,98.5,5.3,32.0,193.5,70.81,53.53
2016,7,11,18,30,271.0,85.0,5.2,31.0,144.0,61.5,45.76
2016,7,11,18,45,182.5,66.0,5.1,30.5,101.0,47.84,33.97
2016,7,11,19,0,94.0,47.0,5.0,30.0,58.0,34.09,21.75
2016,7,11,19,15,47.0,23.5,5.0,29.5,29.0,17.68,2.81
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
