Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,23.18,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,66.49,10.82
2016,7,12,6,15,133.0,41.0,5.15,24.5,60.5,196.98,150.52
2016,7,12,6,30,226.0,61.0,5.3,25.0,97.0,303.41,243.18
2016,7,12,6,45,325.5,71.5,5.45,25.5,145.5,425.46,344.21
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,535.59,431.67
2016,7,12,7,15,274.0,114.0,5.6,26.5,192.5,419.88,338.89
2016,7,12,7,30,123.0,146.0,5.6,27.0,191.0,295.37,235.75
2016,7,12,7,45,386.0,125.0,5.7,27.5,299.5,569.16,453.29
2016,7,12,8,0,649.0,104.0,5.8,28.0,408.0,820.38,636.52
2016,7,12,8,15,491.5,163.5,5.85,28.5,409.5,725.05,562.82
2016,7,12,8,30,334.0,223.0,5.9,29.0,411.0,608.17,470.59
2016,7,12,8,45,547.5,170.0,5.95,30.0,512.0,786.04,600.77
2016,7,12,9,0,761.0,117.0,6.0,31.0,613.0,943.41,705.78
2016,7,12,9,15,777.0,120.0,6.0,31.5,659.0,955.95,710.09
2016,7,12,9,30,793.0,123.0,6.0,32.0,705.0,964.93,712.83
2016,7,12,9,45,807.5,124.5,6.0,32.5,746.0,967.05,711.09
2016,7,12,10,0,822.0,126.0,6.0,33.0,787.0,965.43,707.05
2016,7,12,10,15,831.0,128.0,5.95,33.5,822.5,940.97,687.64
2016,7,12,10,30,840.0,130.0,5.9,34.0,858.0,927.41,675.88
2016,7,12,10,45,848.5,130.0,5.9,34.5,887.0,907.96,660.57
2016,7,12,11,0,857.0,130.0,5.9,35.0,916.0,885.04,643.13
2016,7,12,11,15,543.0,304.5,5.85,35.0,806.5,757.18,550.58
2016,7,12,11,30,229.0,479.0,5.8,35.0,697.0,597.17,432.21
2016,7,12,11,45,557.5,301.0,5.8,35.5,843.5,701.42,510.18
2016,7,12,12,0,886.0,123.0,5.8,36.0,990.0,750.76,547.09
2016,7,12,12,15,886.5,123.5,5.75,36.0,996.0,706.9,514.27
2016,7,12,12,30,887.0,124.0,5.7,36.0,1002.0,661.11,479.85
2016,7,12,12,45,889.5,122.0,5.7,36.5,1000.5,613.39,442.54
2016,7,12,13,0,892.0,120.0,5.7,37.0,999.0,564.38,403.5
2016,7,12,13,15,890.0,119.5,5.65,37.0,989.0,512.85,362.48
2016,7,12,13,30,888.0,119.0,5.6,37.0,979.0,460.49,319.83
2016,7,12,13,45,885.0,117.0,5.6,37.0,961.5,406.16,274.91
2016,7,12,14,0,882.0,115.0,5.6,37.0,944.0,351.39,229.04
2016,7,12,14,15,876.5,114.0,5.55,37.0,919.0,296.27,183.18
2016,7,12,14,30,871.0,113.0,5.5,37.0,894.0,241.34,139.36
2016,7,12,14,45,532.0,262.5,5.5,37.0,734.0,211.51,131.72
2016,7,12,15,0,193.0,412.0,5.5,37.0,574.0,247.98,174.3
2016,7,12,15,15,515.0,258.5,5.5,37.0,664.0,144.54,108.17
2016,7,12,15,30,837.0,105.0,5.5,37.0,754.0,92.05,67.41
2016,7,12,15,45,820.5,104.5,5.5,37.0,710.0,91.88,67.47
2016,7,12,16,0,804.0,104.0,5.5,37.0,666.0,82.09,59.91
2016,7,12,16,15,787.0,101.0,5.5,36.5,618.0,80.86,59.24
2016,7,12,16,30,770.0,98.0,5.5,36.0,570.0,79.5,58.49
2016,7,12,16,45,740.5,96.5,5.55,35.5,518.0,78.74,58.22
2016,7,12,17,0,711.0,95.0,5.6,35.0,466.0,78.01,57.99
2016,7,12,17,15,680.0,90.5,5.55,34.5,413.5,69.32,51.26
2016,7,12,17,30,649.0,86.0,5.5,34.0,361.0,66.54,49.29
2016,7,12,17,45,599.5,81.5,5.5,33.5,307.5,63.41,46.99
2016,7,12,18,0,550.0,77.0,5.5,33.0,254.0,60.34,44.66
2016,7,12,18,15,487.5,68.5,5.4,32.5,203.5,54.15,39.6
2016,7,12,18,30,425.0,60.0,5.3,32.0,153.0,47.91,34.3
2016,7,12,18,45,330.0,49.0,5.25,31.5,108.5,37.3,25.15
2016,7,12,19,0,235.0,38.0,5.2,31.0,64.0,28.78,17.38
2016,7,12,19,15,117.5,19.0,5.15,30.5,32.0,14.47,0.9
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,12.5,39.58,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,25.0,112.33,13.42
2016,7,13,6,15,196.0,36.0,4.35,25.5,62.5,257.99,196.66
2016,7,13,6,30,308.0,51.0,4.5,26.0,100.0,375.97,299.07
2016,7,13,6,45,410.5,58.0,4.65,26.5,150.0,488.13,390.09
2016,7,13,7,0,513.0,65.0,4.8,27.0,200.0,602.08,478.5
2016,7,13,7,15,565.0,72.0,4.9,27.5,252.0,671.51,529.72
2016,7,13,7,30,617.0,79.0,5.0,28.0,304.0,741.05,578.94
2016,7,13,7,45,668.0,79.5,5.15,29.0,360.0,800.14,617.82
2016,7,13,8,0,719.0,80.0,5.3,30.0,416.0,853.01,651.07
2016,7,13,8,15,744.0,84.0,5.4,30.5,468.0,888.58,672.51
2016,7,13,8,30,769.0,88.0,5.5,31.0,520.0,921.46,691.86
2016,7,13,8,45,792.5,89.0,5.6,31.5,571.0,946.0,705.33
2016,7,13,9,0,816.0,90.0,5.7,32.0,622.0,954.42,707.88
2016,7,13,9,15,830.0,92.5,5.7,32.5,667.5,964.61,711.24
2016,7,13,9,30,844.0,95.0,5.7,33.0,713.0,971.27,712.35
2016,7,13,9,45,855.0,96.5,5.75,33.5,754.0,970.18,708.76
2016,7,13,10,0,866.0,98.0,5.8,34.0,795.0,965.43,702.97
2016,7,13,10,15,874.0,99.5,5.85,34.5,830.5,954.08,692.98
2016,7,13,10,30,882.0,101.0,5.9,35.0,866.0,939.07,680.78
2016,7,13,10,45,887.5,103.0,5.95,35.5,894.0,918.61,665.13
2016,7,13,11,0,893.0,105.0,6.0,36.0,922.0,894.6,647.28
2016,7,13,11,15,897.0,105.5,6.0,36.0,943.5,864.51,626.59
2016,7,13,11,30,901.0,106.0,6.0,36.0,965.0,831.23,603.79
2016,7,13,11,45,881.5,122.5,6.0,36.5,973.5,789.52,574.03
2016,7,13,12,0,862.0,139.0,6.0,37.0,982.0,745.26,540.98
2016,7,13,12,15,863.0,139.5,6.0,37.0,988.0,702.22,509.37
2016,7,13,12,30,864.0,140.0,6.0,37.0,994.0,657.29,475.78
2016,7,13,12,45,862.5,140.5,6.05,37.5,992.0,609.46,438.58
2016,7,13,13,0,861.0,141.0,6.1,38.0,990.0,560.75,399.98
2016,7,13,13,15,859.0,140.5,6.1,38.0,980.0,510.4,360.06
2016,7,13,13,30,857.0,140.0,6.1,38.0,970.0,459.33,318.6
2016,7,13,13,45,852.0,139.5,6.1,38.0,952.0,406.48,275.02
2016,7,13,14,0,847.0,139.0,6.1,38.0,934.0,353.44,230.76
2016,7,13,14,15,841.5,137.5,6.05,38.0,909.5,299.72,186.28
2016,7,13,14,30,836.0,136.0,6.0,38.0,885.0,246.21,143.81
2016,7,13,14,45,817.0,140.5,6.0,38.0,851.0,186.27,101.88
2016,7,13,15,0,798.0,145.0,6.0,38.0,817.0,135.46,76.2
2016,7,13,15,15,787.0,142.5,5.95,37.5,779.0,98.41,72.12
2016,7,13,15,30,776.0,140.0,5.9,37.0,741.0,98.87,72.82
2016,7,13,15,45,756.0,139.5,5.9,37.0,697.0,100.11,73.97
2016,7,13,16,0,736.0,139.0,5.9,37.0,653.0,93.17,68.69
2016,7,13,16,15,716.5,135.0,5.85,36.5,605.5,92.28,68.34
2016,7,13,16,30,697.0,131.0,5.8,36.0,558.0,91.26,67.9
2016,7,13,16,45,663.5,128.5,5.75,36.0,506.5,90.73,67.72
2016,7,13,17,0,630.0,126.0,5.7,36.0,455.0,90.23,67.58
2016,7,13,17,15,595.0,119.5,5.6,35.5,402.5,87.04,65.4
2016,7,13,17,30,560.0,113.0,5.5,35.0,350.0,83.73,63.1
2016,7,13,17,45,505.0,106.5,5.4,34.5,297.0,77.49,58.34
2016,7,13,18,0,450.0,100.0,5.3,34.0,244.0,72.83,54.75
2016,7,13,18,15,383.0,88.5,5.0,33.0,194.5,64.7,48.24
2016,7,13,18,30,316.0,77.0,4.7,32.0,145.0,56.48,41.39
2016,7,13,18,45,223.5,60.5,4.45,31.5,102.0,44.6,31.14
2016,7,13,19,0,131.0,44.0,4.2,31.0,59.0,32.35,20.2
2016,7,13,19,15,65.5,22.0,4.05,30.5,29.5,16.58,1.41
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,23.5,13.0,51.47,0.0
2016,7,14,6,0,117.0,20.0,3.8,24.0,26.0,149.45,6.45
2016,7,14,6,15,241.0,33.0,3.95,24.5,64.5,289.48,221.19
2016,7,14,6,30,365.0,46.0,4.1,25.0,103.0,421.67,335.0
2016,7,14,6,45,448.5,54.5,4.25,25.5,152.5,517.8,413.37
2016,7,14,7,0,532.0,63.0,4.4,26.0,202.0,617.01,490.23
2016,7,14,7,15,584.5,69.5,4.5,26.5,255.0,686.63,541.41
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,756.39,590.53
2016,7,14,7,45,673.5,81.0,4.75,28.0,362.0,807.85,623.74
2016,7,14,8,0,710.0,86.0,4.9,29.0,416.0,851.71,650.58
2016,7,14,8,15,736.0,90.0,4.9,29.5,469.0,888.26,672.12
2016,7,14,8,30,762.0,94.0,4.9,30.0,522.0,922.1,691.4
2016,7,14,8,45,780.5,98.0,4.95,31.0,571.5,945.26,702.09
2016,7,14,9,0,799.0,102.0,5.0,32.0,621.0,965.12,710.54
2016,7,14,9,15,813.5,105.0,4.95,32.5,667.0,976.2,713.92
2016,7,14,9,30,828.0,108.0,4.9,33.0,713.0,969.92,706.01
2016,7,14,9,45,837.0,111.0,4.85,33.5,754.0,968.23,701.45
2016,7,14,10,0,846.0,114.0,4.8,34.0,795.0,962.9,694.68
2016,7,14,10,15,854.5,116.0,4.75,34.5,830.0,952.39,684.76
2016,7,14,10,30,863.0,118.0,4.7,35.0,865.0,938.22,672.9
2016,7,14,10,45,867.0,120.5,4.7,35.5,893.0,916.74,656.65
2016,7,14,11,0,871.0,123.0,4.7,36.0,921.0,891.82,638.34
2016,7,14,11,15,875.5,124.5,4.7,36.0,942.5,863.09,618.97
2016,7,14,11,30,880.0,126.0,4.7,36.0,964.0,831.11,597.49
2016,7,14,11,45,881.0,127.5,4.7,36.5,977.0,793.29,570.91
2016,7,14,12,0,882.0,129.0,4.7,37.0,990.0,752.79,541.28
2016,7,14,12,15,882.5,129.0,4.7,37.0,996.0,708.5,509.35
2016,7,14,12,30,883.0,129.0,4.7,37.0,1002.0,662.32,475.45
2016,7,14,12,45,880.5,130.5,4.75,37.5,999.0,613.89,438.34
2016,7,14,13,0,878.0,132.0,4.8,38.0,996.0,564.52,399.8
2016,7,14,13,15,875.5,131.5,4.85,38.0,986.0,513.13,359.7
2016,7,14,13,30,873.0,131.0,4.9,38.0,976.0,461.03,317.97
2016,7,14,13,45,867.0,131.0,4.95,38.0,957.5,407.27,274.1
2016,7,14,14,0,861.0,131.0,5.0,38.0,939.0,353.39,229.52
2016,7,14,14,15,855.0,130.0,5.05,37.5,914.5,299.03,185.19
2016,7,14,14,30,849.0,129.0,5.1,37.0,890.0,244.93,142.68
2016,7,14,14,45,839.0,128.5,5.15,37.0,857.5,190.97,104.87
2016,7,14,15,0,829.0,128.0,5.2,37.0,825.0,138.11,77.86
2016,7,14,15,15,818.5,126.0,5.25,37.0,787.0,90.63,66.14
2016,7,14,15,30,808.0,124.0,5.3,37.0,749.0,90.95,66.57
2016,7,14,15,45,793.0,121.5,5.35,37.0,705.5,90.71,66.55
2016,7,14,16,0,778.0,119.0,5.4,37.0,662.0,90.37,66.46
2016,7,14,16,15,760.0,115.5,5.35,36.5,614.5,89.2,65.88
2016,7,14,16,30,742.0,112.0,5.3,36.0,567.0,87.9,65.21
2016,7,14,16,45,715.0,109.0,5.25,35.5,515.5,79.84,59.1
2016,7,14,17,0,688.0,106.0,5.2,35.0,464.0,78.55,58.42
2016,7,14,17,15,656.0,100.5,5.05,34.5,411.5,75.47,56.27
2016,7,14,17,30,624.0,95.0,4.9,34.0,359.0,72.29,54.01
2016,7,14,17,45,574.5,89.5,4.8,33.5,305.5,68.75,51.39
2016,7,14,18,0,525.0,84.0,4.7,33.0,252.0,65.23,48.7
2016,7,14,18,15,460.0,75.0,4.45,32.5,201.5,58.88,43.51
2016,7,14,18,30,395.0,66.0,4.2,32.0,151.0,49.73,35.79
2016,7,14,18,45,294.0,53.0,4.0,31.5,106.5,39.83,27.21
2016,7,14,19,0,193.0,40.0,3.8,31.0,62.0,29.99,18.28
2016,7,14,19,15,96.5,20.0,3.8,30.5,31.0,15.14,0.31
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.0,17.54,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,20.0,52.18,0.0
2016,7,15,6,15,118.5,39.5,3.85,25.0,56.0,184.14,138.27
2016,7,15,6,30,210.0,60.0,3.9,25.0,92.0,289.57,230.66
2016,7,15,6,45,309.5,72.0,4.0,25.5,141.0,412.67,331.8
2016,7,15,7,0,409.0,84.0,4.1,26.0,190.0,524.35,419.81
2016,7,15,7,15,467.5,93.5,4.15,26.5,242.0,598.17,475.03
2016,7,15,7,30,526.0,103.0,4.2,27.0,294.0,682.52,535.71
2016,7,15,7,45,575.5,108.0,4.3,28.0,348.5,745.98,577.92
2016,7,15,8,0,625.0,113.0,4.4,29.0,403.0,807.99,617.66
2016,7,15,8,15,655.5,118.5,4.4,29.5,455.5,849.63,642.91
2016,7,15,8,30,686.0,124.0,4.4,30.0,508.0,888.8,666.05
2016,7,15,8,45,704.0,131.0,4.45,31.0,557.5,914.21,678.35
2016,7,15,9,0,722.0,138.0,4.5,32.0,607.0,936.44,688.48
2016,7,15,9,15,739.5,142.0,4.45,32.5,653.0,951.24,694.56
2016,7,15,9,30,757.0,146.0,4.4,33.0,699.0,954.23,692.98
2016,7,15,9,45,764.0,152.5,4.35,33.5,738.5,954.24,689.7
2016,7,15,10,0,771.0,159.0,4.3,34.0,778.0,950.57,684.21
2016,7,15,10,15,781.0,161.5,4.15,34.5,813.0,942.17,675.35
2016,7,15,10,30,791.0,164.0,4.0,35.0,848.0,930.06,664.3
2016,7,15,10,45,790.5,171.0,3.85,35.5,874.5,908.82,647.57
2016,7,15,11,0,790.0,178.0,3.7,36.0,901.0,884.19,628.9
2016,7,15,11,15,795.5,179.5,3.55,36.5,922.0,856.64,608.53
2016,7,15,11,30,801.0,181.0,3.4,37.0,943.0,825.81,585.79
2016,7,15,11,45,792.5,190.0,3.3,37.5,953.5,787.0,557.26
2016,7,15,12,0,784.0,199.0,3.2,38.0,964.0,745.81,527.04
2016,7,15,12,15,785.5,199.0,3.2,38.0,970.0,702.97,497.09
2016,7,15,12,30,787.0,199.0,3.2,38.0,976.0,658.27,465.24
2016,7,15,12,45,782.5,201.5,3.2,38.0,973.0,610.34,430.4
2016,7,15,13,0,778.0,204.0,3.2,38.0,970.0,561.92,394.35
2016,7,15,13,15,775.5,203.0,3.3,38.0,960.0,511.99,356.52
2016,7,15,13,30,773.0,202.0,3.4,38.0,950.0,461.73,317.35
2016,7,15,13,45,766.5,201.5,3.5,38.5,932.0,410.03,275.67
2016,7,15,14,0,760.0,201.0,3.6,39.0,914.0,358.65,233.75
2016,7,15,14,15,752.5,199.0,3.7,39.0,889.0,306.62,192.1
2016,7,15,14,30,745.0,197.0,3.8,39.0,864.0,248.64,147.71
2016,7,15,14,45,729.5,197.5,3.95,39.0,831.0,197.1,112.34
2016,7,15,15,0,714.0,198.0,4.1,39.0,798.0,147.6,86.95
2016,7,15,15,15,700.5,194.5,4.1,38.5,760.0,113.57,83.47
2016,7,15,15,30,687.0,191.0,4.1,38.0,722.0,114.72,84.77
2016,7,15,15,45,671.0,185.5,4.2,38.0,679.5,114.55,84.85
2016,7,15,16,0,655.0,180.0,4.3,38.0,637.0,114.18,84.79
2016,7,15,16,15,632.0,174.0,4.3,37.5,589.5,113.12,84.4
2016,7,15,16,30,609.0,168.0,4.3,37.0,542.0,111.88,83.88
2016,7,15,16,45,580.0,161.0,4.3,37.0,491.5,109.68,82.44
2016,7,15,17,0,551.0,154.0,4.3,37.0,441.0,105.34,79.29
2016,7,15,17,15,513.0,145.5,4.15,36.5,389.0,100.52,75.9
2016,7,15,17,30,475.0,137.0,4.0,36.0,337.0,95.54,72.33
2016,7,15,17,45,422.5,126.0,3.85,35.5,285.0,88.59,67.08
2016,7,15,18,0,370.0,115.0,3.7,35.0,233.0,81.49,61.56
2016,7,15,18,15,303.0,100.0,3.4,34.0,184.5,71.97,53.97
2016,7,15,18,30,236.0,85.0,3.1,33.0,136.0,61.1,44.98
2016,7,15,18,45,155.0,65.0,2.8,32.0,94.5,46.93,32.94
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,32.64,20.35
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,16.89,0.37
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,3.54,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,6.83,0.0
2016,7,16,6,15,0.0,25.0,2.95,24.5,25.0,19.1,9.01
2016,7,16,6,30,0.0,41.0,3.0,25.0,41.0,34.36,22.1
2016,7,16,6,45,0.0,62.5,3.15,25.5,62.5,55.86,39.99
2016,7,16,7,0,0.0,84.0,3.3,26.0,84.0,76.07,56.63
2016,7,16,7,15,7.0,104.5,3.3,26.5,107.5,100.79,76.9
2016,7,16,7,30,14.0,125.0,3.3,27.0,131.0,125.37,96.64
2016,7,16,7,45,74.0,159.5,3.35,27.5,193.5,238.16,187.64
2016,7,16,8,0,134.0,194.0,3.4,28.0,256.0,358.06,280.37
2016,7,16,8,15,221.5,209.5,3.4,28.5,327.0,459.28,356.97
2016,7,16,8,30,309.0,225.0,3.4,29.0,398.0,586.21,448.91
2016,7,16,8,45,316.5,248.0,3.45,30.0,439.5,615.42,465.6
2016,7,16,9,0,324.0,271.0,3.5,31.0,481.0,642.52,481.02
2016,7,16,9,15,431.5,255.5,3.45,31.5,557.0,751.03,555.52
2016,7,16,9,30,539.0,240.0,3.4,32.0,633.0,833.74,610.06
2016,7,16,9,45,681.5,182.5,3.4,33.0,709.5,913.32,659.98
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,967.54,690.3
2016,7,16,10,15,833.5,127.5,3.35,34.5,822.0,944.11,671.88
2016,7,16,10,30,843.0,130.0,3.3,35.0,858.0,931.44,661.16
2016,7,16,10,45,851.0,130.5,3.3,35.5,887.0,911.88,646.45
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,888.82,629.69
2016,7,16,11,15,864.0,132.0,3.3,36.0,938.0,860.18,610.75
2016,7,16,11,30,869.0,133.0,3.3,36.0,960.0,828.3,589.75
2016,7,16,11,45,858.5,143.0,3.3,36.5,970.5,788.18,562.11
2016,7,16,12,0,848.0,153.0,3.3,37.0,981.0,745.63,531.08
2016,7,16,12,15,849.5,153.5,3.35,37.0,987.5,702.99,501.05
2016,7,16,12,30,851.0,154.0,3.4,37.0,994.0,658.46,469.0
2016,7,16,12,45,849.5,154.5,3.5,37.5,991.5,610.74,433.14
2016,7,16,13,0,848.0,155.0,3.6,38.0,989.0,562.17,395.81
2016,7,16,13,15,678.0,280.5,3.65,38.0,943.0,514.84,359.19
2016,7,16,13,30,508.0,406.0,3.7,38.0,897.0,477.69,330.93
2016,7,16,13,45,670.5,279.5,3.8,38.0,915.5,418.05,283.66
2016,7,16,14,0,833.0,153.0,3.9,38.0,934.0,353.1,229.15
2016,7,16,14,15,826.5,151.0,4.0,38.0,909.0,297.55,184.11
2016,7,16,14,30,820.0,149.0,4.1,38.0,884.0,242.52,141.11
2016,7,16,14,45,815.0,145.0,4.2,38.0,852.5,187.31,102.55
2016,7,16,15,0,810.0,141.0,4.3,38.0,821.0,132.87,74.36
2016,7,16,15,15,798.5,138.5,4.35,37.5,783.0,96.73,70.73
2016,7,16,15,30,787.0,136.0,4.4,37.0,745.0,97.05,71.33
2016,7,16,15,45,772.5,132.5,4.45,37.0,701.5,96.57,71.12
2016,7,16,16,0,758.0,129.0,4.5,37.0,658.0,95.93,70.82
2016,7,16,16,15,738.5,125.5,4.55,36.5,610.0,95.0,70.46
2016,7,16,16,30,719.0,122.0,4.6,36.0,562.0,86.49,64.05
2016,7,16,16,45,693.5,117.0,4.65,36.0,510.5,84.32,62.55
2016,7,16,17,0,668.0,112.0,4.7,36.0,459.0,82.01,60.94
2016,7,16,17,15,634.0,106.5,4.65,35.5,406.0,79.09,58.95
2016,7,16,17,30,600.0,101.0,4.6,35.0,353.0,76.08,56.85
2016,7,16,17,45,553.5,93.5,4.55,34.5,300.5,71.35,53.3
2016,7,16,18,0,507.0,86.0,4.5,34.0,248.0,66.54,49.56
2016,7,16,18,15,442.0,76.0,4.25,33.0,197.5,57.04,41.88
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.56,35.63
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,39.42,26.84
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,29.27,17.62
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,14.77,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,31.3,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,90.05,0.0
2016,7,17,6,15,174.0,35.0,2.95,24.5,57.5,240.32,180.02
2016,7,17,6,30,283.0,52.0,3.0,25.0,94.0,357.59,283.58
2016,7,17,6,45,376.0,62.0,3.15,25.5,143.0,457.1,364.94
2016,7,17,7,0,469.0,72.0,3.3,26.0,192.0,570.18,452.6
2016,7,17,7,15,524.5,80.5,3.3,26.5,244.5,644.42,506.92
2016,7,17,7,30,580.0,89.0,3.3,27.0,297.0,718.79,558.86
2016,7,17,7,45,625.5,93.5,3.3,28.0,352.0,777.87,596.59
2016,7,17,8,0,671.0,98.0,3.3,29.0,407.0,835.61,631.92
2016,7,17,8,15,699.5,102.5,3.3,29.5,460.0,874.38,654.46
2016,7,17,8,30,728.0,107.0,3.3,30.0,513.0,910.66,674.98
2016,7,17,8,45,751.0,110.5,3.35,30.5,564.0,930.73,684.75
2016,7,17,9,0,774.0,114.0,3.4,31.0,615.0,954.54,697.1
2016,7,17,9,15,790.0,117.0,3.4,31.5,661.0,967.15,701.75
2016,7,17,9,30,806.0,120.0,3.4,32.0,707.0,976.13,704.23
2016,7,17,9,45,819.0,122.0,3.45,33.0,749.0,977.24,700.71
2016,7,17,10,0,832.0,124.0,3.5,34.0,791.0,960.23,685.81
2016,7,17,10,15,840.5,126.0,3.5,34.0,826.5,949.66,677.87
2016,7,17,10,30,849.0,128.0,3.5,34.0,862.0,935.45,667.71
2016,7,17,10,45,856.0,129.5,3.55,34.5,891.0,915.78,653.12
2016,7,17,11,0,863.0,131.0,3.6,35.0,920.0,892.59,636.41
2016,7,17,11,15,867.5,132.0,3.65,35.5,941.0,863.36,615.91
2016,7,17,11,30,872.0,133.0,3.7,36.0,962.0,830.93,593.4
2016,7,17,11,45,878.5,130.5,3.75,36.5,977.0,794.26,568.14
2016,7,17,12,0,885.0,128.0,3.8,37.0,992.0,754.75,539.71
2016,7,17,12,15,885.5,128.5,3.85,37.0,997.5,710.62,508.37
2016,7,17,12,30,886.0,129.0,3.9,37.0,1003.0,664.56,474.98
2016,7,17,12,45,886.0,128.5,4.0,37.0,1001.0,616.03,439.15
2016,7,17,13,0,886.0,128.0,4.1,37.0,999.0,566.36,401.45
2016,7,17,13,15,883.0,127.5,4.1,37.0,988.5,514.19,360.71
2016,7,17,13,30,880.0,127.0,4.1,37.0,978.0,461.33,318.36
2016,7,17,13,45,876.0,125.5,4.2,37.5,960.0,406.93,273.46
2016,7,17,14,0,872.0,124.0,4.3,38.0,942.0,352.22,227.79
2016,7,17,14,15,591.0,272.0,4.3,37.5,820.0,300.36,194.58
2016,7,17,14,30,310.0,420.0,4.3,37.0,698.0,298.53,202.06
2016,7,17,14,45,577.0,269.0,4.35,37.0,762.0,213.81,131.44
2016,7,17,15,0,844.0,118.0,4.4,37.0,826.0,132.79,74.06
2016,7,17,15,15,833.5,116.0,4.4,37.0,788.0,96.77,70.93
2016,7,17,15,30,823.0,114.0,4.4,37.0,750.0,96.33,70.76
2016,7,17,15,45,809.0,111.5,4.4,37.0,706.5,85.49,62.4
2016,7,17,16,0,795.0,109.0,4.4,37.0,663.0,84.9,62.11
2016,7,17,16,15,777.0,106.0,4.4,36.5,615.0,83.77,61.54
2016,7,17,16,30,759.0,103.0,4.4,36.0,567.0,82.52,60.89
2016,7,17,16,45,735.0,99.0,4.4,35.5,515.5,80.36,59.51
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,78.09,58.03
2016,7,17,17,15,680.0,90.5,4.3,34.5,411.0,69.38,51.3
2016,7,17,17,30,649.0,86.0,4.2,34.0,358.0,66.6,49.34
2016,7,17,17,45,603.5,80.5,4.15,34.0,305.0,62.84,46.41
2016,7,17,18,0,558.0,75.0,4.1,34.0,252.0,59.06,43.39
2016,7,17,18,15,495.0,66.5,3.85,33.0,201.0,52.8,38.37
2016,7,17,18,30,432.0,58.0,3.6,32.0,150.0,46.49,33.09
2016,7,17,18,45,334.5,47.0,3.35,31.5,105.5,37.88,25.57
2016,7,17,19,0,237.0,36.0,3.1,31.0,61.0,27.34,16.05
2016,7,17,19,15,118.5,18.0,3.05,30.5,30.5,13.72,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,23.5,9.5,6.69,0.0
2016,7,18,6,0,60.0,17.0,2.0,24.0,19.0,83.7,0.0
2016,7,18,6,15,167.5,33.5,2.15,24.5,54.5,232.61,172.89
2016,7,18,6,30,275.0,50.0,2.3,25.0,90.0,347.77,274.95
2016,7,18,6,45,363.0,60.0,2.5,25.5,137.5,442.62,352.54
2016,7,18,7,0,451.0,70.0,2.7,26.0,185.0,551.43,436.9
2016,7,18,7,15,506.5,78.5,2.75,26.5,236.5,625.09,490.86
2016,7,18,7,30,562.0,87.0,2.8,27.0,288.0,699.02,542.61
2016,7,18,7,45,611.5,90.0,2.85,27.5,342.5,759.69,582.86
2016,7,18,8,0,661.0,93.0,2.9,28.0,397.0,819.17,620.98
2016,7,18,8,15,689.0,98.0,2.9,28.5,449.0,858.01,643.63
2016,7,18,8,30,717.0,103.0,2.9,29.0,501.0,887.97,659.96
2016,7,18,8,45,513.5,188.0,2.95,30.0,487.0,773.82,577.38
2016,7,18,9,0,310.0,273.0,3.0,31.0,473.0,631.06,470.14
2016,7,18,9,15,223.0,307.0,2.95,31.5,457.0,547.14,407.25
2016,7,18,9,30,136.0,341.0,2.9,32.0,441.0,487.1,360.16
2016,7,18,9,45,476.0,231.5,2.9,32.5,608.0,749.63,549.71
2016,7,18,10,0,816.0,122.0,2.9,33.0,775.0,942.74,675.12
2016,7,18,10,15,825.0,124.0,2.9,33.0,810.0,933.02,666.02
2016,7,18,10,30,834.0,126.0,2.9,33.0,845.0,919.71,656.46
2016,7,18,10,45,840.0,128.0,2.9,33.5,873.5,900.03,641.66
2016,7,18,11,0,846.0,130.0,2.9,34.0,902.0,876.91,624.84
2016,7,18,11,15,851.0,131.0,2.9,34.0,924.0,848.69,606.11
2016,7,18,11,30,856.0,132.0,2.9,34.0,946.0,817.28,585.34
2016,7,18,11,45,853.5,136.5,2.9,34.5,958.5,779.69,559.33
2016,7,18,12,0,851.0,141.0,2.9,35.0,971.0,739.54,530.0
2016,7,18,12,15,852.5,141.5,2.9,35.0,977.5,697.14,499.8
2016,7,18,12,30,854.0,142.0,2.9,35.0,984.0,652.81,467.59
2016,7,18,12,45,853.5,142.0,2.95,35.5,982.0,605.48,431.77
2016,7,18,13,0,853.0,142.0,3.0,36.0,980.0,557.13,394.37
2016,7,18,13,15,548.0,313.0,3.05,36.0,849.5,479.93,337.66
2016,7,18,13,30,243.0,484.0,3.1,36.0,719.0,430.44,303.0
2016,7,18,13,45,543.0,310.5,3.15,36.0,822.5,396.1,272.4
2016,7,18,14,0,843.0,137.0,3.2,36.0,926.0,349.87,227.96
2016,7,18,14,15,837.5,135.5,3.25,36.0,901.5,296.09,183.79
2016,7,18,14,30,832.0,134.0,3.3,36.0,877.0,242.53,141.59
2016,7,18,14,45,816.0,136.5,3.35,36.0,843.5,189.93,105.32
2016,7,18,15,0,800.0,139.0,3.4,36.0,810.0,129.87,73.41
2016,7,18,15,15,464.5,253.5,3.45,35.5,639.0,140.72,105.77
2016,7,18,15,30,129.0,368.0,3.5,35.0,468.0,213.61,162.78
2016,7,18,15,45,437.0,249.0,3.55,35.0,558.0,143.92,108.89
2016,7,18,16,0,745.0,130.0,3.6,35.0,648.0,96.23,71.6
2016,7,18,16,15,580.5,178.5,3.65,34.5,564.5,114.58,86.65
2016,7,18,16,30,416.0,227.0,3.7,34.0,481.0,140.12,107.47
2016,7,18,16,45,407.5,206.5,3.8,34.0,437.0,130.82,100.39
2016,7,18,17,0,399.0,186.0,3.9,34.0,393.0,120.84,92.77
2016,7,18,17,15,384.0,166.5,3.9,33.5,347.5,110.66,85.1
2016,7,18,17,30,369.0,147.0,3.9,33.0,302.0,99.88,76.82
2016,7,18,17,45,344.5,128.0,3.95,33.0,256.5,88.68,67.89
2016,7,18,18,0,320.0,109.0,4.0,33.0,211.0,76.97,58.38
2016,7,18,18,15,277.5,91.5,3.9,32.5,167.5,66.38,49.71
2016,7,18,18,30,235.0,74.0,3.8,32.0,124.0,54.15,39.41
2016,7,18,18,45,175.0,56.0,3.75,31.5,87.0,41.25,28.31
2016,7,18,19,0,115.0,38.0,3.7,31.0,50.0,28.23,16.69
2016,7,18,19,15,57.5,19.0,3.7,30.5,25.0,14.4,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,22.33,0.0
2016,7,19,6,15,169.0,31.5,1.35,25.5,56.0,230.35,169.29
2016,7,19,6,30,338.0,43.0,1.3,26.0,92.0,395.28,307.98
2016,7,19,6,45,428.0,50.5,1.3,26.5,140.5,494.77,386.11
2016,7,19,7,0,518.0,58.0,1.3,27.0,189.0,597.85,462.51
2016,7,19,7,15,569.5,64.5,1.3,27.5,241.0,666.1,509.89
2016,7,19,7,30,621.0,71.0,1.3,28.0,293.0,734.63,555.08
2016,7,19,7,45,663.5,74.0,1.3,28.5,347.0,788.89,588.49
2016,7,19,8,0,706.0,77.0,1.3,29.0,401.0,837.15,616.77
2016,7,19,8,15,732.0,81.0,1.35,29.5,453.0,873.74,637.29
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,907.73,655.86
2016,7,19,8,45,779.5,87.0,1.5,30.5,555.5,931.6,668.45
2016,7,19,9,0,801.0,89.0,1.6,31.0,606.0,939.39,670.97
2016,7,19,9,15,816.0,91.5,1.75,31.5,652.0,950.75,676.61
2016,7,19,9,30,831.0,94.0,1.9,32.0,698.0,958.62,680.06
2016,7,19,9,45,843.5,95.5,2.1,33.0,739.5,959.23,678.19
2016,7,19,10,0,856.0,97.0,2.3,34.0,781.0,956.17,674.08
2016,7,19,10,15,864.5,98.5,2.45,34.0,816.5,945.5,667.52
2016,7,19,10,30,873.0,100.0,2.6,34.0,852.0,931.17,658.73
2016,7,19,10,45,879.0,101.5,2.8,34.5,881.0,910.88,645.21
2016,7,19,11,0,885.0,103.0,3.0,35.0,910.0,887.07,629.4
2016,7,19,11,15,889.5,104.0,3.15,35.0,931.5,858.07,611.14
2016,7,19,11,30,894.0,105.0,3.3,35.0,953.0,825.82,590.63
2016,7,19,11,45,894.5,107.0,3.45,35.5,967.0,788.15,565.22
2016,7,19,12,0,895.0,109.0,3.6,36.0,981.0,747.77,537.07
2016,7,19,12,15,538.5,307.0,3.75,36.0,832.5,624.98,447.35
2016,7,19,12,30,182.0,505.0,3.9,36.0,684.0,502.37,357.89
2016,7,19,12,45,247.5,491.0,4.05,36.5,734.5,506.12,360.13
2016,7,19,13,0,313.0,477.0,4.2,37.0,785.0,505.11,357.78
2016,7,19,13,15,168.0,416.5,4.25,37.0,582.0,375.93,267.19
2016,7,19,13,30,23.0,356.0,4.3,37.0,379.0,273.18,195.16
2016,7,19,13,45,452.0,233.0,4.4,37.0,657.0,309.6,213.56
2016,7,19,14,0,881.0,110.0,4.5,37.0,935.0,346.35,224.6
2016,7,19,14,15,875.5,109.0,4.55,37.0,910.0,290.9,178.59
2016,7,19,14,30,870.0,108.0,4.6,37.0,885.0,235.64,134.86
2016,7,19,14,45,861.5,107.5,4.65,37.0,853.0,180.63,96.6
2016,7,19,15,0,853.0,107.0,4.7,37.0,821.0,126.54,69.79
2016,7,19,15,15,646.0,202.0,4.7,36.5,728.5,115.82,86.03
2016,7,19,15,30,439.0,297.0,4.7,36.0,636.0,164.38,124.37
2016,7,19,15,45,404.0,291.0,4.75,36.0,589.0,164.07,124.38
2016,7,19,16,0,369.0,285.0,4.8,36.0,542.0,172.64,131.41
2016,7,19,16,15,287.5,277.5,4.8,35.5,469.0,168.11,128.52
2016,7,19,16,30,206.0,270.0,4.8,35.0,396.0,171.21,131.65
2016,7,19,16,45,416.5,195.0,4.8,34.5,420.0,124.54,95.24
2016,7,19,17,0,627.0,120.0,4.8,34.0,444.0,86.42,65.04
2016,7,19,17,15,567.0,118.5,4.7,33.5,386.5,86.0,65.12
2016,7,19,17,30,507.0,117.0,4.6,33.0,329.0,83.74,63.66
2016,7,19,17,45,474.0,103.5,4.6,33.0,279.5,75.13,56.77
2016,7,19,18,0,441.0,90.0,4.6,33.0,230.0,66.21,49.51
2016,7,19,18,15,391.5,77.0,4.35,32.5,183.0,57.14,42.06
2016,7,19,18,30,342.0,64.0,4.1,32.0,136.0,47.87,34.21
2016,7,19,18,45,260.0,49.5,3.95,31.5,95.0,37.15,24.93
2016,7,19,19,0,178.0,35.0,3.8,31.0,54.0,26.35,15.14
2016,7,19,19,15,89.0,17.5,3.7,30.5,27.0,13.28,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,57.12,0.0
2016,7,20,6,15,169.5,32.0,1.75,25.5,53.5,232.56,169.75
2016,7,20,6,30,282.0,48.0,1.8,26.0,89.0,351.16,275.41
2016,7,20,6,45,379.5,57.0,1.85,26.5,137.0,459.45,362.03
2016,7,20,7,0,477.0,66.0,1.9,27.0,185.0,570.76,446.38
2016,7,20,7,15,532.0,73.5,1.9,27.5,237.0,643.14,497.95
2016,7,20,7,30,587.0,81.0,1.9,28.0,289.0,715.77,547.21
2016,7,20,7,45,633.5,84.5,1.9,28.5,343.5,774.38,584.56
2016,7,20,8,0,680.0,88.0,1.9,29.0,398.0,831.81,619.77
2016,7,20,8,15,707.5,92.0,1.95,29.5,450.5,863.04,637.01
2016,7,20,8,30,735.0,96.0,2.0,30.0,503.0,898.35,656.85
2016,7,20,8,45,757.5,99.0,2.05,30.5,553.5,924.39,670.36
2016,7,20,9,0,780.0,102.0,2.1,31.0,604.0,947.22,681.82
2016,7,20,9,15,795.5,105.0,2.2,31.5,650.0,959.46,687.08
2016,7,20,9,30,811.0,108.0,2.3,32.0,696.0,968.12,690.26
2016,7,20,9,45,432.5,228.0,2.45,32.5,544.0,702.92,511.98
2016,7,20,10,0,54.0,348.0,2.6,33.0,392.0,372.01,271.71
2016,7,20,10,15,177.0,375.0,2.75,33.5,526.0,532.01,388.21
2016,7,20,10,30,300.0,402.0,2.9,34.0,660.0,682.03,490.71
2016,7,20,10,45,585.5,259.0,3.05,34.5,785.0,813.78,583.08
2016,7,20,11,0,871.0,116.0,3.2,35.0,910.0,886.8,631.22
2016,7,20,11,15,589.0,285.5,3.3,35.0,828.5,782.66,558.53
2016,7,20,11,30,307.0,455.0,3.4,35.0,747.0,652.6,465.25
2016,7,20,11,45,582.5,297.0,3.5,35.5,861.0,719.22,514.98
2016,7,20,12,0,858.0,139.0,3.6,36.0,975.0,743.31,533.74
2016,7,20,12,15,859.0,139.5,3.65,36.0,981.0,700.26,502.69
2016,7,20,12,30,860.0,140.0,3.7,36.0,987.0,655.29,469.98
2016,7,20,12,45,860.0,139.5,3.8,36.5,985.5,607.59,433.76
2016,7,20,13,0,860.0,139.0,3.9,37.0,984.0,558.81,395.88
2016,7,20,13,15,858.0,138.5,3.95,37.0,974.0,508.08,356.33
2016,7,20,13,30,856.0,138.0,4.0,37.0,964.0,456.61,315.14
2016,7,20,13,45,497.5,304.5,4.05,37.0,782.5,375.38,258.43
2016,7,20,14,0,139.0,471.0,4.1,37.0,601.0,342.08,240.68
2016,7,20,14,15,159.5,458.0,4.1,37.0,603.5,322.37,225.28
2016,7,20,14,30,180.0,445.0,4.1,37.0,606.0,300.72,208.6
2016,7,20,14,45,216.0,422.5,4.2,37.0,608.5,274.85,189.41
2016,7,20,15,0,252.0,400.0,4.3,37.0,611.0,228.21,158.43
2016,7,20,15,15,497.5,277.5,4.3,36.5,669.5,153.39,115.14
2016,7,20,15,30,743.0,155.0,4.3,36.0,728.0,106.67,79.18
2016,7,20,15,45,565.0,219.0,4.3,36.0,640.0,132.79,99.95
2016,7,20,16,0,387.0,283.0,4.3,36.0,552.0,172.23,131.05
2016,7,20,16,15,389.5,258.0,4.25,35.5,511.5,161.25,123.05
2016,7,20,16,30,392.0,233.0,4.2,35.0,471.0,149.5,114.44
2016,7,20,16,45,376.5,215.0,4.2,35.0,427.5,140.32,107.57
2016,7,20,17,0,361.0,197.0,4.2,35.0,384.0,130.67,100.28
2016,7,20,17,15,364.5,170.5,4.1,34.5,340.5,116.16,89.2
2016,7,20,17,30,368.0,144.0,4.0,34.0,297.0,98.07,75.03
2016,7,20,17,45,406.5,120.5,3.95,34.0,266.5,84.93,64.54
2016,7,20,18,0,445.0,97.0,3.9,34.0,236.0,70.85,53.1
2016,7,20,18,15,378.0,85.0,3.6,33.0,187.0,62.35,46.26
2016,7,20,18,30,311.0,73.0,3.3,32.0,138.0,53.74,39.05
2016,7,20,18,45,225.0,56.0,3.0,31.5,96.0,41.45,28.43
2016,7,20,19,0,139.0,39.0,2.7,31.0,54.0,28.94,17.11
2016,7,20,19,15,69.5,19.5,2.7,30.5,27.0,14.74,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,86.02,0.0
2016,7,21,6,15,220.5,28.5,2.6,24.5,55.5,267.48,195.68
2016,7,21,6,30,346.0,42.0,2.7,25.0,92.0,401.09,315.66
2016,7,21,6,45,437.5,50.0,2.8,26.0,141.0,502.77,397.49
2016,7,21,7,0,529.0,58.0,2.9,27.0,190.0,608.24,477.46
2016,7,21,7,15,582.0,64.5,2.8,27.5,243.0,678.25,527.46
2016,7,21,7,30,635.0,71.0,2.7,28.0,296.0,748.56,574.96
2016,7,21,7,45,675.0,75.0,2.6,29.0,350.5,802.11,607.26
2016,7,21,8,0,715.0,79.0,2.5,30.0,405.0,849.13,633.65
2016,7,21,8,15,741.5,83.0,2.3,30.5,458.0,886.38,652.95
2016,7,21,8,30,768.0,87.0,2.1,31.0,511.0,920.95,669.74
2016,7,21,8,45,788.0,90.0,1.9,32.0,561.5,944.61,677.49
2016,7,21,9,0,808.0,93.0,1.7,33.0,612.0,965.0,682.81
2016,7,21,9,15,822.5,95.5,1.7,33.5,658.5,962.52,677.69
2016,7,21,9,30,837.0,98.0,1.7,34.0,705.0,969.69,678.99
2016,7,21,9,45,847.5,100.5,1.75,34.5,746.5,969.18,676.23
2016,7,21,10,0,858.0,103.0,1.8,35.0,788.0,964.97,671.43
2016,7,21,10,15,866.5,105.0,1.95,35.5,823.5,954.54,664.13
2016,7,21,10,30,875.0,107.0,2.1,36.0,859.0,940.39,654.59
2016,7,21,10,45,880.5,109.0,2.25,36.5,888.0,919.77,641.04
2016,7,21,11,0,886.0,111.0,2.4,37.0,917.0,895.6,625.28
2016,7,21,11,15,890.5,112.0,2.45,37.0,939.0,866.21,606.7
2016,7,21,11,30,895.0,113.0,2.5,37.0,961.0,833.55,586.03
2016,7,21,11,45,896.0,114.5,2.65,37.5,975.0,795.45,561.19
2016,7,21,12,0,897.0,116.0,2.8,38.0,989.0,754.61,533.41
2016,7,21,12,15,898.0,116.5,2.9,38.0,995.5,710.59,502.97
2016,7,21,12,30,899.0,117.0,3.0,38.0,1002.0,664.5,470.31
2016,7,21,12,45,898.5,117.0,3.1,38.0,1000.0,615.49,434.69
2016,7,21,13,0,898.0,117.0,3.2,38.0,998.0,565.24,397.09
2016,7,21,13,15,896.0,116.5,3.25,38.0,988.0,512.83,356.69
2016,7,21,13,30,894.0,116.0,3.3,38.0,978.0,459.58,314.47
2016,7,21,13,45,893.0,113.0,3.4,38.5,961.0,404.48,269.32
2016,7,21,14,0,892.0,110.0,3.5,39.0,944.0,348.74,223.09
2016,7,21,14,15,886.5,109.0,3.55,38.5,919.0,292.5,177.66
2016,7,21,14,30,881.0,108.0,3.6,38.0,894.0,236.44,134.14
2016,7,21,14,45,875.0,105.5,3.65,38.0,862.5,179.9,95.17
2016,7,21,15,0,869.0,103.0,3.7,38.0,831.0,124.03,67.85
2016,7,21,15,15,859.5,101.5,3.7,38.0,792.5,90.38,65.61
2016,7,21,15,30,850.0,100.0,3.7,38.0,754.0,89.92,65.43
2016,7,21,15,45,837.5,97.5,3.7,38.0,710.5,88.64,64.59
2016,7,21,16,0,825.0,95.0,3.7,38.0,667.0,87.17,63.62
2016,7,21,16,15,808.5,92.0,3.65,37.5,619.0,85.1,62.32
2016,7,21,16,30,792.0,89.0,3.6,37.0,571.0,74.41,54.15
2016,7,21,16,45,770.5,85.5,3.6,37.0,519.5,72.22,52.61
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,69.93,50.98
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,67.04,48.97
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,64.08,46.86
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,55.16,39.82
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,51.02,36.59
2016,7,21,18,15,548.0,56.5,2.9,34.0,202.5,45.88,32.47
2016,7,21,18,30,487.0,50.0,2.5,33.0,151.0,40.77,28.18
2016,7,21,18,45,392.0,40.0,2.15,32.5,105.5,32.67,21.12
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,24.58,13.56
2016,7,21,19,15,148.5,15.0,1.8,31.5,30.0,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
