Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,18.0,101.63,0.0
2016,7,22,6,15,244.5,26.5,2.35,25.5,55.0,289.21,208.67
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,420.86,328.27
2016,7,22,6,45,458.0,47.0,2.3,27.0,141.0,517.04,404.98
2016,7,22,7,0,543.0,55.0,2.3,28.0,190.0,616.98,479.52
2016,7,22,7,15,595.0,61.0,2.15,28.5,242.5,685.58,527.31
2016,7,22,7,30,647.0,67.0,2.0,29.0,295.0,754.48,572.4
2016,7,22,7,45,685.5,71.0,1.9,30.0,349.5,801.53,599.3
2016,7,22,8,0,724.0,75.0,1.8,31.0,404.0,853.1,627.89
2016,7,22,8,15,749.5,78.5,1.85,31.5,456.5,888.79,647.71
2016,7,22,8,30,775.0,82.0,1.9,32.0,509.0,921.81,665.58
2016,7,22,8,45,795.5,84.5,2.0,33.0,559.5,945.42,676.4
2016,7,22,9,0,816.0,87.0,2.1,34.0,610.0,953.0,677.11
2016,7,22,9,15,830.5,89.5,2.2,34.5,656.5,963.85,681.53
2016,7,22,9,30,845.0,92.0,2.3,35.0,703.0,971.16,683.79
2016,7,22,9,45,856.5,93.5,2.4,35.5,745.0,970.63,681.33
2016,7,22,10,0,868.0,95.0,2.5,36.0,787.0,966.42,676.78
2016,7,22,10,15,876.5,96.5,2.55,36.0,822.5,955.53,669.19
2016,7,22,10,30,885.0,98.0,2.6,36.0,858.0,940.93,659.46
2016,7,22,10,45,891.0,99.5,2.65,36.5,887.5,920.32,644.74
2016,7,22,11,0,897.0,101.0,2.7,37.0,917.0,896.14,627.92
2016,7,22,11,15,901.5,101.5,2.75,37.0,939.0,866.26,608.86
2016,7,22,11,30,906.0,102.0,2.8,37.0,961.0,833.12,587.7
2016,7,22,11,45,903.0,106.5,2.85,37.5,974.0,794.34,561.63
2016,7,22,12,0,900.0,111.0,2.9,38.0,987.0,752.89,532.92
2016,7,22,12,15,901.0,111.5,2.95,38.0,993.0,708.87,502.18
2016,7,22,12,30,902.0,112.0,3.0,38.0,999.0,662.76,469.25
2016,7,22,12,45,901.5,112.0,3.05,38.5,997.5,613.7,432.5
2016,7,22,13,0,901.0,112.0,3.1,39.0,996.0,563.34,393.93
2016,7,22,13,15,899.0,111.5,3.15,39.0,986.5,510.81,353.61
2016,7,22,13,30,897.0,111.0,3.2,39.0,977.0,457.4,311.45
2016,7,22,13,45,893.5,110.5,3.25,39.0,959.5,402.68,267.27
2016,7,22,14,0,890.0,110.0,3.3,39.0,942.0,347.52,222.06
2016,7,22,14,15,885.0,108.5,3.3,39.0,917.0,291.17,176.2
2016,7,22,14,30,880.0,107.0,3.3,39.0,892.0,234.96,132.42
2016,7,22,14,45,865.5,110.0,3.35,39.0,858.5,180.23,95.41
2016,7,22,15,0,851.0,113.0,3.4,39.0,825.0,127.01,70.5
2016,7,22,15,15,841.0,111.0,3.4,38.5,787.0,94.63,68.77
2016,7,22,15,30,831.0,109.0,3.4,38.0,749.0,94.09,68.68
2016,7,22,15,45,818.0,106.5,3.4,38.0,705.0,92.98,67.98
2016,7,22,16,0,805.0,104.0,3.4,38.0,661.0,82.32,59.79
2016,7,22,16,15,788.0,101.0,3.4,37.5,613.0,81.07,59.12
2016,7,22,16,30,771.0,98.0,3.4,37.0,565.0,79.7,58.37
2016,7,22,16,45,747.5,94.5,3.4,37.0,513.5,77.73,57.01
2016,7,22,17,0,724.0,91.0,3.4,37.0,462.0,75.67,55.59
2016,7,22,17,15,693.5,86.0,3.3,36.5,409.0,66.78,48.75
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,63.52,46.41
2016,7,22,17,45,618.5,75.5,3.15,36.0,302.5,59.62,43.37
2016,7,22,18,0,574.0,70.0,3.1,36.0,249.0,55.69,40.24
2016,7,22,18,15,512.0,62.0,2.75,35.0,198.0,49.67,35.42
2016,7,22,18,30,450.0,54.0,2.4,34.0,147.0,43.61,30.36
2016,7,22,18,45,352.5,43.0,2.05,33.0,102.0,34.86,22.84
2016,7,22,19,0,255.0,32.0,1.7,32.0,57.0,26.11,14.66
2016,7,22,19,15,127.5,16.0,1.75,31.5,28.5,12.25,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,70.37,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,244.88,174.54
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,365.11,286.34
2016,7,23,6,45,392.0,54.0,2.65,26.5,134.5,467.35,369.5
2016,7,23,7,0,479.0,64.0,2.7,27.0,182.0,570.44,448.91
2016,7,23,7,15,533.5,72.0,2.55,27.5,234.0,643.03,501.09
2016,7,23,7,30,588.0,80.0,2.4,28.0,286.0,715.93,550.55
2016,7,23,7,45,632.5,84.0,2.3,29.0,340.5,773.31,585.75
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,829.46,618.46
2016,7,23,8,15,704.5,93.0,2.2,30.5,447.5,868.09,640.28
2016,7,23,8,30,732.0,98.0,2.2,31.0,500.0,898.34,656.25
2016,7,23,8,45,757.5,99.5,2.2,32.0,551.0,925.66,668.78
2016,7,23,9,0,783.0,101.0,2.2,33.0,602.0,949.75,679.08
2016,7,23,9,15,798.5,104.0,2.25,33.5,648.5,961.99,683.74
2016,7,23,9,30,814.0,107.0,2.3,34.0,695.0,970.64,686.35
2016,7,23,9,45,829.0,107.5,2.35,34.5,737.5,958.71,676.23
2016,7,23,10,0,844.0,108.0,2.4,35.0,780.0,956.84,672.82
2016,7,23,10,15,853.0,110.0,2.45,35.5,816.0,946.96,664.45
2016,7,23,10,30,862.0,112.0,2.5,36.0,852.0,933.37,653.99
2016,7,23,10,45,871.0,112.0,2.65,36.5,881.5,914.16,640.95
2016,7,23,11,0,880.0,112.0,2.8,37.0,911.0,891.37,625.68
2016,7,23,11,15,884.5,113.0,2.9,37.0,933.0,862.07,607.22
2016,7,23,11,30,889.0,114.0,3.0,37.0,955.0,829.52,586.61
2016,7,23,11,45,892.0,114.5,3.1,37.5,969.5,792.27,561.64
2016,7,23,12,0,895.0,115.0,3.2,38.0,984.0,752.22,533.79
2016,7,23,12,15,896.0,115.0,3.25,38.0,990.5,707.87,502.66
2016,7,23,12,30,897.0,115.0,3.3,38.0,997.0,661.49,469.39
2016,7,23,12,45,897.0,114.5,3.4,38.5,995.5,612.48,432.66
2016,7,23,13,0,897.0,114.0,3.5,39.0,994.0,562.17,394.07
2016,7,23,13,15,895.0,114.0,3.55,39.0,984.0,510.04,353.83
2016,7,23,13,30,893.0,114.0,3.6,39.0,974.0,457.03,311.77
2016,7,23,13,45,889.0,113.0,3.65,39.0,956.5,401.93,267.2
2016,7,23,14,0,885.0,112.0,3.7,39.0,939.0,346.48,221.69
2016,7,23,14,15,880.0,111.0,3.7,39.0,914.0,290.6,176.09
2016,7,23,14,30,875.0,110.0,3.7,39.0,889.0,234.84,132.64
2016,7,23,14,45,860.0,112.5,3.7,39.0,855.0,179.96,95.59
2016,7,23,15,0,845.0,115.0,3.7,39.0,821.0,126.66,70.8
2016,7,23,15,15,835.0,113.0,3.7,38.5,783.0,95.46,69.43
2016,7,23,15,30,825.0,111.0,3.7,38.0,745.0,94.95,69.37
2016,7,23,15,45,811.0,108.5,3.75,38.0,701.0,83.99,60.95
2016,7,23,16,0,797.0,106.0,3.8,38.0,657.0,83.31,60.59
2016,7,23,16,15,779.5,103.0,3.8,37.5,609.0,82.11,59.97
2016,7,23,16,30,762.0,100.0,3.8,37.0,561.0,80.79,59.26
2016,7,23,16,45,738.5,96.0,3.8,37.0,509.5,78.55,57.69
2016,7,23,17,0,715.0,92.0,3.8,37.0,458.0,76.2,56.03
2016,7,23,17,15,683.5,87.0,3.75,36.5,405.0,67.26,49.15
2016,7,23,17,30,652.0,82.0,3.7,36.0,352.0,64.03,46.83
2016,7,23,17,45,608.0,76.0,3.65,35.5,298.5,59.83,43.65
2016,7,23,18,0,564.0,70.0,3.6,35.0,245.0,55.58,40.34
2016,7,23,18,15,501.5,62.0,3.3,34.5,194.5,49.57,35.43
2016,7,23,18,30,439.0,54.0,3.0,34.0,144.0,43.54,30.29
2016,7,23,18,45,341.5,42.5,2.75,33.5,99.5,34.41,22.39
2016,7,23,19,0,244.0,31.0,2.5,33.0,55.0,25.25,13.81
2016,7,23,19,15,122.0,15.5,2.6,32.5,27.5,11.86,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,54.75,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,49.5,228.91,160.86
2016,7,24,6,30,284.0,45.0,2.7,26.0,84.0,349.41,274.18
2016,7,24,6,45,373.0,55.5,2.75,26.5,131.5,452.11,358.05
2016,7,24,7,0,462.0,66.0,2.8,27.0,179.0,557.31,439.46
2016,7,24,7,15,518.0,74.0,2.75,27.5,231.0,631.09,493.29
2016,7,24,7,30,574.0,82.0,2.7,28.0,283.0,705.18,544.58
2016,7,24,7,45,622.0,86.0,2.65,28.5,337.5,765.86,584.05
2016,7,24,8,0,670.0,90.0,2.6,29.0,392.0,825.4,621.22
2016,7,24,8,15,698.0,94.5,2.55,29.5,444.5,863.77,642.86
2016,7,24,8,30,726.0,99.0,2.5,30.0,497.0,893.62,658.45
2016,7,24,8,45,752.5,100.5,2.45,31.0,548.5,921.96,671.46
2016,7,24,9,0,779.0,102.0,2.4,32.0,600.0,947.07,682.14
2016,7,24,9,15,795.0,105.0,2.35,32.5,646.5,959.83,686.21
2016,7,24,9,30,811.0,108.0,2.3,33.0,693.0,968.97,688.18
2016,7,24,9,45,825.0,109.0,2.3,34.0,735.0,956.5,675.82
2016,7,24,10,0,839.0,110.0,2.3,35.0,777.0,954.18,670.28
2016,7,24,10,15,847.5,112.0,2.3,35.5,812.5,943.81,661.19
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,929.79,650.07
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,909.76,635.83
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,886.22,619.54
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,857.08,601.06
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,824.7,580.5
2016,7,24,11,45,878.0,121.5,2.6,37.5,963.0,786.97,555.54
2016,7,24,12,0,877.0,125.0,2.7,38.0,976.0,746.56,527.49
2016,7,24,12,15,878.0,125.0,2.7,38.0,982.5,702.63,496.71
2016,7,24,12,30,879.0,125.0,2.7,38.0,989.0,656.72,463.89
2016,7,24,12,45,876.5,126.5,2.75,38.0,986.5,608.12,428.53
2016,7,24,13,0,874.0,128.0,2.8,38.0,984.0,558.42,391.37
2016,7,24,13,15,872.0,127.5,2.8,38.0,974.0,506.85,351.66
2016,7,24,13,30,870.0,127.0,2.8,38.0,964.0,454.48,310.23
2016,7,24,13,45,865.0,126.5,2.85,38.0,946.0,400.32,266.62
2016,7,24,14,0,860.0,126.0,2.9,38.0,928.0,345.95,222.17
2016,7,24,14,15,854.0,124.5,2.9,38.0,903.0,290.75,177.32
2016,7,24,14,30,848.0,123.0,2.9,38.0,878.0,235.83,134.68
2016,7,24,14,45,829.0,128.0,2.9,38.0,843.5,182.97,99.33
2016,7,24,15,0,810.0,133.0,2.9,38.0,809.0,122.46,69.06
2016,7,24,15,15,799.0,130.5,2.9,38.0,771.0,92.78,67.46
2016,7,24,15,30,788.0,128.0,2.9,38.0,733.0,92.91,67.74
2016,7,24,15,45,770.5,126.0,2.9,38.0,689.0,93.0,67.98
2016,7,24,16,0,753.0,124.0,2.9,38.0,645.0,93.02,68.19
2016,7,24,16,15,734.0,120.5,2.9,37.5,597.0,91.98,67.74
2016,7,24,16,30,715.0,117.0,2.9,37.0,549.0,83.65,61.5
2016,7,24,16,45,684.5,114.0,2.95,37.0,497.0,82.49,60.81
2016,7,24,17,0,654.0,111.0,3.0,37.0,445.0,81.32,60.12
2016,7,24,17,15,620.0,104.5,3.0,36.5,392.5,77.73,57.59
2016,7,24,17,30,586.0,98.0,3.0,36.0,340.0,74.0,54.92
2016,7,24,17,45,534.0,91.5,3.0,35.5,287.0,69.88,51.86
2016,7,24,18,0,482.0,85.0,3.0,35.0,234.0,65.76,48.68
2016,7,24,18,15,417.0,74.0,2.85,34.5,184.5,55.41,40.22
2016,7,24,18,30,352.0,63.0,2.7,34.0,135.0,47.27,33.34
2016,7,24,18,45,256.5,48.5,2.55,34.0,92.5,36.41,23.92
2016,7,24,19,0,161.0,34.0,2.4,34.0,50.0,25.54,13.84
2016,7,24,19,15,80.5,17.0,2.45,33.5,25.0,12.88,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,5.51,0.0
2016,7,25,6,15,33.0,29.5,2.05,26.0,34.0,80.21,51.88
2016,7,25,6,30,66.0,52.0,2.0,26.0,61.0,140.12,107.48
2016,7,25,6,45,109.0,76.5,2.0,26.5,99.5,209.4,165.55
2016,7,25,7,0,152.0,101.0,2.0,27.0,138.0,278.46,221.78
2016,7,25,7,15,220.5,112.5,2.0,27.0,181.5,371.77,295.83
2016,7,25,7,30,289.0,124.0,2.0,27.0,225.0,450.6,356.47
2016,7,25,7,45,327.5,142.0,2.0,27.5,274.5,511.34,399.97
2016,7,25,8,0,366.0,160.0,2.0,28.0,324.0,596.89,459.29
2016,7,25,8,15,422.0,174.5,1.9,28.0,387.5,670.69,509.41
2016,7,25,8,30,478.0,189.0,1.8,28.0,451.0,743.37,557.07
2016,7,25,8,45,515.0,193.5,1.75,28.5,500.5,783.33,580.5
2016,7,25,9,0,552.0,198.0,1.7,29.0,550.0,821.06,602.18
2016,7,25,9,15,573.0,205.5,1.6,29.5,595.5,843.15,612.35
2016,7,25,9,30,594.0,213.0,1.5,30.0,641.0,871.53,626.24
2016,7,25,9,45,632.0,206.0,1.4,30.5,686.0,890.07,634.3
2016,7,25,10,0,670.0,199.0,1.3,31.0,731.0,904.21,639.03
2016,7,25,10,15,682.5,202.5,1.35,31.5,766.0,899.91,634.36
2016,7,25,10,30,695.0,206.0,1.4,32.0,801.0,891.96,627.76
2016,7,25,10,45,723.5,196.0,1.45,32.5,835.0,881.85,619.96
2016,7,25,11,0,752.0,186.0,1.5,33.0,869.0,859.16,604.4
2016,7,25,11,15,758.5,188.0,1.65,33.5,891.0,833.69,588.26
2016,7,25,11,30,765.0,190.0,1.8,34.0,913.0,804.92,568.99
2016,7,25,11,45,528.5,332.5,1.95,35.0,836.0,707.97,499.02
2016,7,25,12,0,292.0,475.0,2.1,36.0,759.0,606.02,425.83
2016,7,25,12,15,556.0,318.0,2.2,36.0,863.0,644.96,456.12
2016,7,25,12,30,820.0,161.0,2.3,36.0,967.0,651.59,462.17
2016,7,25,12,45,825.0,157.5,2.45,36.5,966.5,604.07,426.96
2016,7,25,13,0,830.0,154.0,2.6,37.0,966.0,550.32,386.84
2016,7,25,13,15,827.5,153.5,2.7,37.0,957.0,500.26,348.54
2016,7,25,13,30,825.0,153.0,2.8,37.0,948.0,449.6,308.59
2016,7,25,13,45,824.0,150.5,2.9,37.5,931.0,397.89,266.23
2016,7,25,14,0,823.0,148.0,3.0,38.0,914.0,345.64,222.93
2016,7,25,14,15,816.5,146.0,3.1,38.0,889.0,286.95,175.94
2016,7,25,14,30,810.0,144.0,3.2,38.0,864.0,231.97,133.46
2016,7,25,14,45,410.5,190.0,3.35,38.0,555.0,146.19,88.08
2016,7,25,15,0,11.0,236.0,3.5,38.0,246.0,171.74,122.39
2016,7,25,15,15,371.5,196.0,3.6,37.5,481.0,110.38,81.34
2016,7,25,15,30,732.0,156.0,3.7,37.0,716.0,98.33,72.33
2016,7,25,15,45,414.5,235.0,3.8,36.5,548.5,136.61,102.72
2016,7,25,16,0,97.0,314.0,3.9,36.0,381.0,200.1,152.67
2016,7,25,16,15,69.0,277.5,4.0,35.5,324.0,180.36,137.98
2016,7,25,16,30,41.0,241.0,4.1,35.0,267.0,159.83,122.61
2016,7,25,16,45,25.5,205.0,4.2,35.0,220.5,145.92,112.06
2016,7,25,17,0,10.0,169.0,4.3,35.0,174.0,122.12,93.49
2016,7,25,17,15,5.0,88.0,4.25,34.0,90.5,67.38,49.79
2016,7,25,17,30,0.0,7.0,4.2,33.0,7.0,5.32,0.0
2016,7,25,17,45,0.0,5.5,4.2,32.5,5.5,4.18,0.0
2016,7,25,18,0,0.0,4.0,4.2,32.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,31.5,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,24.0,7.0,12.54,0.0
2016,7,26,6,15,62.0,29.5,2.25,24.0,37.5,104.42,69.05
2016,7,26,6,30,115.0,52.0,2.3,24.0,68.0,199.91,156.48
2016,7,26,6,45,178.5,74.0,2.4,24.5,111.0,284.79,228.09
2016,7,26,7,0,242.0,96.0,2.5,25.0,154.0,371.92,298.97
2016,7,26,7,15,149.0,114.0,2.5,25.0,153.0,286.46,230.19
2016,7,26,7,30,56.0,132.0,2.5,25.0,152.0,195.06,154.65
2016,7,26,7,45,31.0,139.5,2.55,25.5,150.5,172.0,134.78
2016,7,26,8,0,6.0,147.0,2.6,26.0,149.0,133.14,102.09
2016,7,26,8,15,30.5,185.0,2.6,26.5,201.0,214.65,166.62
2016,7,26,8,30,55.0,223.0,2.6,27.0,253.0,278.77,215.66
2016,7,26,8,45,81.5,254.5,2.65,27.5,304.0,335.95,258.36
2016,7,26,9,0,108.0,286.0,2.7,28.0,355.0,391.92,299.15
2016,7,26,9,15,125.5,312.0,2.7,28.0,398.0,455.4,344.56
2016,7,26,9,30,143.0,338.0,2.7,28.0,441.0,492.71,370.48
2016,7,26,9,45,129.0,358.0,2.75,28.5,455.5,490.18,366.24
2016,7,26,10,0,115.0,378.0,2.8,29.0,470.0,486.86,361.77
2016,7,26,10,15,125.0,399.0,2.8,29.0,503.0,506.98,375.4
2016,7,26,10,30,135.0,420.0,2.8,29.0,536.0,525.26,387.55
2016,7,26,10,45,135.0,436.0,2.8,29.5,555.5,527.64,387.51
2016,7,26,11,0,135.0,452.0,2.8,30.0,575.0,528.71,386.68
2016,7,26,11,15,204.0,458.0,2.8,30.0,648.5,578.13,422.0
2016,7,26,11,30,273.0,464.0,2.8,30.0,722.0,632.95,459.83
2016,7,26,11,45,253.0,476.5,2.8,30.5,719.0,603.54,437.21
2016,7,26,12,0,233.0,489.0,2.8,31.0,716.0,568.37,411.22
2016,7,26,12,15,498.5,343.5,2.8,31.0,831.5,624.63,453.59
2016,7,26,12,30,764.0,198.0,2.8,31.0,947.0,642.34,466.9
2016,7,26,12,45,766.0,196.0,2.8,31.0,946.0,595.87,431.8
2016,7,26,13,0,768.0,194.0,2.8,31.0,945.0,548.32,395.37
2016,7,26,13,15,765.5,193.5,2.8,30.5,935.5,498.66,357.14
2016,7,26,13,30,763.0,193.0,2.8,30.0,926.0,448.61,317.4
2016,7,26,13,45,762.5,188.5,2.85,30.0,910.0,396.62,274.63
2016,7,26,14,0,762.0,184.0,2.9,30.0,894.0,344.35,230.95
2016,7,26,14,15,615.0,271.5,2.9,30.0,834.5,301.94,199.79
2016,7,26,14,30,468.0,359.0,2.9,30.0,775.0,281.67,188.4
2016,7,26,14,45,493.5,333.5,2.9,30.0,758.0,235.41,154.88
2016,7,26,15,0,519.0,308.0,2.9,30.0,741.0,187.14,127.34
2016,7,26,15,15,369.5,335.0,2.85,29.5,635.5,190.37,147.66
2016,7,26,15,30,220.0,362.0,2.8,29.0,530.0,214.13,166.98
2016,7,26,15,45,413.0,279.5,2.8,29.0,572.0,159.23,123.82
2016,7,26,16,0,606.0,197.0,2.8,29.0,614.0,123.65,95.65
2016,7,26,16,15,628.5,168.0,2.75,29.0,572.5,110.13,85.02
2016,7,26,16,30,651.0,139.0,2.7,29.0,531.0,95.51,73.38
2016,7,26,16,45,467.5,171.5,2.7,29.0,440.0,112.62,87.68
2016,7,26,17,0,284.0,204.0,2.7,29.0,349.0,132.86,104.56
2016,7,26,17,15,273.5,180.5,2.6,28.5,307.0,120.0,94.56
2016,7,26,17,30,263.0,157.0,2.5,28.0,265.0,106.53,83.95
2016,7,26,17,45,357.0,123.0,2.4,28.0,245.5,85.9,67.0
2016,7,26,18,0,451.0,89.0,2.3,28.0,226.0,65.73,50.16
2016,7,26,18,15,385.0,77.0,2.1,27.5,177.5,57.09,42.91
2016,7,26,18,30,319.0,65.0,1.9,27.0,129.0,48.36,35.31
2016,7,26,18,45,233.0,49.0,1.7,26.5,87.5,36.61,24.92
2016,7,26,19,0,147.0,33.0,1.5,26.0,46.0,24.76,13.57
2016,7,26,19,15,73.5,16.5,1.5,25.5,23.0,12.98,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,22.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.28,0.0
2016,7,27,6,15,47.0,29.5,0.8,23.5,36.0,92.55,59.24
2016,7,27,6,30,92.0,53.0,1.0,24.0,66.0,166.79,129.4
2016,7,27,6,45,158.5,75.5,1.2,24.5,109.0,270.53,215.11
2016,7,27,7,0,225.0,98.0,1.4,25.0,152.0,360.24,287.46
2016,7,27,7,15,197.0,116.0,1.45,25.5,172.0,355.86,283.02
2016,7,27,7,30,169.0,134.0,1.5,26.0,192.0,328.05,260.43
2016,7,27,7,45,84.5,116.0,1.55,26.5,145.0,214.81,169.44
2016,7,27,8,0,0.0,98.0,1.6,27.0,98.0,77.83,57.2
2016,7,27,8,15,105.0,166.0,1.6,27.5,223.0,289.45,226.23
2016,7,27,8,30,210.0,234.0,1.6,28.0,348.0,474.82,363.71
2016,7,27,8,45,139.0,253.5,1.65,28.5,332.5,418.2,317.23
2016,7,27,9,0,68.0,273.0,1.7,29.0,317.0,336.0,253.45
2016,7,27,9,15,96.5,304.0,1.75,29.0,371.5,392.42,295.16
2016,7,27,9,30,125.0,335.0,1.8,29.0,426.0,471.39,351.23
2016,7,27,9,45,187.5,354.0,1.85,29.5,498.5,544.54,402.38
2016,7,27,10,0,250.0,373.0,1.9,30.0,571.0,637.46,465.21
2016,7,27,10,15,254.5,391.5,2.0,30.0,601.5,646.01,469.67
2016,7,27,10,30,259.0,410.0,2.1,30.0,632.0,652.34,473.3
2016,7,27,10,45,250.0,428.0,2.25,30.5,648.0,643.54,465.77
2016,7,27,11,0,241.0,446.0,2.4,31.0,664.0,616.84,446.45
2016,7,27,11,15,333.5,425.0,2.5,31.0,735.0,673.0,486.18
2016,7,27,11,30,426.0,404.0,2.6,31.0,806.0,715.58,515.56
2016,7,27,11,45,313.5,449.0,2.75,31.0,747.0,627.83,453.57
2016,7,27,12,0,201.0,494.0,2.9,31.0,688.0,548.91,397.41
2016,7,27,12,15,311.0,463.5,2.95,31.0,767.0,582.76,422.19
2016,7,27,12,30,421.0,433.0,3.0,31.0,846.0,600.48,434.3
2016,7,27,12,45,539.5,354.0,3.15,31.0,882.5,581.17,420.65
2016,7,27,13,0,658.0,275.0,3.3,31.0,919.0,545.2,393.98
2016,7,27,13,15,655.0,274.0,3.35,31.0,909.5,497.32,356.79
2016,7,27,13,30,652.0,273.0,3.4,31.0,900.0,449.49,318.74
2016,7,27,13,45,651.0,268.0,3.45,31.0,883.5,400.18,278.76
2016,7,27,14,0,650.0,263.0,3.5,31.0,867.0,351.01,238.31
2016,7,27,14,15,641.5,260.0,3.5,31.0,843.0,301.35,197.91
2016,7,27,14,30,633.0,257.0,3.5,31.0,819.0,252.89,160.11
2016,7,27,14,45,562.0,286.0,3.5,31.0,771.0,219.87,140.51
2016,7,27,15,0,491.0,315.0,3.5,31.0,723.0,187.84,128.4
2016,7,27,15,15,561.5,261.5,3.45,30.5,707.5,148.63,114.27
2016,7,27,15,30,632.0,208.0,3.4,30.0,692.0,123.22,94.5
2016,7,27,15,45,615.0,202.0,3.35,30.0,649.5,123.18,94.72
2016,7,27,16,0,598.0,196.0,3.3,30.0,607.0,122.94,94.79
2016,7,27,16,15,574.5,189.5,3.15,30.0,560.0,122.12,94.4
2016,7,27,16,30,551.0,183.0,3.0,30.0,513.0,119.63,92.69
2016,7,27,16,45,524.5,173.0,2.85,30.0,464.0,114.88,89.15
2016,7,27,17,0,498.0,163.0,2.7,30.0,415.0,109.85,85.37
2016,7,27,17,15,458.5,152.5,2.3,29.5,364.0,104.01,81.05
2016,7,27,17,30,419.0,142.0,1.9,29.0,313.0,97.95,76.48
2016,7,27,17,45,373.5,127.5,1.55,28.5,263.0,89.05,69.44
2016,7,27,18,0,328.0,113.0,1.2,28.0,213.0,80.72,62.7
2016,7,27,18,15,261.5,96.5,1.1,27.5,165.5,69.06,52.95
2016,7,27,18,30,195.0,80.0,1.0,27.0,118.0,57.28,42.77
2016,7,27,18,45,123.5,57.5,0.9,27.0,78.5,41.59,28.96
2016,7,27,19,0,52.0,35.0,0.8,27.0,39.0,25.74,14.07
2016,7,27,19,15,26.0,17.5,0.8,26.5,19.5,13.77,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,9.0,18.01,0.0
2016,7,28,6,15,101.0,28.5,2.4,24.0,40.5,149.73,96.99
2016,7,28,6,30,188.0,48.0,2.5,24.0,72.0,274.49,215.56
2016,7,28,6,45,150.5,69.0,2.7,24.5,94.5,251.83,201.33
2016,7,28,7,0,113.0,90.0,2.9,25.0,117.0,225.06,180.68
2016,7,28,7,15,139.0,112.0,2.95,25.0,153.5,274.79,221.52
2016,7,28,7,30,165.0,134.0,3.0,25.0,190.0,324.6,261.02
2016,7,28,7,45,118.5,157.0,3.15,25.5,201.5,304.2,242.07
2016,7,28,8,0,72.0,180.0,3.3,26.0,213.0,258.78,203.8
2016,7,28,8,15,109.0,208.5,3.25,26.5,264.5,347.74,272.24
2016,7,28,8,30,146.0,237.0,3.2,27.0,316.0,413.55,320.94
2016,7,28,8,45,211.5,255.5,3.2,27.5,383.0,495.18,381.13
2016,7,28,9,0,277.0,274.0,3.2,28.0,450.0,601.04,456.27
2016,7,28,9,15,519.0,201.0,3.1,28.5,562.0,783.58,587.05
2016,7,28,9,30,761.0,128.0,3.0,29.0,674.0,941.75,689.44
2016,7,28,9,45,778.5,129.0,2.9,29.5,716.5,946.58,687.47
2016,7,28,10,0,796.0,130.0,2.8,30.0,759.0,947.6,684.46
2016,7,28,10,15,806.0,132.0,2.75,30.0,795.0,938.54,676.89
2016,7,28,10,30,816.0,134.0,2.7,30.0,831.0,925.74,667.16
2016,7,28,10,45,825.0,135.0,2.7,30.5,860.5,893.57,644.11
2016,7,28,11,0,834.0,136.0,2.7,31.0,890.0,872.1,628.31
2016,7,28,11,15,839.0,137.5,2.75,31.0,912.5,844.13,609.87
2016,7,28,11,30,844.0,139.0,2.8,31.0,935.0,812.95,589.31
2016,7,28,11,45,849.5,138.0,2.85,31.5,950.0,777.15,564.43
2016,7,28,12,0,855.0,137.0,2.9,32.0,965.0,738.56,536.07
2016,7,28,12,15,856.5,137.5,2.95,32.0,971.5,695.71,505.3
2016,7,28,12,30,858.0,138.0,3.0,32.0,978.0,650.87,472.4
2016,7,28,12,45,857.5,137.5,3.1,32.0,976.0,602.55,436.34
2016,7,28,13,0,857.0,137.0,3.2,32.0,974.0,553.09,398.34
2016,7,28,13,15,855.0,136.5,3.25,32.0,964.5,501.91,357.82
2016,7,28,13,30,853.0,136.0,3.3,32.0,955.0,449.98,315.55
2016,7,28,13,45,629.0,267.5,3.4,32.0,865.5,391.3,271.63
2016,7,28,14,0,405.0,399.0,3.5,32.0,776.0,357.69,248.86
2016,7,28,14,15,306.0,419.0,3.55,32.0,699.5,321.58,223.69
2016,7,28,14,30,207.0,439.0,3.6,32.0,623.0,300.38,211.38
2016,7,28,14,45,387.0,363.5,3.7,32.0,691.0,249.05,168.15
2016,7,28,15,0,567.0,288.0,3.8,32.0,759.0,178.99,120.19
2016,7,28,15,15,390.0,324.5,3.8,31.5,641.5,186.5,143.7
2016,7,28,15,30,213.0,361.0,3.8,31.0,524.0,213.49,165.49
2016,7,28,15,45,200.0,339.0,3.85,31.0,485.0,203.7,158.16
2016,7,28,16,0,187.0,317.0,3.9,31.0,446.0,193.38,150.47
2016,7,28,16,15,257.5,280.5,3.85,30.5,443.5,169.1,131.9
2016,7,28,16,30,328.0,244.0,3.8,30.0,441.0,153.76,120.31
2016,7,28,16,45,252.0,230.0,3.8,29.5,372.5,145.45,114.27
2016,7,28,17,0,176.0,216.0,3.8,29.0,304.0,141.69,111.88
2016,7,28,17,15,170.5,190.5,3.65,28.5,268.0,127.17,100.58
2016,7,28,17,30,165.0,165.0,3.5,28.0,232.0,112.12,88.68
2016,7,28,17,45,152.0,141.0,3.35,28.0,195.0,97.27,76.56
2016,7,28,18,0,139.0,117.0,3.2,28.0,158.0,82.01,63.87
2016,7,28,18,15,117.0,94.0,3.0,27.5,124.0,66.82,51.1
2016,7,28,18,30,95.0,71.0,2.8,27.0,90.0,51.32,37.76
2016,7,28,18,45,60.0,50.0,2.6,26.5,60.5,36.64,24.87
2016,7,28,19,0,25.0,29.0,2.4,26.0,31.0,21.8,10.91
2016,7,28,19,15,12.5,14.5,2.4,25.5,15.5,11.41,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,18.8,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,40.5,154.47,97.57
2016,7,29,6,30,205.0,46.0,2.1,24.0,72.0,286.13,224.31
2016,7,29,6,45,290.0,60.0,2.25,24.5,117.5,381.5,304.87
2016,7,29,7,0,375.0,74.0,2.4,25.0,163.0,482.27,385.06
2016,7,29,7,15,435.5,84.5,2.45,25.0,213.5,558.55,443.53
2016,7,29,7,30,496.0,95.0,2.5,25.0,264.0,636.51,500.74
2016,7,29,7,45,540.5,102.5,2.6,25.5,317.0,707.05,549.56
2016,7,29,8,0,585.0,110.0,2.7,26.0,370.0,766.8,589.09
2016,7,29,8,15,422.5,168.0,2.7,26.0,368.5,664.35,512.29
2016,7,29,8,30,260.0,226.0,2.7,26.0,367.0,541.11,417.49
2016,7,29,8,45,162.0,248.0,2.75,26.5,339.0,435.63,335.79
2016,7,29,9,0,64.0,270.0,2.8,27.0,311.0,328.87,251.56
2016,7,29,9,15,125.0,302.5,2.75,27.0,390.0,444.73,338.71
2016,7,29,9,30,186.0,335.0,2.7,27.0,469.0,533.52,402.84
2016,7,29,9,45,116.5,336.0,2.7,27.5,421.5,454.65,341.72
2016,7,29,10,0,47.0,337.0,2.7,28.0,374.0,355.11,265.93
2016,7,29,10,15,39.5,340.0,2.65,28.0,372.5,344.04,257.28
2016,7,29,10,30,32.0,343.0,2.6,28.0,371.0,333.52,248.78
2016,7,29,10,45,24.0,315.0,2.55,28.5,336.5,294.45,219.01
2016,7,29,11,0,16.0,287.0,2.5,29.0,302.0,244.06,180.93
2016,7,29,11,15,179.0,362.0,2.35,29.0,531.0,472.3,350.4
2016,7,29,11,30,342.0,437.0,2.2,29.0,760.0,665.97,484.06
2016,7,29,11,45,261.0,465.5,2.1,29.5,714.0,600.66,434.39
2016,7,29,12,0,180.0,494.0,2.0,30.0,668.0,533.48,385.34
2016,7,29,12,15,312.0,464.5,1.85,30.5,769.0,583.93,419.99
2016,7,29,12,30,444.0,435.0,1.7,31.0,870.0,615.98,439.68
2016,7,29,12,45,652.5,284.5,1.6,31.5,922.5,592.99,422.83
2016,7,29,13,0,861.0,134.0,1.5,32.0,975.0,552.78,392.25
2016,7,29,13,15,626.0,278.0,1.45,32.0,886.0,485.07,341.77
2016,7,29,13,30,391.0,422.0,1.4,32.0,797.0,443.33,311.34
2016,7,29,13,45,316.5,441.5,1.4,32.0,741.5,394.23,276.09
2016,7,29,14,0,242.0,461.0,1.4,32.0,686.0,366.1,256.34
2016,7,29,14,15,289.5,435.5,1.5,32.0,697.0,325.49,224.79
2016,7,29,14,30,337.0,410.0,1.6,32.0,708.0,294.01,199.8
2016,7,29,14,45,352.0,376.0,1.7,32.5,677.5,250.0,168.75
2016,7,29,15,0,367.0,342.0,1.8,33.0,647.0,205.55,142.78
2016,7,29,15,15,561.5,244.0,1.9,33.0,684.5,140.45,106.35
2016,7,29,15,30,756.0,146.0,2.0,33.0,722.0,102.53,76.79
2016,7,29,15,45,748.5,138.5,2.1,33.0,680.0,100.09,75.11
2016,7,29,16,0,741.0,131.0,2.2,33.0,638.0,97.31,73.11
2016,7,29,16,15,721.5,127.0,2.25,32.5,590.0,88.43,66.37
2016,7,29,16,30,702.0,123.0,2.3,32.0,542.0,87.19,65.74
2016,7,29,16,45,682.0,115.5,2.35,32.0,491.5,83.61,63.08
2016,7,29,17,0,662.0,108.0,2.4,32.0,441.0,79.76,60.19
2016,7,29,17,15,628.0,102.0,2.15,31.5,388.0,76.41,57.8
2016,7,29,17,30,594.0,96.0,1.9,31.0,335.0,72.95,55.28
2016,7,29,17,45,551.0,87.0,1.7,30.5,282.5,67.08,50.68
2016,7,29,18,0,508.0,78.0,1.5,30.0,230.0,61.03,45.8
2016,7,29,18,15,441.5,68.0,1.4,29.0,180.0,53.78,39.82
2016,7,29,18,30,375.0,58.0,1.3,28.0,130.0,43.99,31.44
2016,7,29,18,45,279.0,43.5,1.25,27.5,87.5,33.0,21.73
2016,7,29,19,0,183.0,29.0,1.2,27.0,45.0,22.01,10.79
2016,7,29,19,15,91.5,14.5,1.2,26.5,22.5,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.0,1.9,22.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,8.0,2.1,23.0,9.0,20.35,0.0
2016,7,30,6,15,115.5,26.5,2.25,23.5,40.5,174.46,107.09
2016,7,30,6,30,213.0,45.0,2.4,24.0,72.0,291.78,228.67
2016,7,30,6,45,312.0,57.5,2.6,24.5,119.0,397.41,317.71
2016,7,30,7,0,411.0,70.0,2.8,25.0,166.0,509.58,406.69
2016,7,30,7,15,471.0,79.5,2.8,25.5,217.5,593.9,470.05
2016,7,30,7,30,531.0,89.0,2.8,26.0,269.0,673.14,526.6
2016,7,30,7,45,583.0,93.5,2.85,26.5,324.0,738.23,570.74
2016,7,30,8,0,635.0,98.0,2.9,27.0,379.0,802.13,612.51
2016,7,30,8,15,665.5,103.5,2.85,27.5,432.0,844.0,637.19
2016,7,30,8,30,696.0,109.0,2.8,28.0,485.0,883.45,659.74
2016,7,30,8,45,723.5,111.0,2.75,28.5,536.5,912.57,674.92
2016,7,30,9,0,751.0,113.0,2.7,29.0,588.0,932.39,683.85
2016,7,30,9,15,768.0,116.5,2.65,29.5,634.5,946.65,689.2
2016,7,30,9,30,785.0,120.0,2.6,30.0,681.0,957.29,692.3
2016,7,30,9,45,802.0,120.5,2.55,30.5,724.0,960.79,690.95
2016,7,30,10,0,819.0,121.0,2.5,31.0,767.0,960.46,687.38
2016,7,30,10,15,828.5,123.5,2.5,31.5,803.0,937.28,669.9
2016,7,30,10,30,838.0,126.0,2.5,32.0,839.0,924.5,659.46
2016,7,30,10,45,849.0,125.0,2.5,32.5,869.5,906.12,645.53
2016,7,30,11,0,860.0,124.0,2.5,33.0,900.0,884.12,629.48
2016,7,30,11,15,864.5,125.0,2.55,33.0,922.0,854.75,610.44
2016,7,30,11,30,869.0,126.0,2.6,33.0,944.0,822.16,589.31
2016,7,30,11,45,882.5,119.5,2.65,33.5,961.0,787.45,565.56
2016,7,30,12,0,896.0,113.0,2.7,34.0,978.0,749.5,538.57
2016,7,30,12,15,897.0,113.0,2.8,34.0,984.5,704.81,507.12
2016,7,30,12,30,898.0,113.0,2.9,34.0,991.0,658.04,473.39
2016,7,30,12,45,898.5,112.5,3.0,34.5,989.5,608.86,436.08
2016,7,30,13,0,899.0,112.0,3.1,35.0,988.0,558.24,396.73
2016,7,30,13,15,897.0,111.5,3.15,35.0,978.0,505.14,355.17
2016,7,30,13,30,895.0,111.0,3.2,35.0,968.0,451.15,311.71
2016,7,30,13,45,891.0,110.5,3.3,35.0,950.5,395.69,266.17
2016,7,30,14,0,887.0,110.0,3.4,35.0,933.0,339.85,219.66
2016,7,30,14,15,882.0,108.5,3.45,35.0,907.5,283.03,172.77
2016,7,30,14,30,877.0,107.0,3.5,35.0,882.0,226.35,128.42
2016,7,30,14,45,868.5,106.0,3.55,35.0,849.5,169.87,90.58
2016,7,30,15,0,860.0,105.0,3.6,35.0,817.0,114.33,66.4
2016,7,30,15,15,850.0,103.0,3.65,34.5,778.5,91.04,67.2
2016,7,30,15,30,840.0,101.0,3.7,34.0,740.0,90.29,66.92
2016,7,30,15,45,825.5,99.5,3.75,34.0,695.5,89.49,66.46
2016,7,30,16,0,811.0,98.0,3.8,34.0,651.0,88.55,65.9
2016,7,30,16,15,793.5,95.0,3.75,33.5,602.5,77.7,57.51
2016,7,30,16,30,776.0,92.0,3.7,33.0,554.0,76.14,56.58
2016,7,30,16,45,750.5,89.0,3.7,33.0,502.0,74.29,55.3
2016,7,30,17,0,725.0,86.0,3.7,33.0,450.0,72.38,53.96
2016,7,30,17,15,693.0,81.5,3.45,32.5,396.0,69.22,51.69
2016,7,30,17,30,661.0,77.0,3.2,32.0,342.0,60.91,45.13
2016,7,30,17,45,614.0,71.5,3.0,31.5,288.5,56.87,42.01
2016,7,30,18,0,567.0,66.0,2.8,31.0,235.0,52.83,38.78
2016,7,30,18,15,500.0,58.0,2.55,30.0,184.0,46.68,33.7
2016,7,30,18,30,433.0,50.0,2.3,29.0,133.0,40.53,28.38
2016,7,30,18,45,328.5,38.5,2.1,28.5,89.5,31.29,20.17
2016,7,30,19,0,224.0,27.0,1.9,28.0,46.0,22.05,10.46
2016,7,30,19,15,112.0,13.5,1.9,27.5,23.0,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.0,4.5,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,24.0,9.0,30.51,0.0
2016,7,31,6,15,150.0,24.5,3.4,24.0,41.5,197.73,117.62
2016,7,31,6,30,270.0,40.0,3.5,24.0,74.0,331.94,261.01
2016,7,31,6,45,382.5,48.5,3.65,24.5,123.0,453.11,361.95
2016,7,31,7,0,495.0,57.0,3.8,25.0,172.0,577.2,459.9
2016,7,31,7,15,552.5,64.0,3.8,25.5,224.5,651.49,515.61
2016,7,31,7,30,610.0,71.0,3.8,26.0,277.0,726.33,568.91
2016,7,31,7,45,660.5,73.0,3.85,26.5,332.5,786.96,609.8
2016,7,31,8,0,711.0,75.0,3.9,27.0,388.0,841.63,645.06
2016,7,31,8,15,738.0,79.0,3.9,27.5,441.5,879.42,667.37
2016,7,31,8,30,765.0,83.0,3.9,28.0,495.0,914.54,687.46
2016,7,31,8,45,784.0,86.5,3.95,28.5,545.5,937.83,699.52
2016,7,31,9,0,803.0,90.0,4.0,29.0,596.0,957.82,709.39
2016,7,31,9,15,818.0,92.5,4.0,29.5,643.0,955.97,704.49
2016,7,31,9,30,833.0,95.0,4.0,30.0,690.0,963.6,706.26
2016,7,31,9,45,845.5,96.5,4.05,30.5,732.0,963.91,703.57
2016,7,31,10,0,858.0,98.0,4.1,31.0,774.0,960.49,698.66
2016,7,31,10,15,867.0,100.0,4.1,31.5,810.0,950.4,689.32
2016,7,31,10,30,876.0,102.0,4.1,32.0,846.0,936.54,677.75
2016,7,31,10,45,883.0,102.5,4.15,32.5,875.5,915.6,661.99
2016,7,31,11,0,890.0,103.0,4.2,33.0,905.0,891.1,644.07
2016,7,31,11,15,894.5,104.0,4.2,33.0,927.5,861.4,623.9
2016,7,31,11,30,899.0,105.0,4.2,33.0,950.0,828.41,601.57
2016,7,31,11,45,903.5,104.0,4.25,33.5,965.0,790.59,574.99
2016,7,31,12,0,908.0,103.0,4.3,34.0,980.0,749.91,545.65
2016,7,31,12,15,909.0,103.0,4.35,34.0,986.0,704.95,512.93
2016,7,31,12,30,910.0,103.0,4.4,34.0,992.0,657.86,477.96
2016,7,31,12,45,908.5,104.0,4.45,34.5,990.0,608.18,439.33
2016,7,31,13,0,907.0,105.0,4.5,35.0,988.0,557.1,398.8
2016,7,31,13,15,905.0,104.5,4.55,35.0,978.0,503.63,356.32
2016,7,31,13,30,903.0,104.0,4.6,35.0,968.0,449.24,311.94
2016,7,31,13,45,897.5,104.5,4.65,35.0,949.5,393.42,265.58
2016,7,31,14,0,892.0,105.0,4.7,35.0,931.0,337.35,218.45
2016,7,31,14,15,886.5,104.0,4.7,35.0,906.0,280.38,171.12
2016,7,31,14,30,881.0,103.0,4.7,35.0,881.0,223.6,126.53
2016,7,31,14,45,859.5,110.0,4.7,35.0,845.5,169.57,91.06
2016,7,31,15,0,838.0,117.0,4.7,35.0,810.0,117.72,70.12
2016,7,31,15,15,827.5,115.0,4.7,35.0,771.5,96.47,71.39
2016,7,31,15,30,817.0,113.0,4.7,35.0,733.0,95.94,71.15
2016,7,31,15,45,799.5,112.0,4.75,35.0,688.5,86.02,63.45
2016,7,31,16,0,782.0,111.0,4.8,35.0,644.0,86.24,63.81
2016,7,31,16,15,763.5,107.5,4.8,34.5,595.5,84.82,63.02
2016,7,31,16,30,745.0,104.0,4.8,34.0,547.0,83.28,62.13
2016,7,31,16,45,717.5,101.0,4.8,33.5,494.5,81.75,61.26
2016,7,31,17,0,690.0,98.0,4.8,33.0,442.0,73.94,55.26
2016,7,31,17,15,656.5,92.5,4.65,32.5,389.0,70.62,52.87
2016,7,31,17,30,623.0,87.0,4.5,32.0,336.0,67.22,50.37
2016,7,31,17,45,572.0,80.5,4.35,32.0,282.0,62.75,46.81
2016,7,31,18,0,521.0,74.0,4.2,32.0,228.0,58.26,43.13
2016,7,31,18,15,451.5,64.5,4.05,31.0,177.5,51.25,37.35
2016,7,31,18,30,382.0,55.0,3.9,30.0,127.0,44.18,31.26
2016,7,31,18,45,274.0,42.0,3.75,29.5,84.5,31.9,20.51
2016,7,31,19,0,166.0,29.0,3.6,29.0,42.0,21.93,9.97
2016,7,31,19,15,83.0,14.5,3.7,28.5,21.0,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
