Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,12.5,17.0,2.9,26.5,18.5,28.38,0.0
2016,8,11,6,30,25.0,34.0,3.0,27.0,37.0,63.44,43.75
2016,8,11,6,45,60.0,56.0,3.2,27.5,67.5,137.61,106.11
2016,8,11,7,0,95.0,78.0,3.4,28.0,98.0,195.6,154.67
2016,8,11,7,15,114.5,101.0,3.45,28.5,132.5,240.82,191.36
2016,8,11,7,30,134.0,124.0,3.5,29.0,167.0,285.49,226.39
2016,8,11,7,45,286.0,129.5,3.55,29.5,244.0,457.95,361.45
2016,8,11,8,0,438.0,135.0,3.6,30.0,321.0,641.32,496.65
2016,8,11,8,15,579.0,114.0,3.55,30.5,395.5,770.64,584.64
2016,8,11,8,30,720.0,93.0,3.5,31.0,470.0,881.74,656.49
2016,8,11,8,45,569.5,162.0,3.45,32.0,479.5,814.98,605.31
2016,8,11,9,0,419.0,231.0,3.4,33.0,489.0,723.25,535.09
2016,8,11,9,15,423.5,250.5,3.3,33.5,529.0,740.92,544.15
2016,8,11,9,30,428.0,270.0,3.2,34.0,569.0,755.74,550.54
2016,8,11,9,45,628.5,190.0,3.1,34.5,661.0,869.68,627.42
2016,8,11,10,0,829.0,110.0,3.0,35.0,753.0,942.48,670.19
2016,8,11,10,15,627.0,225.5,2.95,35.5,725.5,866.97,617.24
2016,8,11,10,30,425.0,341.0,2.9,36.0,698.0,758.24,538.71
2016,8,11,10,45,642.5,230.0,2.85,36.5,791.0,836.71,593.45
2016,8,11,11,0,860.0,119.0,2.8,37.0,884.0,874.38,616.12
2016,8,11,11,15,864.5,120.0,2.85,37.0,906.0,844.39,596.29
2016,8,11,11,30,869.0,121.0,2.9,37.0,928.0,811.16,574.85
2016,8,11,11,45,647.5,267.0,2.95,37.5,873.5,739.19,521.96
2016,8,11,12,0,426.0,413.0,3.0,38.0,819.0,654.07,459.75
2016,8,11,12,15,644.0,273.5,3.1,38.0,892.0,659.93,466.59
2016,8,11,12,30,862.0,134.0,3.2,38.0,965.0,639.95,453.98
2016,8,11,12,45,662.0,277.5,3.3,38.5,915.0,584.82,411.01
2016,8,11,13,0,462.0,421.0,3.4,39.0,865.0,533.66,372.2
2016,8,11,13,15,653.5,280.5,3.5,39.0,901.0,489.06,338.72
2016,8,11,13,30,845.0,140.0,3.6,39.0,937.0,433.56,293.91
2016,8,11,13,45,835.0,142.5,3.7,39.0,917.0,378.96,249.7
2016,8,11,14,0,825.0,145.0,3.8,39.0,897.0,324.69,205.42
2016,8,11,14,15,818.5,143.5,3.85,38.5,871.0,264.09,157.74
2016,8,11,14,30,812.0,142.0,3.9,38.0,845.0,208.0,116.38
2016,8,11,14,45,800.0,141.0,3.95,38.0,811.5,152.41,83.05
2016,8,11,15,0,788.0,140.0,4.0,38.0,778.0,98.44,71.88
2016,8,11,15,15,616.0,205.5,4.0,38.0,688.5,120.19,89.03
2016,8,11,15,30,444.0,271.0,4.0,38.0,599.0,154.96,116.21
2016,8,11,15,45,420.0,266.0,4.0,38.0,561.0,154.95,116.46
2016,8,11,16,0,396.0,261.0,4.0,38.0,523.0,162.77,122.87
2016,8,11,16,15,544.0,189.0,3.95,37.5,518.0,122.21,91.75
2016,8,11,16,30,692.0,117.0,3.9,37.0,513.0,84.17,62.1
2016,8,11,16,45,669.0,110.0,3.85,37.0,461.5,80.65,59.54
2016,8,11,17,0,646.0,103.0,3.8,37.0,410.0,76.91,56.77
2016,8,11,17,15,608.0,96.5,3.65,36.5,356.5,73.03,53.99
2016,8,11,17,30,570.0,90.0,3.5,36.0,303.0,69.06,51.05
2016,8,11,17,45,519.5,81.0,3.4,35.5,250.5,62.97,46.29
2016,8,11,18,0,469.0,72.0,3.3,35.0,198.0,56.74,41.25
2016,8,11,18,15,390.5,61.0,2.95,34.5,148.5,46.25,32.49
2016,8,11,18,30,312.0,50.0,2.6,34.0,99.0,37.84,25.19
2016,8,11,18,45,199.5,34.0,2.3,33.5,61.0,25.72,14.35
2016,8,11,19,0,87.0,18.0,2.0,33.0,23.0,13.63,0.0
2016,8,11,19,15,43.5,9.0,2.05,33.0,11.5,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.0,3.05,25.5,26.0,97.29,0.0
2016,8,12,6,30,133.0,38.0,3.2,26.0,52.0,199.46,149.28
2016,8,12,6,45,236.5,54.0,3.35,26.5,96.5,330.06,261.06
2016,8,12,7,0,340.0,70.0,3.5,27.0,141.0,448.53,357.35
2016,8,12,7,15,408.0,81.0,3.55,27.5,192.0,531.13,421.4
2016,8,12,7,30,476.0,92.0,3.6,28.0,243.0,616.03,484.09
2016,8,12,7,45,533.5,97.5,3.65,29.0,298.0,695.45,538.87
2016,8,12,8,0,591.0,103.0,3.7,30.0,353.0,765.61,584.71
2016,8,12,8,15,625.0,109.5,3.65,30.5,406.0,811.7,612.94
2016,8,12,8,30,659.0,116.0,3.6,31.0,459.0,855.4,638.89
2016,8,12,8,45,688.5,119.0,3.6,32.0,511.0,887.37,655.31
2016,8,12,9,0,718.0,122.0,3.6,33.0,563.0,916.23,669.44
2016,8,12,9,15,736.5,125.5,3.4,33.5,610.0,923.88,669.65
2016,8,12,9,30,755.0,129.0,3.2,34.0,657.0,935.65,672.73
2016,8,12,9,45,768.5,132.5,3.05,35.0,699.0,938.6,669.07
2016,8,12,10,0,782.0,136.0,2.9,36.0,741.0,937.71,663.16
2016,8,12,10,15,792.5,138.5,2.7,36.5,777.0,928.98,653.47
2016,8,12,10,30,803.0,141.0,2.5,37.0,813.0,916.44,641.59
2016,8,12,10,45,808.0,144.5,2.35,37.5,842.0,896.04,625.4
2016,8,12,11,0,813.0,148.0,2.2,38.0,871.0,872.08,607.23
2016,8,12,11,15,818.5,149.5,2.15,38.0,893.0,843.18,588.22
2016,8,12,11,30,824.0,151.0,2.1,38.0,915.0,810.95,567.17
2016,8,12,11,45,802.0,169.5,2.05,38.5,923.0,768.94,537.07
2016,8,12,12,0,780.0,188.0,2.0,39.0,931.0,724.81,505.33
2016,8,12,12,15,781.5,188.5,2.05,39.0,937.0,681.54,475.8
2016,8,12,12,30,783.0,189.0,2.1,39.0,943.0,636.29,444.14
2016,8,12,12,45,777.5,192.0,2.15,39.5,939.5,587.13,408.07
2016,8,12,13,0,772.0,195.0,2.2,40.0,936.0,537.21,370.59
2016,8,12,13,15,769.0,194.5,2.2,40.0,925.5,485.71,331.68
2016,8,12,13,30,766.0,194.0,2.2,40.0,915.0,433.82,291.4
2016,8,12,13,45,758.0,194.0,2.25,40.0,895.5,380.3,249.3
2016,8,12,14,0,750.0,194.0,2.3,40.0,876.0,327.31,207.2
2016,8,12,14,15,742.0,192.0,2.25,39.5,850.5,267.75,161.53
2016,8,12,14,30,734.0,190.0,2.2,39.0,825.0,213.76,122.64
2016,8,12,14,45,707.5,196.5,2.2,39.0,788.5,163.58,93.89
2016,8,12,15,0,681.0,203.0,2.2,39.0,752.0,117.62,86.23
2016,8,12,15,15,666.5,198.5,2.15,39.0,713.5,118.28,86.97
2016,8,12,15,30,652.0,194.0,2.1,39.0,675.0,118.83,87.6
2016,8,12,15,45,635.5,187.0,2.1,39.0,631.0,117.73,86.98
2016,8,12,16,0,619.0,180.0,2.1,39.0,587.0,116.41,86.21
2016,8,12,16,15,594.5,173.0,2.05,38.5,538.5,114.66,85.31
2016,8,12,16,30,570.0,166.0,2.0,38.0,490.0,111.53,83.34
2016,8,12,16,45,537.5,157.5,1.95,38.0,439.0,107.11,80.16
2016,8,12,17,0,505.0,149.0,1.9,38.0,388.0,102.49,76.82
2016,8,12,17,15,463.0,138.0,1.8,37.5,335.5,95.97,72.07
2016,8,12,17,30,421.0,127.0,1.7,37.0,283.0,89.24,67.05
2016,8,12,17,45,367.0,113.0,1.6,36.5,232.0,80.2,60.02
2016,8,12,18,0,313.0,99.0,1.5,36.0,181.0,70.92,52.57
2016,8,12,18,15,241.5,80.0,1.35,35.0,134.5,57.91,41.88
2016,8,12,18,30,170.0,61.0,1.2,34.0,88.0,44.32,30.38
2016,8,12,18,45,85.0,38.5,1.05,33.5,52.0,28.29,16.17
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,12.1,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,45.27,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,95.89,68.34
2016,8,13,6,45,120.0,60.0,1.35,26.0,82.5,218.76,171.29
2016,8,13,7,0,200.0,85.0,1.3,26.0,126.0,324.92,257.85
2016,8,13,7,15,140.0,103.5,1.3,26.0,137.0,270.2,214.96
2016,8,13,7,30,80.0,122.0,1.3,26.0,148.0,211.12,167.18
2016,8,13,7,45,77.0,146.0,1.3,26.0,174.5,232.48,183.51
2016,8,13,8,0,74.0,170.0,1.3,26.0,201.0,252.77,198.28
2016,8,13,8,15,119.0,197.5,1.25,26.0,256.0,348.32,271.33
2016,8,13,8,30,164.0,225.0,1.2,26.0,311.0,421.13,324.77
2016,8,13,8,45,148.0,251.0,1.15,26.5,334.5,428.5,326.75
2016,8,13,9,0,132.0,277.0,1.1,27.0,358.0,434.4,328.11
2016,8,13,9,15,196.0,296.5,1.05,27.0,428.0,512.79,384.26
2016,8,13,9,30,260.0,316.0,1.0,27.0,498.0,613.49,452.82
2016,8,13,9,45,289.5,331.5,0.95,27.5,545.5,647.52,472.72
2016,8,13,10,0,319.0,347.0,0.9,28.0,593.0,678.84,491.0
2016,8,13,10,15,297.0,372.0,0.9,28.0,610.0,667.35,481.02
2016,8,13,10,30,275.0,397.0,0.9,28.0,627.0,654.22,470.56
2016,8,13,10,45,293.5,408.0,0.95,28.5,661.5,663.05,475.4
2016,8,13,11,0,312.0,419.0,1.0,29.0,696.0,668.94,478.03
2016,8,13,11,15,268.0,442.0,1.05,29.0,684.5,629.87,450.6
2016,8,13,11,30,224.0,465.0,1.1,29.0,673.0,579.91,416.27
2016,8,13,11,45,227.5,472.5,1.15,29.0,686.5,568.59,408.65
2016,8,13,12,0,231.0,480.0,1.2,29.0,700.0,555.69,399.52
2016,8,13,12,15,187.0,486.0,1.2,29.0,665.0,508.47,366.06
2016,8,13,12,30,143.0,492.0,1.2,29.0,630.0,464.55,335.0
2016,8,13,12,45,185.5,488.5,1.25,29.0,667.0,466.74,336.54
2016,8,13,13,0,228.0,485.0,1.3,29.0,704.0,464.36,334.0
2016,8,13,13,15,127.0,423.5,1.3,29.0,545.0,356.03,257.66
2016,8,13,13,30,26.0,362.0,1.3,29.0,386.0,267.86,195.59
2016,8,13,13,45,67.5,406.0,1.3,29.0,468.0,301.93,219.51
2016,8,13,14,0,109.0,450.0,1.3,29.0,550.0,327.3,235.82
2016,8,13,14,15,64.0,376.0,1.3,28.5,435.0,262.82,190.8
2016,8,13,14,30,19.0,302.0,1.3,28.0,320.0,218.91,161.11
2016,8,13,14,45,220.0,314.0,1.3,28.0,492.5,195.28,137.68
2016,8,13,15,0,421.0,326.0,1.3,28.0,665.0,173.87,134.83
2016,8,13,15,15,367.0,326.5,1.3,28.0,611.0,188.45,146.67
2016,8,13,15,30,313.0,327.0,1.3,28.0,557.0,189.02,147.41
2016,8,13,15,45,180.5,300.0,1.3,28.0,430.5,185.53,145.04
2016,8,13,16,0,48.0,273.0,1.3,28.0,304.0,177.76,139.3
2016,8,13,16,15,28.0,227.5,1.3,27.5,245.5,152.57,119.86
2016,8,13,16,30,8.0,182.0,1.3,27.0,187.0,131.61,103.57
2016,8,13,16,45,37.5,187.0,1.3,27.0,205.5,128.41,101.4
2016,8,13,17,0,67.0,192.0,1.3,27.0,224.0,130.09,103.18
2016,8,13,17,15,61.5,167.5,1.25,26.5,194.0,114.88,91.17
2016,8,13,17,30,56.0,143.0,1.2,26.0,164.0,99.32,78.69
2016,8,13,17,45,46.5,119.5,1.15,26.0,134.5,83.95,65.94
2016,8,13,18,0,37.0,96.0,1.1,26.0,105.0,68.31,52.69
2016,8,13,18,15,21.5,73.0,1.05,26.0,78.0,52.65,39.14
2016,8,13,18,30,6.0,50.0,1.0,26.0,51.0,36.87,25.28
2016,8,13,18,45,3.0,30.0,1.0,26.0,30.5,22.46,12.03
2016,8,13,19,0,0.0,10.0,1.0,26.0,10.0,7.87,0.0
2016,8,13,19,15,0.0,5.0,0.95,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.5,4.6,24.0,9.5,7.22,0.0
2016,8,14,6,30,0.0,19.0,4.7,24.0,19.0,14.47,5.37
2016,8,14,6,45,0.0,36.5,4.85,24.0,36.5,28.51,17.45
2016,8,14,7,0,0.0,54.0,5.0,24.0,54.0,44.85,31.24
2016,8,14,7,15,0.0,74.5,5.15,24.0,74.5,64.03,47.25
2016,8,14,7,30,0.0,95.0,5.3,24.0,95.0,82.5,62.46
2016,8,14,7,45,0.0,54.5,5.45,24.5,54.5,41.72,28.77
2016,8,14,8,0,0.0,14.0,5.6,25.0,14.0,10.66,3.12
2016,8,14,8,15,0.0,80.5,5.75,25.0,80.5,61.86,44.9
2016,8,14,8,30,0.0,147.0,5.9,25.0,147.0,122.17,93.29
2016,8,14,8,45,16.5,193.0,6.05,25.5,203.0,181.77,140.79
2016,8,14,9,0,33.0,239.0,6.2,26.0,259.0,264.47,205.2
2016,8,14,9,15,369.5,193.0,6.15,26.0,449.0,622.76,487.27
2016,8,14,9,30,706.0,147.0,6.1,26.0,639.0,913.7,698.64
2016,8,14,9,45,384.5,246.0,6.1,26.0,516.5,674.87,519.36
2016,8,14,10,0,63.0,345.0,6.1,26.0,394.0,380.7,291.02
2016,8,14,10,15,36.0,277.5,5.95,26.0,306.0,280.59,214.37
2016,8,14,10,30,9.0,210.0,5.8,26.0,218.0,176.25,133.02
2016,8,14,10,45,11.5,235.5,5.7,26.0,245.5,198.7,150.26
2016,8,14,11,0,14.0,261.0,5.6,26.0,273.0,220.59,166.83
2016,8,14,11,15,17.0,293.5,5.45,26.0,309.0,248.0,187.48
2016,8,14,11,30,20.0,326.0,5.3,26.0,345.0,274.46,207.23
2016,8,14,11,45,34.5,376.5,5.15,26.0,409.0,333.04,251.12
2016,8,14,12,0,49.0,427.0,5.0,26.0,473.0,376.55,283.08
2016,8,14,12,15,33.0,368.5,4.8,26.0,400.0,311.26,233.88
2016,8,14,12,30,17.0,310.0,4.6,26.0,327.0,248.58,186.53
2016,8,14,12,45,36.0,374.5,4.45,26.5,409.5,302.8,226.74
2016,8,14,13,0,55.0,439.0,4.3,27.0,492.0,349.26,260.09
2016,8,14,13,15,27.5,279.0,4.1,27.0,305.5,218.29,162.42
2016,8,14,13,30,0.0,119.0,3.9,27.0,119.0,91.61,66.04
2016,8,14,13,45,15.0,241.0,3.7,27.0,255.0,185.25,137.76
2016,8,14,14,0,30.0,363.0,3.5,27.0,391.0,255.47,189.95
2016,8,14,14,15,25.0,333.0,3.35,26.5,356.0,229.79,171.01
2016,8,14,14,30,20.0,303.0,3.2,26.0,321.0,219.54,164.04
2016,8,14,14,45,53.5,340.0,3.1,26.0,384.0,222.35,165.53
2016,8,14,15,0,87.0,377.0,3.0,26.0,447.0,231.73,182.56
2016,8,14,15,15,52.5,316.5,3.0,26.0,358.5,201.92,159.23
2016,8,14,15,30,18.0,256.0,3.0,26.0,270.0,181.56,143.35
2016,8,14,15,45,13.5,229.0,3.0,26.0,239.0,164.01,129.6
2016,8,14,16,0,9.0,202.0,3.0,26.0,208.0,146.14,115.48
2016,8,14,16,15,4.5,179.5,3.0,25.5,182.5,130.86,103.57
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,115.37,91.35
2016,8,14,16,45,0.0,96.5,3.0,25.0,96.5,73.69,56.84
2016,8,14,17,0,0.0,36.0,3.0,25.0,36.0,27.52,17.9
2016,8,14,17,15,0.0,31.0,2.95,24.5,31.0,23.66,14.73
2016,8,14,17,30,0.0,26.0,2.9,24.0,26.0,19.81,11.5
2016,8,14,17,45,0.0,21.5,2.85,24.0,21.5,16.36,8.54
2016,8,14,18,0,0.0,17.0,2.8,24.0,17.0,12.92,5.54
2016,8,14,18,15,0.0,12.5,2.6,23.5,12.5,9.48,2.52
2016,8,14,18,30,0.0,8.0,2.4,23.0,8.0,6.06,0.0
2016,8,14,18,45,0.0,4.5,2.25,23.0,4.5,3.4,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.79,0.0
2016,8,14,19,15,0.0,0.5,2.0,22.5,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,7.0,2.45,21.0,7.0,5.51,0.0
2016,8,15,6,30,0.0,14.0,2.5,21.0,14.0,10.64,2.5
2016,8,15,6,45,0.0,25.5,2.6,21.5,25.5,19.43,10.26
2016,8,15,7,0,0.0,37.0,2.7,22.0,37.0,28.25,17.8
2016,8,15,7,15,0.0,51.0,2.75,22.0,51.0,39.04,26.93
2016,8,15,7,30,0.0,65.0,2.8,22.0,65.0,50.25,36.28
2016,8,15,7,45,0.0,65.5,2.85,22.0,65.5,50.22,36.17
2016,8,15,8,0,0.0,66.0,2.9,22.0,66.0,50.61,36.37
2016,8,15,8,15,0.0,56.0,2.9,22.0,56.0,42.91,29.88
2016,8,15,8,30,0.0,46.0,2.9,22.0,46.0,35.23,23.44
2016,8,15,8,45,1.0,106.5,2.95,22.5,107.0,84.46,63.4
2016,8,15,9,0,2.0,167.0,3.0,23.0,168.0,139.06,106.7
2016,8,15,9,15,6.0,191.5,2.9,23.0,196.0,164.01,126.15
2016,8,15,9,30,10.0,216.0,2.8,23.0,224.0,188.61,145.13
2016,8,15,9,45,13.0,237.5,2.75,23.5,248.0,209.03,160.33
2016,8,15,10,0,16.0,259.0,2.7,24.0,272.0,229.03,175.02
2016,8,15,10,15,9.0,204.0,2.6,24.0,212.0,172.27,130.66
2016,8,15,10,30,2.0,149.0,2.5,24.0,152.0,119.13,88.91
2016,8,15,10,45,4.5,162.0,2.45,24.0,167.0,131.68,98.73
2016,8,15,11,0,7.0,175.0,2.4,24.0,182.0,143.93,108.16
2016,8,15,11,15,4.5,159.0,2.3,24.0,163.5,128.42,95.86
2016,8,15,11,30,2.0,143.0,2.2,24.0,145.0,113.32,83.94
2016,8,15,11,45,8.5,210.5,2.15,24.0,218.5,171.1,128.74
2016,8,15,12,0,15.0,278.0,2.1,24.0,292.0,227.41,171.47
2016,8,15,12,15,9.5,213.5,2.05,24.0,222.5,171.87,128.87
2016,8,15,12,30,4.0,149.0,2.0,24.0,153.0,117.84,87.2
2016,8,15,12,45,7.5,180.5,2.0,24.0,188.0,143.22,106.94
2016,8,15,13,0,11.0,212.0,2.0,24.0,223.0,167.61,125.6
2016,8,15,13,15,8.0,186.0,1.95,24.0,194.0,145.61,108.6
2016,8,15,13,30,5.0,160.0,1.9,24.0,165.0,124.2,92.12
2016,8,15,13,45,11.5,232.5,1.9,24.5,243.5,178.0,133.2
2016,8,15,14,0,18.0,305.0,1.9,25.0,322.0,227.44,170.04
2016,8,15,14,15,9.0,210.5,1.9,24.5,219.0,158.62,118.3
2016,8,15,14,30,0.0,116.0,1.9,24.0,116.0,88.86,64.94
2016,8,15,14,45,2.0,139.5,1.9,24.0,141.5,105.85,78.43
2016,8,15,15,0,4.0,163.0,1.9,24.0,167.0,121.88,95.42
2016,8,15,15,15,4.5,173.0,1.9,24.0,177.0,128.52,101.03
2016,8,15,15,30,5.0,183.0,1.9,24.0,187.0,134.91,106.48
2016,8,15,15,45,5.0,182.5,1.95,24.0,186.0,134.12,106.11
2016,8,15,16,0,5.0,182.0,2.0,24.0,185.0,133.19,105.68
2016,8,15,16,15,24.0,203.0,1.95,23.5,217.0,138.91,110.95
2016,8,15,16,30,43.0,224.0,1.9,23.0,249.0,149.69,120.46
2016,8,15,16,45,24.5,188.0,1.9,23.0,201.5,134.16,107.99
2016,8,15,17,0,6.0,152.0,1.9,23.0,154.0,110.16,88.32
2016,8,15,17,15,3.0,132.0,1.85,23.0,133.0,96.17,76.86
2016,8,15,17,30,0.0,112.0,1.8,23.0,112.0,82.07,65.11
2016,8,15,17,45,0.0,91.5,1.75,23.0,91.5,67.58,52.82
2016,8,15,18,0,0.0,71.0,1.7,23.0,71.0,52.95,40.2
2016,8,15,18,15,0.0,52.0,1.65,22.5,52.0,39.19,28.17
2016,8,15,18,30,0.0,33.0,1.6,22.0,33.0,25.22,15.79
2016,8,15,18,45,0.0,19.0,1.55,22.0,19.0,14.48,5.59
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,3.93,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.55,21.0,10.5,8.26,0.0
2016,8,16,6,30,0.0,21.0,2.6,21.0,21.0,16.02,6.53
2016,8,16,6,45,0.0,40.5,2.65,21.0,40.5,34.5,22.59
2016,8,16,7,0,0.0,60.0,2.7,21.0,60.0,53.16,38.52
2016,8,16,7,15,1.5,82.0,2.75,21.0,82.5,75.37,57.31
2016,8,16,7,30,3.0,104.0,2.8,21.0,105.0,96.73,75.09
2016,8,16,7,45,1.5,101.0,2.85,21.5,101.5,86.23,66.07
2016,8,16,8,0,0.0,98.0,2.9,22.0,98.0,78.87,59.61
2016,8,16,8,15,0.0,123.0,2.85,22.5,123.0,101.2,77.43
2016,8,16,8,30,0.0,148.0,2.8,23.0,148.0,123.32,94.74
2016,8,16,8,45,5.5,174.0,2.8,23.5,177.5,151.74,117.05
2016,8,16,9,0,11.0,200.0,2.8,24.0,207.0,179.82,138.68
2016,8,16,9,15,34.5,249.5,2.7,24.0,273.0,271.56,210.12
2016,8,16,9,30,58.0,299.0,2.6,24.0,339.0,342.87,263.94
2016,8,16,9,45,40.0,289.5,2.55,24.5,318.0,307.55,235.19
2016,8,16,10,0,22.0,280.0,2.5,25.0,297.0,254.02,193.19
2016,8,16,10,15,64.5,341.0,2.35,25.0,394.0,370.17,280.98
2016,8,16,10,30,107.0,402.0,2.2,25.0,491.0,461.78,347.32
2016,8,16,10,45,138.5,422.0,2.1,25.5,541.5,517.35,385.41
2016,8,16,11,0,170.0,442.0,2.0,26.0,592.0,549.1,406.2
2016,8,16,11,15,188.0,437.0,1.9,26.0,607.0,543.6,401.54
2016,8,16,11,30,206.0,432.0,1.8,26.0,622.0,536.5,395.94
2016,8,16,11,45,114.0,387.5,1.7,26.0,493.0,412.26,305.66
2016,8,16,12,0,22.0,343.0,1.6,26.0,364.0,283.21,210.33
2016,8,16,12,15,40.0,393.5,1.55,26.0,431.5,334.98,248.66
2016,8,16,12,30,58.0,444.0,1.5,26.0,499.0,375.26,277.2
2016,8,16,12,45,35.0,339.0,1.5,26.5,372.5,276.21,204.43
2016,8,16,13,0,12.0,234.0,1.5,27.0,246.0,184.43,136.22
2016,8,16,13,15,38.0,336.0,1.55,26.5,372.5,262.02,194.38
2016,8,16,13,30,64.0,438.0,1.6,26.0,499.0,330.29,243.81
2016,8,16,13,45,39.5,360.5,1.7,26.0,398.0,263.97,195.3
2016,8,16,14,0,15.0,283.0,1.8,26.0,297.0,211.73,157.37
2016,8,16,14,15,7.5,185.0,1.85,26.0,192.0,140.4,103.74
2016,8,16,14,30,0.0,87.0,1.9,26.0,87.0,67.35,47.62
2016,8,16,14,45,26.0,218.0,2.0,26.0,238.5,151.77,112.63
2016,8,16,15,0,52.0,349.0,2.1,26.0,390.0,217.79,171.36
2016,8,16,15,15,33.5,297.0,2.2,26.0,323.0,191.58,150.76
2016,8,16,15,30,15.0,245.0,2.3,26.0,256.0,174.67,137.68
2016,8,16,15,45,63.5,270.0,2.4,26.0,311.5,177.54,140.42
2016,8,16,16,0,112.0,295.0,2.5,26.0,367.0,189.94,150.86
2016,8,16,16,15,56.0,216.0,2.5,25.5,252.0,146.89,116.62
2016,8,16,16,30,0.0,137.0,2.5,25.0,137.0,102.04,80.25
2016,8,16,16,45,0.0,132.0,2.55,25.0,132.0,98.03,77.28
2016,8,16,17,0,0.0,127.0,2.6,25.0,127.0,93.91,74.13
2016,8,16,17,15,0.0,110.0,2.45,24.5,110.0,81.77,64.29
2016,8,16,17,30,0.0,93.0,2.3,24.0,93.0,69.54,54.21
2016,8,16,17,45,0.0,76.0,2.2,24.0,76.0,57.2,43.74
2016,8,16,18,0,0.0,59.0,2.1,24.0,59.0,44.77,33.0
2016,8,16,18,15,0.0,43.0,1.95,23.5,43.0,32.9,22.63
2016,8,16,18,30,0.0,27.0,1.8,23.0,27.0,20.59,11.76
2016,8,16,18,45,0.0,15.5,1.7,23.0,15.5,11.79,3.28
2016,8,16,19,0,0.0,4.0,1.6,23.0,4.0,3.15,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.33,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,8.35,0.59
2016,8,17,6,45,0.0,21.0,2.5,23.0,21.0,15.98,7.33
2016,8,17,7,0,0.0,31.0,2.6,23.0,31.0,23.64,13.89
2016,8,17,7,15,0.0,42.5,2.7,23.5,42.5,32.47,21.31
2016,8,17,7,30,0.0,54.0,2.8,24.0,54.0,41.33,28.61
2016,8,17,7,45,0.0,89.0,2.95,24.5,89.0,72.27,53.85
2016,8,17,8,0,0.0,124.0,3.1,25.0,124.0,105.53,80.46
2016,8,17,8,15,62.0,173.0,3.15,25.0,205.0,236.87,187.25
2016,8,17,8,30,124.0,222.0,3.2,25.0,286.0,377.45,296.6
2016,8,17,8,45,148.0,248.0,3.25,25.5,332.0,425.56,331.28
2016,8,17,9,0,172.0,274.0,3.3,26.0,378.0,472.26,364.51
2016,8,17,9,15,243.0,287.5,3.3,26.0,448.5,575.17,439.85
2016,8,17,9,30,314.0,301.0,3.3,26.0,519.0,651.04,493.89
2016,8,17,9,45,315.5,322.5,3.3,26.5,553.5,663.26,499.37
2016,8,17,10,0,317.0,344.0,3.3,27.0,588.0,673.11,503.6
2016,8,17,10,15,287.5,370.5,3.3,27.0,600.0,655.98,489.24
2016,8,17,10,30,258.0,397.0,3.3,27.0,612.0,637.51,474.25
2016,8,17,10,45,180.5,414.0,3.3,27.5,567.5,547.43,407.25
2016,8,17,11,0,103.0,431.0,3.3,28.0,523.0,463.84,344.51
2016,8,17,11,15,119.0,447.5,3.3,28.0,555.5,495.11,366.82
2016,8,17,11,30,135.0,464.0,3.3,28.0,588.0,506.96,374.78
2016,8,17,11,45,165.5,472.5,3.3,28.0,627.5,520.31,384.15
2016,8,17,12,0,196.0,481.0,3.3,28.0,667.0,529.88,390.59
2016,8,17,12,15,206.5,483.0,3.3,28.0,680.0,517.37,381.01
2016,8,17,12,30,217.0,485.0,3.3,28.0,693.0,503.12,370.12
2016,8,17,12,45,240.0,479.0,3.3,28.5,708.5,488.71,358.24
2016,8,17,13,0,263.0,473.0,3.3,29.0,724.0,466.64,340.53
2016,8,17,13,15,134.5,320.0,3.25,29.0,448.5,290.81,213.39
2016,8,17,13,30,6.0,167.0,3.2,29.0,173.0,129.72,94.43
2016,8,17,13,45,25.0,279.5,3.2,29.0,302.5,207.46,152.94
2016,8,17,14,0,44.0,392.0,3.2,29.0,432.0,275.39,202.54
2016,8,17,14,15,183.0,394.0,3.15,28.5,551.5,283.0,202.73
2016,8,17,14,30,322.0,396.0,3.1,28.0,671.0,268.67,187.04
2016,8,17,14,45,282.0,387.5,3.1,28.0,622.0,231.48,164.7
2016,8,17,15,0,242.0,379.0,3.1,28.0,573.0,221.69,173.32
2016,8,17,15,15,153.5,350.0,3.05,28.0,471.0,206.89,162.0
2016,8,17,15,30,65.0,321.0,3.0,28.0,369.0,203.54,159.74
2016,8,17,15,45,32.5,228.5,2.95,28.0,252.5,154.47,120.91
2016,8,17,16,0,0.0,136.0,2.9,28.0,136.0,102.23,78.91
2016,8,17,16,15,0.0,92.5,2.8,27.5,92.5,71.25,53.84
2016,8,17,16,30,0.0,49.0,2.7,27.0,49.0,37.57,26.01
2016,8,17,16,45,0.0,36.5,2.65,27.0,36.5,27.92,18.0
2016,8,17,17,0,0.0,24.0,2.6,27.0,24.0,18.31,9.94
2016,8,17,17,15,0.0,20.5,2.45,26.5,20.5,15.62,7.72
2016,8,17,17,30,0.0,17.0,2.3,26.0,17.0,12.93,5.48
2016,8,17,17,45,0.0,14.0,2.15,25.5,14.0,10.64,3.53
2016,8,17,18,0,0.0,11.0,2.0,25.0,11.0,8.35,1.55
2016,8,17,18,15,0.0,8.0,1.9,24.5,8.0,6.06,0.0
2016,8,17,18,30,0.0,5.0,1.8,24.0,5.0,3.78,0.0
2016,8,17,18,45,0.0,2.5,1.75,24.0,2.5,1.89,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,13.0,1.3,22.0,13.0,10.23,0.0
2016,8,18,6,30,0.0,26.0,1.4,22.0,26.0,22.74,11.3
2016,8,18,6,45,15.5,48.0,1.55,22.5,51.0,70.66,52.25
2016,8,18,7,0,31.0,70.0,1.7,23.0,76.0,109.21,85.16
2016,8,18,7,15,44.0,93.0,1.75,23.0,105.0,145.93,116.09
2016,8,18,7,30,57.0,116.0,1.8,23.0,134.0,181.88,145.66
2016,8,18,7,45,62.0,140.5,1.9,23.5,163.5,211.66,168.93
2016,8,18,8,0,67.0,165.0,2.0,24.0,193.0,240.56,190.92
2016,8,18,8,15,83.5,192.0,2.05,24.0,232.0,283.65,224.23
2016,8,18,8,30,100.0,219.0,2.1,24.0,271.0,325.87,256.17
2016,8,18,8,45,55.5,209.0,2.2,24.5,238.5,260.09,202.62
2016,8,18,9,0,11.0,199.0,2.3,25.0,206.0,179.01,137.15
2016,8,18,9,15,53.5,257.0,2.3,25.0,294.0,299.41,231.03
2016,8,18,9,30,96.0,315.0,2.3,25.0,382.0,399.12,305.67
2016,8,18,9,45,109.0,340.0,2.3,25.5,420.0,430.08,326.7
2016,8,18,10,0,122.0,365.0,2.3,26.0,458.0,482.16,362.75
2016,8,18,10,15,151.5,386.0,2.25,26.0,507.5,520.3,389.44
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,555.56,413.75
2016,8,18,10,45,202.5,421.5,2.15,26.0,595.0,574.14,425.93
2016,8,18,11,0,224.0,436.0,2.1,26.0,633.0,589.96,436.15
2016,8,18,11,15,198.5,450.5,2.05,26.0,629.0,563.64,415.98
2016,8,18,11,30,173.0,465.0,2.0,26.0,625.0,537.64,396.38
2016,8,18,11,45,202.0,470.0,1.95,26.0,659.0,545.3,401.53
2016,8,18,12,0,231.0,475.0,1.9,26.0,693.0,549.43,403.77
2016,8,18,12,15,250.5,474.0,1.85,26.0,712.0,542.14,397.72
2016,8,18,12,30,270.0,473.0,1.8,26.0,731.0,526.41,385.67
2016,8,18,12,45,253.0,475.5,1.8,26.5,716.5,490.34,358.4
2016,8,18,13,0,236.0,478.0,1.8,27.0,702.0,460.81,335.7
2016,8,18,13,15,277.0,461.5,1.75,27.0,721.5,436.77,316.88
2016,8,18,13,30,318.0,445.0,1.7,27.0,741.0,414.09,298.04
2016,8,18,13,45,161.5,302.0,1.7,27.0,452.5,259.77,188.09
2016,8,18,14,0,5.0,159.0,1.7,27.0,164.0,122.01,89.16
2016,8,18,14,15,174.5,273.5,1.7,26.5,422.5,202.33,143.89
2016,8,18,14,30,344.0,388.0,1.7,26.0,681.0,266.88,185.67
2016,8,18,14,45,460.0,327.0,1.75,26.0,702.0,203.39,139.61
2016,8,18,15,0,576.0,266.0,1.8,26.0,723.0,151.95,118.72
2016,8,18,15,15,321.5,293.5,1.85,26.0,546.5,172.32,135.45
2016,8,18,15,30,67.0,321.0,1.9,26.0,370.0,203.52,160.68
2016,8,18,15,45,186.5,298.0,1.95,26.0,421.0,184.71,146.01
2016,8,18,16,0,306.0,275.0,2.0,26.0,472.0,167.79,132.87
2016,8,18,16,15,473.5,203.0,2.0,26.0,478.5,129.01,101.75
2016,8,18,16,30,641.0,131.0,2.0,26.0,485.0,92.54,72.07
2016,8,18,16,45,328.5,146.0,2.05,26.0,327.0,96.22,75.47
2016,8,18,17,0,16.0,161.0,2.1,26.0,169.0,115.66,91.97
2016,8,18,17,15,11.5,140.0,2.0,25.5,145.5,101.05,80.22
2016,8,18,17,30,7.0,119.0,1.9,25.0,122.0,86.34,68.21
2016,8,18,17,45,3.5,98.0,1.85,25.0,99.5,71.54,55.75
2016,8,18,18,0,0.0,77.0,1.8,25.0,77.0,56.63,42.94
2016,8,18,18,15,0.0,56.0,1.85,24.5,56.0,41.65,29.91
2016,8,18,18,30,0.0,35.0,1.9,24.0,35.0,26.51,16.56
2016,8,18,18,45,0.0,20.0,1.95,23.5,20.0,15.27,5.15
2016,8,18,19,0,0.0,5.0,2.0,23.0,5.0,3.93,0.0
2016,8,18,19,15,0.0,2.5,2.1,23.0,2.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.5,16.5,2.0,23.0,21.0,55.07,0.0
2016,8,19,6,30,103.0,33.0,2.2,23.0,42.0,168.82,120.08
2016,8,19,6,45,209.0,50.0,2.4,23.5,85.5,302.06,239.55
2016,8,19,7,0,315.0,67.0,2.6,24.0,129.0,423.07,339.59
2016,8,19,7,15,387.0,78.5,2.8,24.0,179.5,509.09,408.44
2016,8,19,7,30,459.0,90.0,3.0,24.0,230.0,597.71,476.38
2016,8,19,7,45,294.5,129.5,3.2,24.5,226.5,468.22,374.91
2016,8,19,8,0,130.0,169.0,3.4,25.0,223.0,331.41,263.51
2016,8,19,8,15,392.0,141.0,3.5,25.5,335.0,602.61,475.14
2016,8,19,8,30,654.0,113.0,3.6,26.0,447.0,845.54,646.9
2016,8,19,8,45,422.0,192.0,3.7,26.5,416.5,688.0,528.49
2016,8,19,9,0,190.0,271.0,3.8,27.0,386.0,487.24,374.54
2016,8,19,9,15,477.0,196.0,3.8,27.0,517.0,734.41,560.35
2016,8,19,9,30,764.0,121.0,3.8,27.0,648.0,932.9,695.78
2016,8,19,9,45,786.5,119.5,3.8,27.5,692.0,938.71,695.07
2016,8,19,10,0,809.0,118.0,3.8,28.0,736.0,940.49,693.27
2016,8,19,10,15,580.0,244.5,3.75,28.0,699.0,835.57,618.85
2016,8,19,10,30,351.0,371.0,3.7,28.0,662.0,697.7,517.12
2016,8,19,10,45,340.5,393.0,3.7,28.5,683.5,689.12,509.28
2016,8,19,11,0,330.0,415.0,3.7,29.0,705.0,678.47,499.39
2016,8,19,11,15,271.0,438.5,3.65,29.0,680.5,626.87,461.11
2016,8,19,11,30,212.0,462.0,3.6,29.0,656.0,565.59,416.32
2016,8,19,11,45,311.5,435.0,3.6,29.0,725.5,607.17,446.79
2016,8,19,12,0,411.0,408.0,3.6,29.0,795.0,633.82,465.53
2016,8,19,12,15,337.5,441.0,3.55,29.0,760.5,574.04,421.13
2016,8,19,12,30,264.0,474.0,3.5,29.0,726.0,522.83,383.11
2016,8,19,12,45,339.5,442.5,3.45,29.0,765.5,515.16,376.89
2016,8,19,13,0,415.0,411.0,3.4,29.0,805.0,496.33,361.45
2016,8,19,13,15,383.0,420.0,3.35,29.0,780.5,457.21,331.06
2016,8,19,13,30,351.0,429.0,3.3,29.0,756.0,416.46,299.58
2016,8,19,13,45,367.0,411.5,3.25,29.0,746.5,379.45,269.78
2016,8,19,14,0,383.0,394.0,3.2,29.0,737.0,341.34,238.84
2016,8,19,14,15,246.5,404.5,3.1,29.0,623.0,285.54,201.41
2016,8,19,14,30,110.0,415.0,3.0,29.0,509.0,275.79,200.14
2016,8,19,14,45,236.0,380.5,2.95,29.0,571.0,222.66,159.16
2016,8,19,15,0,362.0,346.0,2.9,29.0,633.0,195.79,152.27
2016,8,19,15,15,551.0,243.0,2.7,28.5,653.0,142.96,110.84
2016,8,19,15,30,740.0,140.0,2.5,28.0,673.0,101.02,77.48
2016,8,19,15,45,724.0,135.0,2.4,28.0,628.0,91.51,69.98
2016,8,19,16,0,708.0,130.0,2.3,28.0,583.0,89.98,68.95
2016,8,19,16,15,684.5,125.5,2.15,28.0,533.5,88.4,67.88
2016,8,19,16,30,661.0,121.0,2.0,28.0,484.0,86.72,66.74
2016,8,19,16,45,636.0,113.0,1.9,28.0,432.5,82.6,63.58
2016,8,19,17,0,611.0,105.0,1.8,28.0,381.0,78.24,60.2
2016,8,19,17,15,568.5,98.0,1.7,27.5,327.5,74.05,57.05
2016,8,19,17,30,526.0,91.0,1.6,27.0,274.0,69.78,53.74
2016,8,19,17,45,470.5,80.5,1.55,26.5,222.0,62.6,47.84
2016,8,19,18,0,415.0,70.0,1.5,26.0,170.0,52.68,39.39
2016,8,19,18,15,325.0,57.5,1.55,25.5,122.5,43.23,31.08
2016,8,19,18,30,235.0,45.0,1.6,25.0,75.0,33.78,22.45
2016,8,19,18,45,126.5,27.0,1.7,25.0,42.0,20.34,7.92
2016,8,19,19,0,18.0,9.0,1.8,25.0,9.0,7.08,0.0
2016,8,19,19,15,9.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,23.0,3.0,2.36,0.0
2016,8,20,6,30,0.0,6.0,1.9,23.0,6.0,4.54,0.0
2016,8,20,6,45,0.0,13.0,2.0,23.5,13.0,9.86,2.33
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,15.2,6.87
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,21.32,12.04
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,27.46,17.16
2016,8,20,7,45,0.0,40.0,2.3,24.0,40.0,30.55,19.67
2016,8,20,8,0,0.0,44.0,2.4,24.0,44.0,33.64,22.14
2016,8,20,8,15,0.0,61.5,2.5,24.0,61.5,47.15,33.11
2016,8,20,8,30,0.0,79.0,2.6,24.0,79.0,60.72,44.0
2016,8,20,8,45,0.0,84.0,2.75,24.5,84.0,64.63,46.87
2016,8,20,9,0,0.0,89.0,2.9,25.0,89.0,68.56,49.74
2016,8,20,9,15,0.0,107.0,2.9,25.0,107.0,83.32,61.35
2016,8,20,9,30,0.0,125.0,2.9,25.0,125.0,98.25,72.99
2016,8,20,9,45,4.5,167.5,2.95,25.5,170.5,138.51,104.41
2016,8,20,10,0,9.0,210.0,3.0,26.0,216.0,178.76,135.23
2016,8,20,10,15,8.5,204.0,2.95,26.0,210.5,171.8,129.48
2016,8,20,10,30,8.0,198.0,2.9,26.0,205.0,165.22,124.14
2016,8,20,10,45,8.5,201.0,2.9,26.0,209.0,167.22,125.5
2016,8,20,11,0,9.0,204.0,2.9,26.0,213.0,169.17,126.82
2016,8,20,11,15,10.5,220.5,2.85,26.0,231.0,182.78,137.08
2016,8,20,11,30,12.0,237.0,2.8,26.0,249.0,195.98,146.95
2016,8,20,11,45,13.0,251.0,2.8,26.5,263.5,206.34,154.34
2016,8,20,12,0,14.0,265.0,2.8,27.0,278.0,216.28,161.37
2016,8,20,12,15,17.5,302.0,2.7,27.0,318.5,245.06,182.77
2016,8,20,12,30,21.0,339.0,2.6,27.0,359.0,272.39,202.83
2016,8,20,12,45,13.0,248.0,2.55,27.0,260.5,196.94,146.26
2016,8,20,13,0,5.0,157.0,2.5,27.0,162.0,123.2,90.28
2016,8,20,13,15,7.0,173.5,2.45,26.5,180.0,135.72,100.16
2016,8,20,13,30,9.0,190.0,2.4,26.0,198.0,147.68,109.48
2016,8,20,13,45,8.5,187.0,2.35,26.0,194.5,144.17,106.76
2016,8,20,14,0,8.0,184.0,2.3,26.0,191.0,140.74,104.18
2016,8,20,14,15,4.0,156.0,2.15,26.0,159.5,118.89,87.54
2016,8,20,14,30,0.0,128.0,2.0,26.0,128.0,97.6,71.31
2016,8,20,14,45,4.5,171.5,1.95,26.0,175.5,128.33,95.22
2016,8,20,15,0,9.0,215.0,1.9,26.0,223.0,156.61,122.7
2016,8,20,15,15,4.5,171.5,1.75,25.5,175.5,127.41,99.5
2016,8,20,15,30,0.0,128.0,1.6,25.0,128.0,97.05,75.14
2016,8,20,15,45,0.0,71.5,1.45,25.0,71.5,55.07,40.6
2016,8,20,16,0,0.0,15.0,1.3,25.0,15.0,11.49,4.08
2016,8,20,16,15,46.5,125.5,1.15,25.0,151.0,92.33,72.09
2016,8,20,16,30,93.0,236.0,1.0,25.0,287.0,156.44,124.98
2016,8,20,16,45,49.0,191.5,0.85,25.0,218.5,130.49,103.89
2016,8,20,17,0,5.0,147.0,0.7,25.0,150.0,106.58,84.49
2016,8,20,17,15,2.5,126.5,0.6,24.5,128.0,92.25,73.0
2016,8,20,17,30,0.0,106.0,0.5,24.0,106.0,77.81,61.16
2016,8,20,17,45,0.0,85.0,0.4,24.0,85.0,62.95,48.6
2016,8,20,18,0,0.0,64.0,0.3,24.0,64.0,47.94,35.68
2016,8,20,18,15,0.0,45.5,0.35,24.0,45.5,34.46,23.84
2016,8,20,18,30,0.0,27.0,0.4,24.0,27.0,20.61,11.57
2016,8,20,18,45,0.0,13.5,0.45,24.0,13.5,10.27,0.76
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
