Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,2.65,20.0,7.0,5.51,0.0
2016,8,21,6,30,0.0,14.0,2.6,20.0,14.0,10.64,2.04
2016,8,21,6,45,0.0,28.0,2.6,20.5,28.0,21.37,11.8
2016,8,21,7,0,0.0,42.0,2.6,21.0,42.0,32.13,21.05
2016,8,21,7,15,0.0,58.5,2.55,21.0,58.5,46.58,33.32
2016,8,21,7,30,0.0,75.0,2.5,21.0,75.0,61.05,45.42
2016,8,21,7,45,0.0,74.0,2.5,21.5,74.0,57.65,42.43
2016,8,21,8,0,0.0,73.0,2.5,22.0,73.0,56.03,40.87
2016,8,21,8,15,0.0,86.0,2.55,22.0,86.0,66.63,49.41
2016,8,21,8,30,0.0,99.0,2.6,22.0,99.0,77.53,58.09
2016,8,21,8,45,2.0,136.0,2.65,22.5,137.0,112.16,85.79
2016,8,21,9,0,4.0,173.0,2.7,23.0,175.0,147.06,113.15
2016,8,21,9,15,38.5,239.0,2.6,23.0,265.0,264.63,205.97
2016,8,21,9,30,73.0,305.0,2.5,23.0,355.0,365.17,282.37
2016,8,21,9,45,64.0,319.0,2.45,23.5,365.5,362.99,278.49
2016,8,21,10,0,55.0,333.0,2.4,24.0,376.0,360.82,275.16
2016,8,21,10,15,65.0,358.5,2.1,24.0,411.5,388.3,294.58
2016,8,21,10,30,75.0,384.0,1.8,24.0,447.0,414.14,312.25
2016,8,21,10,45,47.5,347.5,1.5,24.5,388.0,345.91,259.84
2016,8,21,11,0,20.0,311.0,1.2,25.0,329.0,267.52,200.26
2016,8,21,11,15,32.0,355.5,0.95,25.0,384.5,326.23,243.18
2016,8,21,11,30,44.0,400.0,0.7,25.0,440.0,367.11,271.26
2016,8,21,11,45,79.0,435.5,0.45,25.5,509.5,414.25,302.7
2016,8,21,12,0,114.0,471.0,0.2,26.0,579.0,462.74,333.3
2016,8,21,12,15,124.0,477.0,0.5,26.0,594.5,456.95,330.65
2016,8,21,12,30,134.0,483.0,0.8,26.0,610.0,449.4,326.83
2016,8,21,12,45,164.5,482.5,1.1,26.0,637.5,446.96,326.08
2016,8,21,13,0,195.0,482.0,1.4,26.0,665.0,440.99,322.0
2016,8,21,13,15,162.5,474.5,1.55,26.0,626.0,399.58,292.14
2016,8,21,13,30,130.0,467.0,1.7,26.0,587.0,362.22,265.27
2016,8,21,13,45,179.0,455.0,1.9,26.0,617.0,352.55,256.55
2016,8,21,14,0,228.0,443.0,2.1,26.0,647.0,337.45,242.94
2016,8,21,14,15,128.0,387.0,2.2,25.5,501.0,265.66,193.61
2016,8,21,14,30,28.0,331.0,2.3,25.0,355.0,220.64,164.85
2016,8,21,14,45,52.5,347.0,2.45,25.0,389.5,222.92,166.9
2016,8,21,15,0,77.0,363.0,2.6,25.0,424.0,224.78,177.78
2016,8,21,15,15,54.0,322.5,2.6,25.0,364.0,204.53,162.01
2016,8,21,15,30,31.0,282.0,2.6,25.0,304.0,183.18,145.29
2016,8,21,15,45,37.5,271.0,2.65,25.0,296.0,176.98,140.72
2016,8,21,16,0,44.0,260.0,2.7,25.0,288.0,170.47,135.89
2016,8,21,16,15,50.0,242.0,2.65,24.5,271.5,160.08,128.11
2016,8,21,16,30,56.0,224.0,2.6,24.0,255.0,149.36,119.99
2016,8,21,16,45,188.5,196.0,2.55,24.0,283.0,131.39,105.53
2016,8,21,17,0,321.0,168.0,2.5,24.0,311.0,113.9,91.31
2016,8,21,17,15,307.5,145.0,2.35,24.0,267.0,100.29,80.16
2016,8,21,17,30,294.0,122.0,2.2,24.0,223.0,86.1,68.34
2016,8,21,17,45,264.5,102.0,2.1,24.0,180.0,73.0,57.23
2016,8,21,18,0,235.0,82.0,2.0,24.0,137.0,59.51,45.53
2016,8,21,18,15,184.5,62.0,1.9,23.5,98.0,45.49,33.2
2016,8,21,18,30,134.0,42.0,1.8,23.0,59.0,31.21,20.35
2016,8,21,18,45,67.0,21.0,1.7,23.0,29.5,15.95,3.32
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.15,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,6.06,0.0
2016,8,22,6,45,0.0,17.0,2.1,22.5,17.0,12.92,4.81
2016,8,22,7,0,0.0,26.0,2.3,23.0,26.0,19.8,10.69
2016,8,22,7,15,0.0,37.0,2.35,23.5,37.0,28.24,17.79
2016,8,22,7,30,0.0,48.0,2.4,24.0,48.0,36.7,24.79
2016,8,22,7,45,0.0,55.0,2.45,24.5,55.0,42.1,29.14
2016,8,22,8,0,0.0,62.0,2.5,25.0,62.0,47.52,33.4
2016,8,22,8,15,0.0,98.5,2.6,25.0,98.5,78.06,58.06
2016,8,22,8,30,0.0,135.0,2.7,25.0,135.0,111.05,84.28
2016,8,22,8,45,0.0,117.5,2.85,25.5,117.5,93.3,69.61
2016,8,22,9,0,0.0,100.0,3.0,26.0,100.0,77.6,56.74
2016,8,22,9,15,65.0,209.5,3.05,26.0,254.0,259.7,201.54
2016,8,22,9,30,130.0,319.0,3.1,26.0,408.0,461.99,353.33
2016,8,22,9,45,138.5,342.0,3.2,26.5,442.5,484.99,367.73
2016,8,22,10,0,147.0,365.0,3.3,27.0,477.0,506.29,381.58
2016,8,22,10,15,269.0,358.0,3.35,27.0,575.0,624.37,468.1
2016,8,22,10,30,391.0,351.0,3.4,27.0,673.0,713.69,531.77
2016,8,22,10,45,403.5,358.5,3.45,27.5,701.5,727.03,538.21
2016,8,22,11,0,416.0,366.0,3.5,28.0,730.0,720.24,531.58
2016,8,22,11,15,317.5,412.0,3.5,28.0,694.0,640.42,473.08
2016,8,22,11,30,219.0,458.0,3.5,28.0,658.0,566.36,418.46
2016,8,22,11,45,239.0,462.0,3.55,28.0,683.5,564.44,417.08
2016,8,22,12,0,259.0,466.0,3.6,28.0,709.0,565.67,417.33
2016,8,22,12,15,217.5,475.0,3.6,28.0,679.5,515.84,380.56
2016,8,22,12,30,176.0,484.0,3.6,28.0,650.0,474.82,350.17
2016,8,22,12,45,522.5,304.5,3.6,28.0,796.5,517.25,381.53
2016,8,22,13,0,869.0,125.0,3.6,28.0,943.0,520.76,380.19
2016,8,22,13,15,594.0,282.5,3.6,28.0,839.0,449.5,325.25
2016,8,22,13,30,319.0,440.0,3.6,28.0,735.0,407.78,295.21
2016,8,22,13,45,587.5,281.0,3.6,28.5,809.0,357.34,248.61
2016,8,22,14,0,856.0,122.0,3.6,29.0,883.0,298.94,191.51
2016,8,22,14,15,850.0,120.5,3.6,29.0,856.5,241.64,144.77
2016,8,22,14,30,844.0,119.0,3.6,29.0,830.0,184.71,103.82
2016,8,22,14,45,834.5,117.5,3.6,29.0,796.0,128.09,75.34
2016,8,22,15,0,825.0,116.0,3.6,29.0,762.0,97.22,73.85
2016,8,22,15,15,813.0,113.5,3.6,29.0,722.0,86.37,65.23
2016,8,22,15,30,801.0,111.0,3.6,29.0,682.0,85.84,64.98
2016,8,22,15,45,780.0,110.5,3.6,29.0,635.0,86.19,65.46
2016,8,22,16,0,759.0,110.0,3.6,29.0,588.0,86.59,65.99
2016,8,22,16,15,737.0,106.0,3.4,28.5,538.0,84.66,64.76
2016,8,22,16,30,715.0,102.0,3.2,28.0,488.0,76.22,58.14
2016,8,22,16,45,375.5,135.5,3.05,28.0,336.5,91.28,70.9
2016,8,22,17,0,36.0,169.0,2.9,28.0,185.0,116.06,91.73
2016,8,22,17,15,297.5,125.5,2.7,27.5,228.0,88.55,69.24
2016,8,22,17,30,559.0,82.0,2.5,27.0,271.0,63.89,48.79
2016,8,22,17,45,493.0,74.0,2.35,26.5,217.5,58.18,44.1
2016,8,22,18,0,427.0,66.0,2.2,26.0,164.0,52.49,39.18
2016,8,22,18,15,332.0,53.5,2.25,25.5,116.5,40.48,28.63
2016,8,22,18,30,237.0,41.0,2.3,25.0,69.0,30.93,19.81
2016,8,22,18,45,118.5,20.5,2.35,25.0,34.5,15.57,1.7
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,60.0,15.0,3.7,23.0,20.0,60.82,0.0
2016,8,23,6,30,120.0,30.0,3.8,23.0,40.0,175.3,117.62
2016,8,23,6,45,227.5,46.5,3.9,23.5,83.0,314.2,249.36
2016,8,23,7,0,335.0,63.0,4.0,24.0,126.0,436.21,351.16
2016,8,23,7,15,409.5,74.0,4.2,24.0,178.0,524.15,422.54
2016,8,23,7,30,484.0,85.0,4.4,24.0,230.0,623.17,499.24
2016,8,23,7,45,542.5,91.5,4.6,24.5,285.5,696.3,552.76
2016,8,23,8,0,601.0,98.0,4.8,25.0,341.0,768.24,603.58
2016,8,23,8,15,636.5,104.0,4.9,25.5,395.0,814.79,634.09
2016,8,23,8,30,672.0,110.0,5.0,26.0,449.0,858.86,662.25
2016,8,23,8,45,708.0,110.5,5.1,26.5,502.5,893.59,683.37
2016,8,23,9,0,744.0,111.0,5.2,27.0,556.0,918.55,697.52
2016,8,23,9,15,763.0,114.5,5.2,27.0,604.5,933.67,705.67
2016,8,23,9,30,782.0,118.0,5.2,27.0,653.0,945.0,711.39
2016,8,23,9,45,804.5,116.5,5.2,27.5,697.5,950.2,711.63
2016,8,23,10,0,827.0,115.0,5.2,28.0,742.0,938.03,700.24
2016,8,23,10,15,837.5,117.5,5.2,28.0,779.0,928.26,692.25
2016,8,23,10,30,848.0,120.0,5.2,28.0,816.0,914.62,681.79
2016,8,23,10,45,860.0,118.5,5.25,28.5,847.0,894.65,666.11
2016,8,23,11,0,872.0,117.0,5.3,29.0,878.0,870.94,648.06
2016,8,23,11,15,877.5,118.5,5.25,29.0,900.5,840.8,626.49
2016,8,23,11,30,883.0,120.0,5.2,29.0,923.0,807.28,602.68
2016,8,23,11,45,885.5,121.0,5.2,29.5,937.5,767.88,573.25
2016,8,23,12,0,888.0,122.0,5.2,30.0,952.0,725.7,540.39
2016,8,23,12,15,889.5,122.0,5.2,30.0,958.0,679.57,505.26
2016,8,23,12,30,891.0,122.0,5.2,30.0,964.0,631.27,467.74
2016,8,23,12,45,891.0,121.5,5.2,30.5,961.5,579.88,426.15
2016,8,23,13,0,891.0,121.0,5.2,31.0,959.0,526.96,382.47
2016,8,23,13,15,889.0,120.5,5.15,31.0,947.5,471.86,336.78
2016,8,23,13,30,887.0,120.0,5.1,31.0,936.0,415.83,289.32
2016,8,23,13,45,882.5,119.5,5.1,31.0,916.5,358.29,240.11
2016,8,23,14,0,878.0,119.0,5.1,31.0,897.0,300.5,190.91
2016,8,23,14,15,871.5,117.5,5.05,31.0,870.0,241.73,143.18
2016,8,23,14,30,865.0,116.0,5.0,31.0,843.0,183.37,101.7
2016,8,23,14,45,849.0,118.0,4.95,31.0,806.5,126.8,74.67
2016,8,23,15,0,833.0,120.0,4.9,31.0,770.0,99.57,75.2
2016,8,23,15,15,820.5,117.5,4.8,30.5,729.5,89.01,67.0
2016,8,23,15,30,808.0,115.0,4.7,30.0,689.0,88.54,66.94
2016,8,23,15,45,787.5,113.5,4.65,30.0,641.5,88.37,66.99
2016,8,23,16,0,767.0,112.0,4.6,30.0,594.0,88.19,67.06
2016,8,23,16,15,745.0,108.0,4.35,29.5,543.0,86.3,65.87
2016,8,23,16,30,723.0,104.0,4.1,29.0,492.0,77.74,59.18
2016,8,23,16,45,688.0,100.5,3.9,29.0,437.5,75.81,57.82
2016,8,23,17,0,653.0,97.0,3.7,29.0,383.0,73.9,56.46
2016,8,23,17,15,609.5,90.0,3.4,28.5,328.0,69.4,53.0
2016,8,23,17,30,566.0,83.0,3.1,28.0,273.0,64.8,49.38
2016,8,23,17,45,499.5,75.0,2.85,27.5,218.5,59.11,44.68
2016,8,23,18,0,433.0,67.0,2.6,27.0,164.0,53.44,39.78
2016,8,23,18,15,333.5,54.0,2.55,26.5,116.0,40.82,28.75
2016,8,23,18,30,234.0,41.0,2.5,26.0,68.0,30.9,19.56
2016,8,23,18,45,117.0,20.5,2.5,25.5,34.0,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,101.72,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,275.46,182.46
2016,8,24,6,45,346.5,37.0,3.3,23.5,90.0,409.13,322.28
2016,8,24,7,0,469.0,48.0,3.6,24.0,136.0,543.49,432.38
2016,8,24,7,15,538.5,56.0,3.75,24.0,190.0,629.15,500.81
2016,8,24,7,30,608.0,64.0,3.9,24.0,244.0,716.0,566.62
2016,8,24,7,45,663.0,67.0,4.1,24.5,301.5,781.56,612.98
2016,8,24,8,0,718.0,70.0,4.3,25.0,359.0,840.97,653.15
2016,8,24,8,15,748.0,74.0,4.3,25.5,414.5,881.02,677.55
2016,8,24,8,30,778.0,78.0,4.3,26.0,470.0,918.28,699.43
2016,8,24,8,45,803.5,80.0,4.35,26.5,523.5,945.15,714.04
2016,8,24,9,0,829.0,82.0,4.4,27.0,577.0,956.11,717.77
2016,8,24,9,15,845.0,84.5,4.4,27.0,625.0,966.99,722.85
2016,8,24,9,30,861.0,87.0,4.4,27.0,673.0,974.1,725.52
2016,8,24,9,45,873.5,88.5,4.4,27.5,716.5,972.66,721.22
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,967.28,714.57
2016,8,24,10,15,894.5,92.0,4.4,28.0,796.5,954.62,704.71
2016,8,24,10,30,903.0,94.0,4.4,28.0,833.0,938.02,692.44
2016,8,24,10,45,908.5,95.0,4.4,28.5,862.5,913.81,673.88
2016,8,24,11,0,914.0,96.0,4.4,29.0,892.0,885.94,653.09
2016,8,24,11,15,918.0,97.0,4.35,29.0,914.0,853.26,630.24
2016,8,24,11,30,922.0,98.0,4.3,29.0,936.0,817.23,605.17
2016,8,24,11,45,916.5,104.0,4.3,29.5,947.5,775.18,574.84
2016,8,24,12,0,911.0,110.0,4.3,30.0,959.0,730.55,540.51
2016,8,24,12,15,911.5,110.0,4.25,30.0,964.0,682.97,504.58
2016,8,24,12,30,912.0,110.0,4.2,30.0,969.0,633.24,466.29
2016,8,24,12,45,909.0,111.0,4.2,30.5,965.5,580.41,424.01
2016,8,24,13,0,906.0,112.0,4.2,31.0,962.0,526.24,379.75
2016,8,24,13,15,903.5,111.5,4.15,31.0,950.0,470.19,333.67
2016,8,24,13,30,901.0,111.0,4.1,31.0,938.0,413.24,285.77
2016,8,24,13,45,596.5,268.0,4.1,31.0,810.5,349.26,240.04
2016,8,24,14,0,292.0,425.0,4.1,31.0,683.0,328.82,231.32
2016,8,24,14,15,583.5,267.0,4.05,30.5,762.5,256.8,165.85
2016,8,24,14,30,875.0,109.0,4.0,30.0,842.0,178.32,98.09
2016,8,24,14,45,854.5,113.5,3.95,30.0,804.5,122.26,72.57
2016,8,24,15,0,834.0,118.0,3.9,30.0,767.0,98.67,74.75
2016,8,24,15,15,821.5,115.5,3.85,30.0,726.0,88.0,66.31
2016,8,24,15,30,809.0,113.0,3.8,30.0,685.0,87.47,66.06
2016,8,24,15,45,789.5,111.0,3.75,30.0,637.5,86.97,65.84
2016,8,24,16,0,770.0,109.0,3.7,30.0,590.0,86.42,65.61
2016,8,24,16,15,748.0,105.0,3.5,29.5,539.0,84.44,64.34
2016,8,24,16,30,726.0,101.0,3.3,29.0,488.0,75.99,57.74
2016,8,24,16,45,695.0,96.0,3.1,29.0,434.0,73.07,55.55
2016,8,24,17,0,664.0,91.0,2.9,29.0,380.0,70.08,53.27
2016,8,24,17,15,621.5,84.5,2.6,28.5,325.0,65.76,49.96
2016,8,24,17,30,579.0,78.0,2.3,28.0,270.0,61.37,46.49
2016,8,24,17,45,510.0,70.5,2.05,27.5,215.5,55.87,41.93
2016,8,24,18,0,441.0,63.0,1.8,27.0,161.0,50.41,37.21
2016,8,24,18,15,344.5,50.5,1.75,26.5,113.0,38.45,26.72
2016,8,24,18,30,248.0,38.0,1.7,26.0,65.0,28.82,17.74
2016,8,24,18,45,124.0,19.0,1.65,25.5,32.5,14.46,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.5,13.0,1.4,22.0,21.0,98.04,0.0
2016,8,25,6,30,215.0,26.0,1.6,22.0,42.0,266.2,171.55
2016,8,25,6,45,324.0,39.0,1.8,22.5,87.5,391.4,307.19
2016,8,25,7,0,433.0,52.0,2.0,23.0,133.0,515.42,408.45
2016,8,25,7,15,504.5,61.0,2.1,23.5,186.5,603.87,477.17
2016,8,25,7,30,576.0,70.0,2.2,24.0,240.0,693.38,542.75
2016,8,25,7,45,622.5,76.5,2.3,24.5,295.5,755.26,585.31
2016,8,25,8,0,669.0,83.0,2.4,25.0,351.0,815.87,625.29
2016,8,25,8,15,701.5,88.0,2.4,25.0,406.0,858.49,652.04
2016,8,25,8,30,734.0,93.0,2.4,25.0,461.0,892.24,672.26
2016,8,25,8,45,759.5,96.0,2.4,25.5,514.0,920.25,687.05
2016,8,25,9,0,785.0,99.0,2.4,26.0,567.0,944.77,699.39
2016,8,25,9,15,802.0,102.5,2.35,26.0,615.0,957.59,704.93
2016,8,25,9,30,819.0,106.0,2.3,26.0,663.0,966.55,708.16
2016,8,25,9,45,835.0,107.0,2.25,26.5,706.5,954.51,696.55
2016,8,25,10,0,851.0,108.0,2.2,27.0,750.0,951.94,691.55
2016,8,25,10,15,860.0,109.5,2.15,27.0,786.5,939.26,681.47
2016,8,25,10,30,869.0,111.0,2.1,27.0,823.0,922.76,669.22
2016,8,25,10,45,877.0,112.0,2.05,27.5,852.5,901.07,652.51
2016,8,25,11,0,885.0,113.0,2.0,28.0,882.0,875.68,633.63
2016,8,25,11,15,889.5,114.0,1.95,28.0,903.5,843.75,611.91
2016,8,25,11,30,894.0,115.0,1.9,28.0,925.0,808.52,588.09
2016,8,25,11,45,898.0,114.5,1.9,28.5,939.0,768.53,559.86
2016,8,25,12,0,902.0,114.0,1.9,29.0,953.0,725.69,528.12
2016,8,25,12,15,902.5,114.0,1.9,29.0,958.0,678.32,493.65
2016,8,25,12,30,903.0,114.0,1.9,29.0,963.0,628.84,456.8
2016,8,25,12,45,902.0,113.5,1.9,29.0,959.5,576.32,416.72
2016,8,25,13,0,901.0,113.0,1.9,29.0,956.0,522.34,374.31
2016,8,25,13,15,898.5,112.5,1.9,29.0,944.0,466.46,329.2
2016,8,25,13,30,896.0,112.0,1.9,29.0,932.0,409.7,282.13
2016,8,25,13,45,891.5,111.0,1.9,29.0,912.0,351.32,233.04
2016,8,25,14,0,887.0,110.0,1.9,29.0,892.0,292.71,183.85
2016,8,25,14,15,880.5,108.5,1.9,29.0,864.5,233.39,136.44
2016,8,25,14,30,874.0,107.0,1.9,29.0,837.0,174.5,95.63
2016,8,25,14,45,566.0,236.0,1.95,29.0,701.0,150.06,100.36
2016,8,25,15,0,258.0,365.0,2.0,29.0,565.0,201.85,157.02
2016,8,25,15,15,304.5,332.5,2.0,29.0,555.5,191.03,148.71
2016,8,25,15,30,351.0,300.0,2.0,29.0,546.0,179.09,139.66
2016,8,25,15,45,311.0,285.5,2.0,29.0,493.0,172.43,134.78
2016,8,25,16,0,271.0,271.0,2.0,29.0,440.0,165.47,129.65
2016,8,25,16,15,233.5,250.5,1.9,28.5,387.0,161.81,127.39
2016,8,25,16,30,196.0,230.0,1.8,28.0,334.0,149.72,118.3
2016,8,25,16,45,360.5,175.5,1.75,28.0,341.0,118.89,93.54
2016,8,25,17,0,525.0,121.0,1.7,28.0,348.0,86.43,67.07
2016,8,25,17,15,551.0,98.5,1.55,27.5,306.0,74.75,57.7
2016,8,25,17,30,577.0,76.0,1.4,27.0,264.0,59.94,45.47
2016,8,25,17,45,512.5,67.5,1.3,26.5,210.5,53.68,40.25
2016,8,25,18,0,448.0,59.0,1.2,26.0,157.0,47.38,34.78
2016,8,25,18,15,351.0,47.0,1.2,25.5,109.5,37.98,26.41
2016,8,25,18,30,254.0,35.0,1.2,25.0,62.0,26.69,15.95
2016,8,25,18,45,127.0,17.5,1.2,25.0,31.0,13.36,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,55.0,13.5,0.7,22.5,17.5,55.54,0.0
2016,8,26,6,30,110.0,27.0,0.8,23.0,35.0,158.48,96.99
2016,8,26,6,45,212.5,44.5,0.9,23.5,77.5,298.73,233.13
2016,8,26,7,0,315.0,62.0,1.0,24.0,120.0,417.05,329.66
2016,8,26,7,15,388.0,74.0,1.0,24.0,170.5,504.27,397.49
2016,8,26,7,30,461.0,86.0,1.0,24.0,221.0,594.17,463.68
2016,8,26,7,45,512.0,95.0,1.05,24.5,275.0,669.71,515.75
2016,8,26,8,0,563.0,104.0,1.1,25.0,329.0,736.76,559.71
2016,8,26,8,15,438.5,150.5,1.0,25.0,341.5,660.6,502.66
2016,8,26,8,30,314.0,197.0,0.9,25.0,354.0,563.73,429.6
2016,8,26,8,45,504.0,162.0,0.85,25.5,446.5,734.49,549.47
2016,8,26,9,0,694.0,127.0,0.8,26.0,539.0,892.65,647.33
2016,8,26,9,15,714.0,131.5,0.7,26.0,586.5,909.27,651.79
2016,8,26,9,30,734.0,136.0,0.6,26.0,634.0,922.24,655.84
2016,8,26,9,45,749.0,140.0,0.5,26.5,676.5,918.45,648.31
2016,8,26,10,0,764.0,144.0,0.4,27.0,719.0,918.56,643.64
2016,8,26,10,15,626.0,227.0,0.45,27.0,713.5,857.44,604.46
2016,8,26,10,30,488.0,310.0,0.5,27.0,708.0,779.56,552.13
2016,8,26,10,45,446.0,339.5,0.6,27.5,714.0,745.05,529.18
2016,8,26,11,0,404.0,369.0,0.7,28.0,720.0,709.26,504.6
2016,8,26,11,15,425.0,373.0,0.8,28.0,750.5,703.38,501.63
2016,8,26,11,30,446.0,377.0,0.9,28.0,781.0,693.79,495.68
2016,8,26,11,45,641.5,262.0,1.0,28.0,853.0,714.39,512.97
2016,8,26,12,0,837.0,147.0,1.1,28.0,925.0,704.1,508.68
2016,8,26,12,15,657.5,274.0,1.2,28.0,887.5,650.97,468.66
2016,8,26,12,30,478.0,401.0,1.3,28.0,850.0,592.37,425.84
2016,8,26,12,45,657.5,274.5,1.4,28.5,889.5,560.31,402.92
2016,8,26,13,0,837.0,148.0,1.5,29.0,929.0,511.81,365.46
2016,8,26,13,15,834.5,147.5,1.55,29.0,918.0,458.66,323.04
2016,8,26,13,30,832.0,147.0,1.6,29.0,907.0,404.78,278.83
2016,8,26,13,45,427.0,235.0,1.7,29.0,625.0,279.44,193.27
2016,8,26,14,0,22.0,323.0,1.8,29.0,343.0,238.58,175.2
2016,8,26,14,15,104.0,367.0,1.9,28.5,454.5,247.85,179.29
2016,8,26,14,30,186.0,411.0,2.0,28.0,566.0,263.14,188.59
2016,8,26,14,45,491.5,271.0,2.1,28.0,656.0,165.57,114.63
2016,8,26,15,0,797.0,131.0,2.2,28.0,746.0,94.77,72.1
2016,8,26,15,15,784.0,128.0,2.25,28.0,705.0,94.35,72.02
2016,8,26,15,30,771.0,125.0,2.3,28.0,664.0,93.84,71.79
2016,8,26,15,45,587.5,182.0,2.35,28.0,576.0,116.63,90.59
2016,8,26,16,0,404.0,239.0,2.4,28.0,488.0,152.8,120.22
2016,8,26,16,15,376.0,221.5,2.35,27.5,438.0,143.67,113.37
2016,8,26,16,30,348.0,204.0,2.3,27.0,388.0,134.13,106.22
2016,8,26,16,45,320.5,184.0,2.25,27.0,338.5,122.84,97.32
2016,8,26,17,0,293.0,164.0,2.2,27.0,289.0,111.1,87.96
2016,8,26,17,15,274.0,142.0,2.1,26.5,246.0,97.89,77.4
2016,8,26,17,30,255.0,120.0,2.0,26.0,203.0,84.18,66.18
2016,8,26,17,45,225.0,99.0,1.9,25.5,161.5,70.45,54.66
2016,8,26,18,0,195.0,78.0,1.8,25.0,120.0,56.31,42.48
2016,8,26,18,15,145.5,57.0,1.8,24.5,83.0,41.66,29.57
2016,8,26,18,30,96.0,36.0,1.8,24.0,46.0,26.73,15.86
2016,8,26,18,45,48.0,18.0,1.85,24.0,23.0,13.59,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,12.5,0.6,22.0,17.5,66.59,0.0
2016,8,27,6,30,139.0,25.0,0.7,22.0,35.0,196.6,116.83
2016,8,27,6,45,242.5,41.0,0.8,22.5,77.5,319.2,249.44
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,437.47,345.56
2016,8,27,7,15,418.0,68.5,0.9,23.5,171.5,524.06,411.98
2016,8,27,7,30,490.0,80.0,0.9,24.0,223.0,622.53,482.98
2016,8,27,7,45,538.5,88.5,0.9,24.5,276.5,687.85,526.61
2016,8,27,8,0,587.0,97.0,0.9,25.0,330.0,751.91,567.51
2016,8,27,8,15,622.5,103.5,0.75,25.0,384.0,798.67,594.06
2016,8,27,8,30,658.0,110.0,0.6,25.0,438.0,842.98,617.83
2016,8,27,8,45,685.5,114.5,0.45,25.5,489.5,873.8,630.73
2016,8,27,9,0,713.0,119.0,0.3,26.0,541.0,901.41,641.27
2016,8,27,9,15,732.5,123.0,0.4,26.5,588.5,916.83,649.15
2016,8,27,9,30,752.0,127.0,0.5,27.0,636.0,921.84,650.95
2016,8,27,9,45,763.5,132.0,0.6,27.5,677.5,923.31,650.87
2016,8,27,10,0,775.0,137.0,0.7,28.0,719.0,920.89,648.55
2016,8,27,10,15,786.0,140.0,0.8,28.0,755.5,911.97,643.63
2016,8,27,10,30,797.0,143.0,0.9,28.0,792.0,899.15,636.38
2016,8,27,10,45,496.0,287.5,1.05,28.0,696.5,741.17,532.07
2016,8,27,11,0,195.0,432.0,1.2,28.0,601.0,558.01,404.4
2016,8,27,11,15,191.5,444.5,1.3,28.0,614.0,548.98,399.37
2016,8,27,11,30,188.0,457.0,1.4,28.0,627.0,538.79,392.07
2016,8,27,11,45,510.0,303.5,1.5,28.5,774.5,649.28,472.58
2016,8,27,12,0,832.0,150.0,1.6,29.0,922.0,701.12,509.51
2016,8,27,12,15,833.5,150.5,1.65,29.0,927.0,656.83,476.83
2016,8,27,12,30,835.0,151.0,1.7,29.0,932.0,610.51,442.62
2016,8,27,12,45,624.0,276.5,1.8,29.0,859.5,542.09,391.38
2016,8,27,13,0,413.0,402.0,1.9,29.0,787.0,480.79,346.25
2016,8,27,13,15,618.5,276.5,1.95,29.0,844.5,448.38,319.08
2016,8,27,13,30,824.0,151.0,2.0,29.0,902.0,400.91,276.9
2016,8,27,13,45,817.0,151.0,2.05,29.0,881.5,344.06,229.48
2016,8,27,14,0,810.0,151.0,2.1,29.0,861.0,287.46,182.49
2016,8,27,14,15,802.5,149.0,2.1,29.0,833.5,230.06,137.17
2016,8,27,14,30,795.0,147.0,2.1,29.0,806.0,173.46,98.71
2016,8,27,14,45,483.0,259.5,2.15,29.0,655.0,157.75,109.41
2016,8,27,15,0,171.0,372.0,2.2,29.0,504.0,216.69,168.79
2016,8,27,15,15,188.0,349.0,2.15,28.5,486.5,207.64,162.21
2016,8,27,15,30,205.0,326.0,2.1,28.0,469.0,197.98,155.29
2016,8,27,15,45,449.5,230.0,2.1,28.0,514.5,140.06,109.38
2016,8,27,16,0,694.0,134.0,2.1,28.0,560.0,93.08,71.55
2016,8,27,16,15,669.0,128.5,2.0,27.5,510.0,90.91,70.23
2016,8,27,16,30,644.0,123.0,1.9,27.0,460.0,88.62,68.74
2016,8,27,16,45,611.0,116.0,1.85,27.0,407.0,85.03,66.02
2016,8,27,17,0,578.0,109.0,1.8,27.0,354.0,81.3,63.15
2016,8,27,17,15,532.5,100.0,1.65,26.5,300.5,75.79,58.86
2016,8,27,17,30,487.0,91.0,1.5,26.0,247.0,67.48,52.07
2016,8,27,17,45,423.5,79.0,1.4,26.0,195.0,58.84,44.7
2016,8,27,18,0,360.0,67.0,1.3,26.0,143.0,50.08,37.01
2016,8,27,18,15,268.0,51.0,1.3,25.5,98.0,38.24,26.52
2016,8,27,18,30,176.0,35.0,1.3,25.0,53.0,26.32,15.22
2016,8,27,18,45,88.0,17.5,1.3,25.0,26.5,13.25,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.0,12.5,1.7,21.5,17.0,61.27,0.0
2016,8,28,6,30,126.0,25.0,1.9,22.0,34.0,184.84,105.05
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,306.11,240.91
2016,8,28,7,0,324.0,59.0,2.3,23.0,117.0,420.9,337.2
2016,8,28,7,15,396.0,71.0,2.35,23.5,168.0,507.36,406.1
2016,8,28,7,30,468.0,83.0,2.4,24.0,219.0,596.45,473.28
2016,8,28,7,45,519.0,92.0,2.45,24.5,273.0,672.57,527.58
2016,8,28,8,0,570.0,101.0,2.5,25.0,327.0,739.5,572.98
2016,8,28,8,15,606.0,108.0,2.6,25.0,380.5,787.24,604.84
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,832.5,634.45
2016,8,28,8,45,672.5,118.5,2.8,25.5,485.5,865.03,653.61
2016,8,28,9,0,703.0,122.0,2.9,26.0,537.0,894.34,670.46
2016,8,28,9,15,723.0,126.5,2.95,26.0,584.5,910.79,679.56
2016,8,28,9,30,743.0,131.0,3.0,26.0,632.0,916.31,681.55
2016,8,28,9,45,764.0,131.0,3.15,26.5,675.5,921.74,683.1
2016,8,28,10,0,785.0,131.0,3.3,27.0,719.0,923.09,682.05
2016,8,28,10,15,795.5,133.5,3.35,27.0,755.0,912.99,674.25
2016,8,28,10,30,806.0,136.0,3.4,27.0,791.0,899.02,664.09
2016,8,28,10,45,535.5,278.0,3.45,27.5,720.0,766.28,568.02
2016,8,28,11,0,265.0,420.0,3.5,28.0,649.0,622.21,460.02
2016,8,28,11,15,292.5,424.0,3.5,28.0,683.0,626.52,463.4
2016,8,28,11,30,320.0,428.0,3.5,28.0,717.0,627.35,463.42
2016,8,28,11,45,574.0,289.5,3.55,28.0,817.0,683.43,506.59
2016,8,28,12,0,828.0,151.0,3.6,28.0,917.0,706.1,524.49
2016,8,28,12,15,829.0,151.5,3.65,28.0,922.0,660.16,489.64
2016,8,28,12,30,830.0,152.0,3.7,28.0,927.0,612.13,452.81
2016,8,28,12,45,458.0,303.0,3.75,28.5,731.0,473.71,348.94
2016,8,28,13,0,86.0,454.0,3.8,29.0,535.0,370.04,272.27
2016,8,28,13,15,456.0,301.0,3.8,29.0,716.5,398.49,288.67
2016,8,28,13,30,826.0,148.0,3.8,29.0,898.0,397.4,276.72
2016,8,28,13,45,487.5,293.0,3.85,29.0,733.0,329.05,229.38
2016,8,28,14,0,149.0,438.0,3.9,29.0,568.0,309.24,223.78
2016,8,28,14,15,478.0,288.0,3.9,28.5,686.5,246.44,163.73
2016,8,28,14,30,807.0,138.0,3.9,28.0,805.0,167.15,94.65
2016,8,28,14,45,782.0,144.0,3.95,28.0,767.5,114.47,74.0
2016,8,28,15,0,757.0,150.0,4.0,28.0,730.0,104.74,80.39
2016,8,28,15,15,742.5,146.5,3.95,28.0,689.0,95.92,73.39
2016,8,28,15,30,728.0,143.0,3.9,28.0,648.0,95.56,73.3
2016,8,28,15,45,717.0,135.0,3.85,28.0,603.5,92.58,71.06
2016,8,28,16,0,706.0,127.0,3.8,28.0,559.0,89.29,68.59
2016,8,28,16,15,681.5,122.0,3.65,27.5,508.5,87.26,67.3
2016,8,28,16,30,657.0,117.0,3.5,27.0,458.0,85.11,65.91
2016,8,28,16,45,628.5,109.0,3.4,27.0,405.5,80.75,62.52
2016,8,28,17,0,600.0,101.0,3.3,27.0,353.0,76.18,58.92
2016,8,28,17,15,554.5,93.0,2.9,26.5,299.0,71.14,54.98
2016,8,28,17,30,509.0,85.0,2.5,26.0,245.0,65.98,50.83
2016,8,28,17,45,446.0,73.5,2.15,25.5,193.0,57.82,43.92
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,46.85,34.39
2016,8,28,18,15,287.0,47.5,1.65,24.5,96.0,35.9,24.61
2016,8,28,18,30,191.0,33.0,1.5,24.0,51.0,24.94,13.91
2016,8,28,18,45,95.5,16.5,1.4,24.0,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.0,60.05,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,32.0,180.22,96.94
2016,8,29,6,45,233.0,39.5,3.3,22.5,74.0,308.86,243.87
2016,8,29,7,0,342.0,55.0,3.5,23.0,116.0,430.89,346.7
2016,8,29,7,15,171.0,48.0,3.65,23.0,78.5,257.79,210.61
2016,8,29,7,30,0.0,41.0,3.8,23.0,41.0,31.31,20.35
2016,8,29,7,45,12.5,93.0,3.95,23.5,98.0,90.04,69.35
2016,8,29,8,0,25.0,145.0,4.1,24.0,155.0,156.31,123.21
2016,8,29,8,15,201.0,163.5,4.2,24.5,262.0,412.65,330.34
2016,8,29,8,30,377.0,182.0,4.3,25.0,369.0,608.02,479.37
2016,8,29,8,45,333.0,216.0,4.4,25.5,394.5,599.11,467.51
2016,8,29,9,0,289.0,250.0,4.5,26.0,420.0,586.96,454.52
2016,8,29,9,15,207.5,281.5,4.55,26.0,408.5,507.28,392.13
2016,8,29,9,30,126.0,313.0,4.6,26.0,397.0,451.25,346.75
2016,8,29,9,45,114.5,332.5,4.65,26.5,413.5,450.73,344.4
2016,8,29,10,0,103.0,352.0,4.7,27.0,430.0,427.21,325.17
2016,8,29,10,15,185.5,369.0,4.7,27.0,516.5,533.28,404.37
2016,8,29,10,30,268.0,386.0,4.7,27.0,603.0,631.41,475.22
2016,8,29,10,45,204.5,408.0,4.75,27.5,577.5,559.55,420.1
2016,8,29,11,0,141.0,430.0,4.8,28.0,552.0,509.43,380.97
2016,8,29,11,15,87.5,401.0,4.8,28.0,477.0,410.72,307.75
2016,8,29,11,30,34.0,372.0,4.8,28.0,402.0,334.33,250.05
2016,8,29,11,45,459.5,240.5,4.8,28.0,663.5,557.4,421.62
2016,8,29,12,0,885.0,109.0,4.8,28.0,925.0,702.44,527.76
2016,8,29,12,15,556.5,290.0,4.8,28.0,804.5,593.6,442.48
2016,8,29,12,30,228.0,471.0,4.8,28.0,684.0,491.64,364.3
2016,8,29,12,45,217.0,470.5,4.85,28.5,673.0,461.79,341.21
2016,8,29,13,0,206.0,470.0,4.9,29.0,662.0,432.77,318.39
2016,8,29,13,15,541.0,290.5,4.9,28.5,783.5,425.83,308.95
2016,8,29,13,30,876.0,111.0,4.9,28.0,905.0,392.23,273.83
2016,8,29,13,45,487.0,268.0,4.9,28.0,708.0,312.75,218.86
2016,8,29,14,0,98.0,425.0,4.9,28.0,511.0,301.81,221.77
2016,8,29,14,15,474.5,266.5,4.9,28.0,660.0,232.75,154.28
2016,8,29,14,30,851.0,108.0,4.9,28.0,809.0,161.69,89.59
2016,8,29,14,45,838.5,108.0,4.9,28.0,773.5,105.13,67.96
2016,8,29,15,0,826.0,108.0,4.9,28.0,738.0,93.57,71.36
2016,8,29,15,15,431.0,193.0,4.8,27.5,520.5,115.76,89.81
2016,8,29,15,30,36.0,278.0,4.7,27.0,303.0,180.8,143.08
2016,8,29,15,45,400.5,188.0,4.65,27.0,433.0,116.36,90.89
2016,8,29,16,0,765.0,98.0,4.6,27.0,563.0,79.57,60.86
2016,8,29,16,15,742.5,94.0,4.4,26.5,512.5,77.29,59.32
2016,8,29,16,30,720.0,90.0,4.2,26.0,462.0,74.89,57.66
2016,8,29,16,45,691.0,85.0,4.05,26.0,409.0,66.07,50.46
2016,8,29,17,0,662.0,80.0,3.9,26.0,356.0,62.83,47.92
2016,8,29,17,15,619.0,74.0,3.55,25.5,301.5,58.58,44.56
2016,8,29,17,30,576.0,68.0,3.2,25.0,247.0,54.28,41.06
2016,8,29,17,45,511.0,60.0,2.85,25.0,194.5,48.19,35.79
2016,8,29,18,0,446.0,52.0,2.5,25.0,142.0,42.09,30.31
2016,8,29,18,15,344.0,40.5,2.35,24.5,96.5,32.9,22.03
2016,8,29,18,30,242.0,29.0,2.2,24.0,51.0,23.72,12.59
2016,8,29,18,45,121.0,14.5,2.05,23.5,25.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,67.81,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,194.32,97.9
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,323.16,254.12
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,444.1,355.76
2016,8,30,7,15,208.0,80.5,2.95,23.0,120.0,322.92,262.25
2016,8,30,7,30,56.0,108.0,3.0,23.0,124.0,173.78,139.13
2016,8,30,7,45,95.5,134.0,3.05,23.5,169.0,260.1,209.5
2016,8,30,8,0,135.0,160.0,3.1,24.0,214.0,326.76,261.92
2016,8,30,8,15,124.5,186.0,3.15,24.5,241.0,342.65,271.97
2016,8,30,8,30,114.0,212.0,3.2,25.0,268.0,356.95,280.73
2016,8,30,8,45,181.0,234.0,3.25,25.5,335.0,443.18,346.39
2016,8,30,9,0,248.0,256.0,3.3,26.0,402.0,552.56,426.25
2016,8,30,9,15,310.5,266.0,3.35,26.0,464.5,616.88,472.44
2016,8,30,9,30,373.0,276.0,3.4,26.0,527.0,678.83,516.24
2016,8,30,9,45,397.5,279.5,3.5,26.5,563.0,693.3,524.44
2016,8,30,10,0,422.0,283.0,3.6,27.0,599.0,727.53,546.2
2016,8,30,10,15,320.5,338.5,3.65,27.0,585.5,649.76,487.53
2016,8,30,10,30,219.0,394.0,3.7,27.0,572.0,574.46,430.63
2016,8,30,10,45,239.0,406.5,3.75,27.5,607.0,588.11,439.36
2016,8,30,11,0,259.0,419.0,3.8,28.0,642.0,614.97,456.63
2016,8,30,11,15,273.0,427.5,3.8,28.0,668.0,612.33,453.91
2016,8,30,11,30,287.0,436.0,3.8,28.0,694.0,606.99,449.4
2016,8,30,11,45,335.5,423.0,3.85,28.0,728.5,606.53,449.1
2016,8,30,12,0,384.0,410.0,3.9,28.0,763.0,601.41,445.1
2016,8,30,12,15,317.0,438.0,3.9,28.0,730.5,549.01,405.75
2016,8,30,12,30,250.0,466.0,3.9,28.0,698.0,500.49,369.4
2016,8,30,12,45,549.5,300.5,3.95,28.0,808.0,517.56,381.5
2016,8,30,13,0,849.0,135.0,4.0,28.0,918.0,500.85,364.97
2016,8,30,13,15,572.0,286.5,3.95,28.0,811.0,430.24,310.79
2016,8,30,13,30,295.0,438.0,3.9,28.0,704.0,389.47,282.12
2016,8,30,13,45,192.5,429.0,3.9,28.0,601.0,335.19,243.24
2016,8,30,14,0,90.0,420.0,3.9,28.0,498.0,296.61,217.56
2016,8,30,14,15,191.5,403.0,3.8,28.0,562.5,278.08,199.58
2016,8,30,14,30,293.0,386.0,3.7,28.0,627.0,244.77,172.56
2016,8,30,14,45,170.5,356.0,3.65,28.0,495.0,212.92,157.78
2016,8,30,15,0,48.0,326.0,3.6,28.0,363.0,206.16,161.65
2016,8,30,15,15,36.0,291.0,3.45,28.0,318.0,188.04,147.56
2016,8,30,15,30,24.0,256.0,3.3,28.0,273.0,180.42,141.84
2016,8,30,15,45,29.5,247.0,3.2,28.0,266.5,163.71,128.8
2016,8,30,16,0,35.0,238.0,3.1,28.0,260.0,158.08,124.66
2016,8,30,16,15,136.0,227.0,2.85,27.5,299.0,147.47,116.68
2016,8,30,16,30,237.0,216.0,2.6,27.0,338.0,138.27,109.78
2016,8,30,16,45,298.0,181.0,2.4,27.0,316.0,120.76,95.73
2016,8,30,17,0,359.0,146.0,2.2,27.0,294.0,99.31,78.25
2016,8,30,17,15,326.0,128.5,1.95,26.5,248.0,90.63,71.37
2016,8,30,17,30,293.0,111.0,1.7,26.0,202.0,79.08,61.88
2016,8,30,17,45,248.5,91.5,1.45,25.5,157.5,65.86,50.71
2016,8,30,18,0,204.0,72.0,1.2,25.0,113.0,52.34,38.97
2016,8,30,18,15,140.5,51.5,1.15,24.5,75.0,37.79,26.06
2016,8,30,18,30,77.0,31.0,1.1,24.0,37.0,23.05,11.63
2016,8,30,18,45,38.5,15.5,1.05,24.0,18.5,12.2,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
