Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,6.0,1.95,22.0,6.0,4.72,0.0
2016,8,31,6,30,0.0,12.0,2.1,22.0,12.0,9.12,0.0
2016,8,31,6,45,0.0,32.0,2.3,22.5,32.0,26.66,15.63
2016,8,31,7,0,0.0,52.0,2.5,23.0,52.0,46.73,32.66
2016,8,31,7,15,4.0,75.0,2.45,23.5,76.0,73.03,54.77
2016,8,31,7,30,8.0,98.0,2.4,24.0,100.0,98.18,75.59
2016,8,31,7,45,16.0,121.0,2.35,24.5,126.5,126.57,98.71
2016,8,31,8,0,24.0,144.0,2.3,25.0,153.0,154.6,121.0
2016,8,31,8,15,98.0,177.5,2.35,25.5,224.5,282.4,223.57
2016,8,31,8,30,172.0,211.0,2.4,26.0,296.0,414.31,324.28
2016,8,31,8,45,202.5,234.0,2.5,26.5,345.0,464.95,360.25
2016,8,31,9,0,233.0,257.0,2.6,27.0,394.0,514.14,394.75
2016,8,31,9,15,241.5,277.0,2.65,27.0,429.0,560.18,426.05
2016,8,31,9,30,250.0,297.0,2.7,27.0,464.0,579.95,438.66
2016,8,31,9,45,506.5,218.5,2.75,27.5,586.0,758.22,568.06
2016,8,31,10,0,763.0,140.0,2.8,28.0,708.0,907.9,667.43
2016,8,31,10,15,545.5,254.5,2.8,28.0,671.0,796.68,587.6
2016,8,31,10,30,328.0,369.0,2.8,28.0,634.0,668.28,493.54
2016,8,31,10,45,205.5,389.5,2.85,28.5,557.5,542.03,401.83
2016,8,31,11,0,83.0,410.0,2.9,29.0,481.0,425.09,314.66
2016,8,31,11,15,180.0,424.0,2.9,29.0,583.5,519.66,384.1
2016,8,31,11,30,277.0,438.0,2.9,29.0,686.0,600.19,440.73
2016,8,31,11,45,159.5,419.5,2.9,29.5,563.0,466.45,343.14
2016,8,31,12,0,42.0,401.0,2.9,30.0,440.0,347.81,255.62
2016,8,31,12,15,40.5,400.0,2.9,30.0,438.0,337.43,248.23
2016,8,31,12,30,39.0,399.0,2.9,30.0,436.0,327.16,240.55
2016,8,31,12,45,25.5,317.0,2.95,30.0,341.0,252.72,186.03
2016,8,31,13,0,12.0,235.0,3.0,30.0,246.0,184.21,135.24
2016,8,31,13,15,15.0,272.0,3.0,30.0,286.0,210.28,154.77
2016,8,31,13,30,18.0,309.0,3.0,30.0,326.0,234.53,172.63
2016,8,31,13,45,20.5,314.5,3.0,30.0,333.0,235.54,173.22
2016,8,31,14,0,23.0,320.0,3.0,30.0,340.0,235.81,173.34
2016,8,31,14,15,113.0,360.5,2.95,30.0,454.0,242.96,174.99
2016,8,31,14,30,203.0,401.0,2.9,30.0,568.0,255.35,182.1
2016,8,31,14,45,475.0,277.0,2.85,30.0,643.5,158.9,122.52
2016,8,31,15,0,747.0,153.0,2.8,30.0,719.0,106.84,81.33
2016,8,31,15,15,732.0,149.5,2.7,30.0,677.5,97.8,74.29
2016,8,31,15,30,717.0,146.0,2.6,30.0,636.0,97.48,74.23
2016,8,31,15,45,699.0,140.5,2.55,30.0,590.0,95.81,73.09
2016,8,31,16,0,681.0,135.0,2.5,30.0,544.0,93.98,71.85
2016,8,31,16,15,362.5,169.0,2.35,29.5,384.5,108.8,84.37
2016,8,31,16,30,44.0,203.0,2.2,29.0,225.0,136.85,107.76
2016,8,31,16,45,303.5,155.5,2.05,29.0,281.5,106.39,83.13
2016,8,31,17,0,563.0,108.0,1.9,29.0,338.0,80.86,62.3
2016,8,31,17,15,515.0,98.5,1.7,28.5,284.5,74.94,57.69
2016,8,31,17,30,467.0,89.0,1.5,28.0,231.0,65.94,50.34
2016,8,31,17,45,400.5,76.5,1.3,27.5,179.5,56.92,42.74
2016,8,31,18,0,334.0,64.0,1.1,27.0,128.0,47.79,34.77
2016,8,31,18,15,237.5,47.0,1.05,26.5,84.5,35.22,23.62
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,22.56,10.54
2016,8,31,18,45,70.5,15.0,0.95,25.5,20.5,11.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,53.52,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,161.83,65.6
2016,9,1,6,45,207.0,40.0,2.25,23.5,70.0,288.37,224.45
2016,9,1,7,0,304.0,58.0,2.6,24.0,111.0,401.84,321.05
2016,9,1,7,15,376.0,71.5,2.5,24.5,161.5,489.57,391.17
2016,9,1,7,30,448.0,85.0,2.4,25.0,212.0,579.85,459.16
2016,9,1,7,45,499.0,95.0,2.35,25.5,265.5,645.85,505.85
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,722.57,558.0
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.0,771.58,588.85
2016,9,1,8,30,624.0,120.0,2.3,27.0,425.0,818.04,617.19
2016,9,1,8,45,653.0,125.0,2.35,27.5,476.5,850.56,635.82
2016,9,1,9,0,682.0,130.0,2.4,28.0,528.0,879.8,652.11
2016,9,1,9,15,702.5,135.0,2.4,28.0,575.5,896.98,661.21
2016,9,1,9,30,723.0,140.0,2.4,28.0,623.0,910.46,668.05
2016,9,1,9,45,741.5,142.0,2.4,28.5,665.5,914.64,667.62
2016,9,1,10,0,760.0,144.0,2.4,29.0,708.0,907.9,660.32
2016,9,1,10,15,505.5,265.5,2.4,29.0,648.5,769.22,563.51
2016,9,1,10,30,251.0,387.0,2.4,29.0,589.0,615.35,451.67
2016,9,1,10,45,526.0,270.0,2.45,29.5,714.0,746.03,547.04
2016,9,1,11,0,801.0,153.0,2.5,30.0,839.0,842.28,612.71
2016,9,1,11,15,558.5,289.5,2.5,30.0,773.5,733.88,533.76
2016,9,1,11,30,316.0,426.0,2.5,30.0,708.0,619.16,450.12
2016,9,1,11,45,197.5,434.5,2.55,30.5,611.5,505.56,368.85
2016,9,1,12,0,79.0,443.0,2.6,31.0,515.0,405.94,296.08
2016,9,1,12,15,446.5,303.5,2.6,31.0,715.5,532.02,389.37
2016,9,1,12,30,814.0,164.0,2.6,31.0,916.0,603.5,438.18
2016,9,1,12,45,475.5,315.0,2.65,31.0,754.5,485.7,351.35
2016,9,1,13,0,137.0,466.0,2.7,31.0,593.0,395.58,286.73
2016,9,1,13,15,103.0,445.0,2.7,31.0,539.5,356.05,258.37
2016,9,1,13,30,69.0,424.0,2.7,31.0,486.0,317.16,230.53
2016,9,1,13,45,124.0,428.0,2.7,31.0,536.5,313.12,225.6
2016,9,1,14,0,179.0,432.0,2.7,31.0,587.0,309.66,220.33
2016,9,1,14,15,206.0,414.0,2.65,30.5,586.0,283.71,200.49
2016,9,1,14,30,233.0,396.0,2.6,30.0,585.0,255.03,180.79
2016,9,1,14,45,350.0,339.5,2.6,30.0,610.0,194.85,150.8
2016,9,1,15,0,467.0,283.0,2.6,30.0,635.0,160.55,124.16
2016,9,1,15,15,362.0,296.0,2.5,30.0,560.0,176.89,137.45
2016,9,1,15,30,257.0,309.0,2.4,30.0,485.0,181.56,141.45
2016,9,1,15,45,168.0,285.0,2.35,30.0,397.0,177.69,138.76
2016,9,1,16,0,79.0,261.0,2.3,30.0,309.0,170.58,133.52
2016,9,1,16,15,39.5,171.0,2.15,29.5,195.0,119.99,93.38
2016,9,1,16,30,0.0,81.0,2.0,29.0,81.0,62.26,46.43
2016,9,1,16,45,0.0,71.5,1.9,28.5,71.5,54.88,40.6
2016,9,1,17,0,0.0,62.0,1.8,28.0,62.0,47.51,34.65
2016,9,1,17,15,0.0,51.5,1.6,27.5,51.5,39.4,27.96
2016,9,1,17,30,0.0,41.0,1.4,27.0,41.0,31.31,21.18
2016,9,1,17,45,0.0,31.5,1.25,26.5,31.5,24.01,14.94
2016,9,1,18,0,0.0,22.0,1.1,26.0,22.0,16.73,8.61
2016,9,1,18,15,0.0,14.0,1.05,25.5,14.0,10.63,3.22
2016,9,1,18,30,0.0,6.0,1.0,25.0,6.0,4.54,0.0
2016,9,1,18,45,0.0,3.0,1.0,25.0,3.0,2.36,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.75,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.0,3.0,2.27,0.0
2016,9,2,7,30,0.0,4.0,2.3,23.0,4.0,3.03,0.0
2016,9,2,7,45,30.0,78.5,2.3,23.5,90.0,101.58,79.69
2016,9,2,8,0,60.0,153.0,2.3,24.0,176.0,221.79,176.68
2016,9,2,8,15,100.0,181.5,2.2,24.5,227.0,290.33,230.32
2016,9,2,8,30,140.0,210.0,2.1,25.0,278.0,381.0,298.83
2016,9,2,8,45,345.5,196.5,2.05,25.5,390.5,586.79,454.02
2016,9,2,9,0,551.0,183.0,2.0,26.0,503.0,796.55,600.11
2016,9,2,9,15,505.0,213.5,1.9,26.5,526.5,775.42,578.26
2016,9,2,9,30,459.0,244.0,1.8,27.0,550.0,750.89,556.58
2016,9,2,9,45,267.0,290.5,1.7,27.5,471.5,576.46,429.35
2016,9,2,10,0,75.0,337.0,1.6,28.0,393.0,384.43,286.45
2016,9,2,10,15,68.5,350.5,1.5,28.0,404.0,383.2,285.36
2016,9,2,10,30,62.0,364.0,1.4,28.0,415.0,381.84,283.23
2016,9,2,10,45,106.5,395.0,1.35,28.5,485.5,441.62,325.57
2016,9,2,11,0,151.0,426.0,1.3,29.0,556.0,512.72,373.93
2016,9,2,11,15,167.5,438.0,1.3,29.0,585.0,520.89,378.61
2016,9,2,11,30,184.0,450.0,1.3,29.0,614.0,526.5,381.91
2016,9,2,11,45,180.5,457.5,1.3,29.0,620.5,511.29,370.57
2016,9,2,12,0,177.0,465.0,1.3,29.0,627.0,495.34,358.84
2016,9,2,12,15,222.5,461.0,1.35,29.0,666.0,500.8,362.61
2016,9,2,12,30,268.0,457.0,1.4,29.0,705.0,501.84,362.64
2016,9,2,12,45,228.0,461.5,1.45,29.5,672.0,458.12,330.39
2016,9,2,13,0,188.0,466.0,1.5,30.0,639.0,418.51,301.33
2016,9,2,13,15,435.0,353.5,1.5,30.0,745.0,415.44,294.97
2016,9,2,13,30,682.0,241.0,1.5,30.0,851.0,391.28,269.14
2016,9,2,13,45,682.5,234.0,1.55,30.0,832.5,337.34,225.23
2016,9,2,14,0,683.0,227.0,1.6,30.0,814.0,283.35,181.77
2016,9,2,14,15,346.0,217.5,1.65,30.0,515.0,179.07,117.17
2016,9,2,14,30,9.0,208.0,1.7,30.0,216.0,153.87,112.69
2016,9,2,14,45,188.0,265.5,1.8,30.0,407.5,153.34,118.09
2016,9,2,15,0,367.0,323.0,1.9,30.0,599.0,188.16,145.84
2016,9,2,15,15,365.5,303.0,1.95,29.5,564.0,180.48,140.35
2016,9,2,15,30,364.0,283.0,2.0,29.0,529.0,172.28,134.53
2016,9,2,15,45,302.5,272.0,2.05,29.0,466.5,166.41,130.27
2016,9,2,16,0,241.0,261.0,2.1,29.0,404.0,167.42,131.53
2016,9,2,16,15,241.5,235.5,2.05,28.5,367.5,148.19,116.71
2016,9,2,16,30,242.0,210.0,2.0,28.0,331.0,135.28,106.87
2016,9,2,16,45,375.5,164.5,1.95,28.0,327.0,112.96,88.93
2016,9,2,17,0,509.0,119.0,1.9,28.0,323.0,85.25,66.26
2016,9,2,17,15,459.5,108.0,1.75,27.5,270.5,77.97,60.51
2016,9,2,17,30,410.0,97.0,1.6,27.0,218.0,70.53,54.42
2016,9,2,17,45,340.0,82.0,1.5,26.5,167.5,60.02,45.51
2016,9,2,18,0,270.0,67.0,1.4,26.0,117.0,49.35,36.14
2016,9,2,18,15,183.0,46.5,1.3,25.5,75.0,34.55,22.99
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,19.54,6.77
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,40.48,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,114.1,31.29
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,262.93,204.92
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,378.13,303.8
2016,9,3,7,15,346.5,74.5,2.2,22.5,156.0,466.54,375.66
2016,9,3,7,30,419.0,89.0,2.2,23.0,206.0,557.58,445.36
2016,9,3,7,45,476.5,98.5,2.25,24.0,259.5,628.31,495.67
2016,9,3,8,0,534.0,108.0,2.3,25.0,313.0,709.02,550.75
2016,9,3,8,15,333.5,158.5,2.25,25.5,293.5,538.54,421.24
2016,9,3,8,30,133.0,209.0,2.2,26.0,274.0,372.77,290.27
2016,9,3,8,45,184.0,231.5,2.15,26.5,332.5,443.18,343.16
2016,9,3,9,0,235.0,254.0,2.1,27.0,391.0,512.23,392.27
2016,9,3,9,15,219.0,280.5,2.0,27.0,417.0,517.05,392.76
2016,9,3,9,30,203.0,307.0,1.9,27.0,443.0,520.23,392.55
2016,9,3,9,45,480.5,225.5,1.85,27.5,573.5,737.93,548.8
2016,9,3,10,0,758.0,144.0,1.8,28.0,704.0,903.36,656.18
2016,9,3,10,15,458.5,269.0,1.8,28.0,613.0,726.92,532.33
2016,9,3,10,30,159.0,394.0,1.8,28.0,522.0,518.55,381.8
2016,9,3,10,45,119.5,399.5,1.8,28.5,498.0,475.02,350.0
2016,9,3,11,0,80.0,405.0,1.8,29.0,474.0,417.37,307.2
2016,9,3,11,15,127.5,427.0,1.8,29.0,539.5,478.63,351.16
2016,9,3,11,30,175.0,449.0,1.8,29.0,605.0,518.21,378.55
2016,9,3,11,45,462.5,326.5,1.85,29.5,746.0,624.41,455.16
2016,9,3,12,0,750.0,204.0,1.9,30.0,887.0,688.31,499.07
2016,9,3,12,15,577.0,302.5,1.95,30.0,829.5,609.77,441.02
2016,9,3,12,30,404.0,401.0,2.0,30.0,772.0,538.69,389.17
2016,9,3,12,45,407.5,397.5,2.05,30.0,771.0,502.63,362.61
2016,9,3,13,0,411.0,394.0,2.1,30.0,770.0,465.66,334.51
2016,9,3,13,15,574.5,299.5,2.15,30.0,816.5,436.48,309.16
2016,9,3,13,30,738.0,205.0,2.2,30.0,863.0,385.8,265.14
2016,9,3,13,45,735.0,200.5,2.25,30.0,843.0,329.69,218.91
2016,9,3,14,0,732.0,196.0,2.3,30.0,823.0,273.76,173.42
2016,9,3,14,15,722.5,193.5,2.35,30.0,795.0,218.27,131.53
2016,9,3,14,30,713.0,191.0,2.4,30.0,767.0,164.04,98.09
2016,9,3,14,45,541.5,256.0,2.5,30.0,682.0,147.36,113.53
2016,9,3,15,0,370.0,321.0,2.6,30.0,597.0,187.52,145.64
2016,9,3,15,15,272.5,318.0,2.65,29.5,515.0,184.89,144.12
2016,9,3,15,30,175.0,315.0,2.7,29.0,433.0,191.98,150.46
2016,9,3,15,45,253.0,278.5,2.8,29.0,435.5,168.39,132.07
2016,9,3,16,0,331.0,242.0,2.9,29.0,438.0,153.03,120.18
2016,9,3,16,15,454.5,190.0,2.9,28.5,431.5,123.5,96.82
2016,9,3,16,30,578.0,138.0,2.9,28.0,425.0,98.44,76.75
2016,9,3,16,45,539.0,129.5,2.9,28.0,372.0,91.74,71.51
2016,9,3,17,0,500.0,121.0,2.9,28.0,319.0,86.41,67.31
2016,9,3,17,15,450.0,109.0,2.7,27.5,266.0,78.51,61.01
2016,9,3,17,30,400.0,97.0,2.5,27.0,213.0,70.43,54.36
2016,9,3,17,45,324.5,82.0,2.35,26.5,163.0,59.89,45.38
2016,9,3,18,0,249.0,67.0,2.2,26.0,113.0,49.19,35.96
2016,9,3,18,15,164.5,45.5,2.2,25.5,71.5,33.69,22.16
2016,9,3,18,30,80.0,24.0,2.2,25.0,30.0,18.07,4.6
2016,9,3,18,45,40.0,12.0,2.2,25.0,15.0,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,29.88,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,90.25,16.39
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,212.23,163.8
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,318.22,254.48
2016,9,4,7,15,294.0,80.5,1.75,23.5,150.0,426.25,341.62
2016,9,4,7,30,364.0,98.0,2.0,24.0,199.0,517.36,412.73
2016,9,4,7,45,418.0,111.0,2.25,25.0,252.0,588.07,464.39
2016,9,4,8,0,472.0,124.0,2.5,26.0,305.0,658.73,513.79
2016,9,4,8,15,511.0,134.0,2.65,26.0,357.5,709.71,549.02
2016,9,4,8,30,550.0,144.0,2.8,26.0,410.0,758.99,582.42
2016,9,4,8,45,580.0,151.5,2.95,26.5,460.5,804.38,611.38
2016,9,4,9,0,610.0,159.0,3.1,27.0,511.0,837.46,631.43
2016,9,4,9,15,632.5,165.0,3.1,27.0,558.0,857.86,643.14
2016,9,4,9,30,655.0,171.0,3.1,27.0,605.0,874.52,652.43
2016,9,4,9,45,674.0,175.5,3.1,27.5,647.5,882.27,654.55
2016,9,4,10,0,693.0,180.0,3.1,28.0,690.0,886.06,654.22
2016,9,4,10,15,706.0,183.5,3.1,28.5,726.0,879.16,646.95
2016,9,4,10,30,719.0,187.0,3.1,29.0,762.0,868.37,637.38
2016,9,4,10,45,730.5,188.5,3.1,29.5,791.5,850.4,623.23
2016,9,4,11,0,742.0,190.0,3.1,30.0,821.0,828.68,606.17
2016,9,4,11,15,515.5,310.0,3.1,30.0,753.5,713.05,521.84
2016,9,4,11,30,289.0,430.0,3.1,30.0,686.0,599.25,438.23
2016,9,4,11,45,152.0,352.5,3.1,30.0,487.5,404.26,298.92
2016,9,4,12,0,15.0,275.0,3.1,30.0,289.0,223.75,164.9
2016,9,4,12,15,29.0,338.0,3.1,30.0,365.0,281.89,208.28
2016,9,4,12,30,43.0,401.0,3.1,30.0,441.0,329.86,242.98
2016,9,4,12,45,123.0,431.5,3.1,30.5,544.0,382.26,279.9
2016,9,4,13,0,203.0,462.0,3.1,31.0,647.0,421.16,305.43
2016,9,4,13,15,199.5,455.5,3.15,31.0,635.5,392.85,283.74
2016,9,4,13,30,196.0,449.0,3.2,31.0,624.0,365.05,262.47
2016,9,4,13,45,489.5,307.0,3.25,31.0,729.0,326.17,223.86
2016,9,4,14,0,783.0,165.0,3.3,31.0,834.0,269.89,168.37
2016,9,4,14,15,471.0,280.5,3.3,30.5,679.0,229.45,150.28
2016,9,4,14,30,159.0,396.0,3.3,30.0,524.0,244.62,176.54
2016,9,4,14,45,440.0,280.5,3.35,30.0,612.5,156.29,120.67
2016,9,4,15,0,721.0,165.0,3.4,30.0,701.0,104.57,79.63
2016,9,4,15,15,705.0,161.0,3.4,30.0,659.5,104.26,79.63
2016,9,4,15,30,689.0,157.0,3.4,30.0,618.0,103.87,79.53
2016,9,4,15,45,671.0,149.5,3.4,30.0,571.5,101.23,77.63
2016,9,4,16,0,653.0,142.0,3.4,30.0,525.0,98.35,75.55
2016,9,4,16,15,625.0,135.5,3.3,29.5,474.5,95.68,73.79
2016,9,4,16,30,597.0,129.0,3.2,29.0,424.0,92.88,71.91
2016,9,4,16,45,562.0,120.0,3.1,28.5,371.0,88.06,68.33
2016,9,4,17,0,527.0,111.0,3.0,28.0,318.0,80.59,62.47
2016,9,4,17,15,475.5,100.5,2.75,27.5,265.0,73.42,56.74
2016,9,4,17,30,424.0,90.0,2.5,27.0,212.0,66.12,50.72
2016,9,4,17,45,352.0,76.0,2.25,26.5,161.5,56.12,42.17
2016,9,4,18,0,280.0,62.0,2.0,26.0,111.0,45.99,33.22
2016,9,4,18,15,183.5,43.0,2.0,25.5,70.0,32.08,20.72
2016,9,4,18,30,87.0,24.0,2.0,25.0,29.0,18.02,2.87
2016,9,4,18,45,43.5,12.0,2.0,25.0,14.5,9.44,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,63.26,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,176.84,21.56
2016,9,5,6,45,265.0,33.0,2.55,22.5,69.0,331.93,256.92
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,470.8,374.61
2016,9,5,7,15,472.5,55.0,3.0,23.5,163.0,563.67,449.53
2016,9,5,7,30,551.0,64.0,3.2,24.0,215.0,658.09,521.54
2016,9,5,7,45,608.0,68.5,3.4,24.5,271.0,725.87,570.49
2016,9,5,8,0,665.0,73.0,3.6,25.0,327.0,792.71,616.75
2016,9,5,8,15,406.0,140.0,3.65,25.5,302.5,612.1,481.19
2016,9,5,8,30,147.0,207.0,3.7,26.0,278.0,384.43,301.62
2016,9,5,8,45,145.5,233.0,3.8,26.5,310.0,406.43,317.08
2016,9,5,9,0,144.0,259.0,3.9,27.0,342.0,426.93,330.36
2016,9,5,9,15,150.0,283.5,3.9,27.0,376.5,451.63,347.45
2016,9,5,9,30,156.0,308.0,3.9,27.0,411.0,474.75,363.23
2016,9,5,9,45,181.0,329.0,3.95,27.5,456.0,510.73,388.23
2016,9,5,10,0,206.0,350.0,4.0,28.0,501.0,544.38,411.13
2016,9,5,10,15,161.0,368.0,4.0,28.0,490.0,507.4,381.85
2016,9,5,10,30,116.0,386.0,4.0,28.0,479.0,471.3,353.57
2016,9,5,10,45,133.0,404.5,4.0,28.5,514.5,490.86,366.72
2016,9,5,11,0,150.0,423.0,4.0,29.0,550.0,507.85,377.65
2016,9,5,11,15,252.0,415.5,4.0,29.0,635.5,580.45,430.57
2016,9,5,11,30,354.0,408.0,4.0,29.0,721.0,629.0,465.2
2016,9,5,11,45,190.5,381.5,4.05,29.5,550.0,454.86,337.61
2016,9,5,12,0,27.0,355.0,4.1,30.0,379.0,300.23,221.91
2016,9,5,12,15,143.5,405.0,4.1,30.0,536.0,408.04,301.98
2016,9,5,12,30,260.0,455.0,4.1,30.0,693.0,492.99,361.99
2016,9,5,12,45,198.0,457.5,4.15,30.0,638.5,437.39,320.56
2016,9,5,13,0,136.0,460.0,4.2,30.0,584.0,388.58,284.75
2016,9,5,13,15,499.5,290.0,4.2,30.0,734.5,396.99,284.93
2016,9,5,13,30,863.0,120.0,4.2,30.0,885.0,375.26,256.55
2016,9,5,13,45,575.5,263.5,4.2,30.0,769.0,319.01,217.22
2016,9,5,14,0,288.0,407.0,4.2,30.0,653.0,304.54,214.15
2016,9,5,14,15,151.0,331.5,4.15,30.0,460.5,230.43,164.65
2016,9,5,14,30,14.0,256.0,4.1,30.0,268.0,185.13,136.75
2016,9,5,14,45,12.5,243.0,4.1,30.0,253.5,174.23,135.17
2016,9,5,15,0,11.0,230.0,4.1,30.0,239.0,165.47,128.5
2016,9,5,15,15,14.0,231.0,4.05,29.5,241.5,165.46,129.06
2016,9,5,15,30,17.0,232.0,4.0,29.0,244.0,165.21,129.46
2016,9,5,15,45,63.5,246.0,3.95,29.0,284.0,163.55,128.51
2016,9,5,16,0,110.0,260.0,3.9,29.0,324.0,170.21,134.31
2016,9,5,16,15,262.5,216.0,3.75,28.5,349.5,138.57,109.27
2016,9,5,16,30,415.0,172.0,3.6,28.0,375.0,114.05,89.74
2016,9,5,16,45,403.5,151.0,3.5,28.0,328.5,102.55,80.55
2016,9,5,17,0,392.0,130.0,3.4,28.0,282.0,90.4,70.7
2016,9,5,17,15,454.0,101.0,3.15,27.5,249.5,73.47,56.78
2016,9,5,17,30,516.0,72.0,2.9,27.0,217.0,56.99,42.98
2016,9,5,17,45,439.0,62.0,2.7,26.5,165.5,49.5,36.54
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,41.98,29.8
2016,9,5,18,15,239.5,37.5,2.5,25.5,72.0,28.44,17.61
2016,9,5,18,30,117.0,23.0,2.5,25.0,30.0,17.37,0.24
2016,9,5,18,45,58.5,11.5,2.55,25.0,15.0,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,9.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,29.92,0.0
2016,9,6,6,45,158.0,38.5,2.65,23.5,64.0,244.91,187.92
2016,9,6,7,0,316.0,53.0,2.8,24.0,104.0,405.26,323.11
2016,9,6,7,15,283.0,75.0,2.95,24.0,134.5,407.98,328.67
2016,9,6,7,30,250.0,97.0,3.1,24.0,165.0,384.27,311.29
2016,9,6,7,45,428.0,91.5,3.3,24.5,240.5,570.35,456.27
2016,9,6,8,0,606.0,86.0,3.5,25.0,316.0,751.94,588.09
2016,9,6,8,15,643.0,92.0,3.65,25.5,370.0,798.73,617.99
2016,9,6,8,30,680.0,98.0,3.8,26.0,424.0,843.07,646.23
2016,9,6,8,45,343.5,140.5,3.95,26.5,305.5,541.64,423.49
2016,9,6,9,0,7.0,183.0,4.1,27.0,187.0,160.84,122.1
2016,9,6,9,15,126.5,241.0,4.1,27.0,324.0,378.86,293.98
2016,9,6,9,30,246.0,299.0,4.1,27.0,461.0,552.79,423.89
2016,9,6,9,45,293.0,310.5,4.15,27.5,516.0,621.53,471.32
2016,9,6,10,0,340.0,322.0,4.2,28.0,571.0,663.58,499.67
2016,9,6,10,15,212.0,348.0,4.2,28.0,506.0,533.88,402.54
2016,9,6,10,30,84.0,374.0,4.2,28.0,441.0,411.08,309.13
2016,9,6,10,45,44.5,270.0,4.2,28.5,305.5,270.42,203.5
2016,9,6,11,0,5.0,166.0,4.2,29.0,170.0,134.54,99.01
2016,9,6,11,15,83.0,305.5,4.2,29.0,378.5,335.21,252.09
2016,9,6,11,30,161.0,445.0,4.2,29.0,587.0,502.49,373.41
2016,9,6,11,45,524.0,277.0,4.25,29.5,748.5,623.81,464.17
2016,9,6,12,0,887.0,109.0,4.3,30.0,910.0,686.44,509.76
2016,9,6,12,15,887.5,109.0,4.3,30.0,914.5,638.98,472.85
2016,9,6,12,30,888.0,109.0,4.3,30.0,919.0,589.44,434.04
2016,9,6,12,45,505.5,282.0,4.3,30.0,743.0,470.53,344.61
2016,9,6,13,0,123.0,455.0,4.3,30.0,567.0,378.86,277.8
2016,9,6,13,15,214.0,439.0,4.3,30.0,630.0,386.78,281.52
2016,9,6,13,30,305.0,423.0,4.3,30.0,693.0,376.07,269.82
2016,9,6,13,45,584.5,266.0,4.35,30.0,767.5,321.05,218.3
2016,9,6,14,0,864.0,109.0,4.4,30.0,842.0,254.52,154.56
2016,9,6,14,15,857.0,107.5,4.4,30.0,813.5,195.91,110.33
2016,9,6,14,30,850.0,106.0,4.4,30.0,785.0,137.84,76.89
2016,9,6,14,45,791.5,130.0,4.4,30.0,739.0,94.23,71.23
2016,9,6,15,0,733.0,154.0,4.4,30.0,693.0,99.44,75.63
2016,9,6,15,15,381.5,206.0,4.35,29.5,485.5,122.72,94.83
2016,9,6,15,30,30.0,258.0,4.3,29.0,278.0,169.78,133.28
2016,9,6,15,45,346.0,196.0,4.3,29.0,397.5,120.76,93.91
2016,9,6,16,0,662.0,134.0,4.3,29.0,517.0,93.89,72.27
2016,9,6,16,15,632.5,128.0,4.15,28.5,466.0,91.29,70.55
2016,9,6,16,30,603.0,122.0,4.0,28.0,415.0,88.58,68.72
2016,9,6,16,45,562.0,115.0,3.85,28.0,361.5,84.86,65.87
2016,9,6,17,0,521.0,108.0,3.7,28.0,308.0,78.65,60.89
2016,9,6,17,15,464.5,98.5,3.4,27.5,255.0,72.02,55.58
2016,9,6,17,30,408.0,89.0,3.1,27.0,202.0,65.3,50.02
2016,9,6,17,45,320.0,76.0,2.8,27.0,152.0,55.83,41.78
2016,9,6,18,0,232.0,63.0,2.5,27.0,102.0,46.25,33.17
2016,9,6,18,15,133.0,42.0,2.5,26.5,62.5,30.99,19.42
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,15.79,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,9.5,2.7,23.0,11.0,32.3,0.0
2016,9,7,6,30,61.0,19.0,2.8,23.0,22.0,95.34,0.0
2016,9,7,6,45,168.5,37.5,2.95,23.5,61.5,252.73,193.34
2016,9,7,7,0,276.0,56.0,3.1,24.0,101.0,374.16,298.95
2016,9,7,7,15,359.5,68.5,3.25,24.5,151.5,469.44,376.84
2016,9,7,7,30,443.0,81.0,3.4,25.0,202.0,568.15,453.39
2016,9,7,7,45,239.5,112.0,3.6,25.5,179.5,391.1,314.39
2016,9,7,8,0,36.0,143.0,3.8,26.0,157.0,185.61,145.66
2016,9,7,8,15,335.0,128.0,3.9,26.0,286.5,525.4,418.19
2016,9,7,8,30,634.0,113.0,4.0,26.0,416.0,815.2,629.38
2016,9,7,8,45,429.5,182.0,4.1,26.5,398.5,677.14,523.73
2016,9,7,9,0,225.0,251.0,4.2,27.0,381.0,498.03,385.43
2016,9,7,9,15,482.5,190.0,4.2,27.5,498.0,723.01,553.76
2016,9,7,9,30,740.0,129.0,4.2,28.0,615.0,907.17,679.26
2016,9,7,9,45,758.5,131.0,4.25,28.5,657.5,904.15,673.08
2016,9,7,10,0,777.0,133.0,4.3,29.0,700.0,904.2,670.47
2016,9,7,10,15,788.5,135.5,4.3,29.0,736.0,894.13,662.3
2016,9,7,10,30,800.0,138.0,4.3,29.0,772.0,880.13,651.71
2016,9,7,10,45,417.0,241.5,4.3,29.5,573.0,617.22,462.41
2016,9,7,11,0,34.0,345.0,4.3,30.0,374.0,323.54,240.16
2016,9,7,11,15,145.0,389.0,4.25,30.0,516.5,457.41,340.57
2016,9,7,11,30,256.0,433.0,4.2,30.0,659.0,574.19,424.06
2016,9,7,11,45,177.5,439.5,4.2,30.0,597.0,491.37,362.73
2016,9,7,12,0,99.0,446.0,4.2,30.0,535.0,419.38,309.51
2016,9,7,12,15,483.0,286.0,4.15,30.0,724.5,532.84,394.75
2016,9,7,12,30,867.0,126.0,4.1,30.0,914.0,587.52,432.38
2016,9,7,12,45,864.5,127.0,4.1,30.5,909.5,535.85,389.83
2016,9,7,13,0,862.0,128.0,4.1,31.0,905.0,482.88,345.79
2016,9,7,13,15,859.0,127.0,4.05,31.0,892.5,427.39,299.5
2016,9,7,13,30,856.0,126.0,4.0,31.0,880.0,371.17,251.77
2016,9,7,13,45,848.5,126.5,4.0,31.0,858.5,314.09,203.38
2016,9,7,14,0,841.0,127.0,4.0,31.0,837.0,257.17,156.53
2016,9,7,14,15,833.5,125.0,3.95,31.0,808.5,199.26,113.49
2016,9,7,14,30,826.0,123.0,3.9,31.0,780.0,132.9,74.44
2016,9,7,14,45,804.0,127.0,3.85,31.0,741.5,93.11,70.03
2016,9,7,15,0,782.0,131.0,3.8,31.0,703.0,96.34,72.81
2016,9,7,15,15,767.0,128.0,3.7,30.5,661.5,95.74,72.66
2016,9,7,15,30,752.0,125.0,3.6,30.0,620.0,95.08,72.47
2016,9,7,15,45,729.5,122.0,3.55,30.0,572.0,86.69,65.85
2016,9,7,16,0,707.0,119.0,3.5,30.0,524.0,85.75,65.32
2016,9,7,16,15,679.0,114.0,3.3,29.5,472.5,83.38,63.74
2016,9,7,16,30,651.0,109.0,3.1,29.0,421.0,80.92,62.09
2016,9,7,16,45,606.5,104.0,2.9,29.0,366.5,78.1,59.97
2016,9,7,17,0,562.0,99.0,2.7,29.0,312.0,75.3,57.84
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.0,69.4,53.13
2016,9,7,17,30,451.0,81.0,2.2,28.0,204.0,60.48,45.72
2016,9,7,17,45,364.5,69.0,1.95,27.5,153.5,51.49,38.0
2016,9,7,18,0,278.0,57.0,1.7,27.0,103.0,42.5,29.98
2016,9,7,18,15,166.0,38.5,1.7,26.5,63.0,28.79,17.46
2016,9,7,18,30,54.0,20.0,1.7,26.0,23.0,15.01,0.0
2016,9,7,18,45,27.0,10.0,1.7,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,6.69,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,32.2,0.0
2016,9,8,6,45,114.5,40.0,3.4,23.5,57.5,191.71,145.39
2016,9,8,7,0,213.0,63.0,3.7,24.0,97.0,310.58,248.71
2016,9,8,7,15,297.0,78.5,3.75,24.0,147.0,426.14,344.19
2016,9,8,7,30,381.0,94.0,3.8,24.0,197.0,527.45,425.09
2016,9,8,7,45,462.5,100.0,3.85,24.5,253.5,615.22,490.81
2016,9,8,8,0,544.0,106.0,3.9,25.0,310.0,713.54,561.43
2016,9,8,8,15,585.5,113.0,3.9,25.5,364.5,765.93,595.96
2016,9,8,8,30,627.0,120.0,3.9,26.0,419.0,815.65,627.77
2016,9,8,8,45,674.0,119.0,3.9,26.5,474.0,858.32,653.86
2016,9,8,9,0,721.0,118.0,3.9,27.0,529.0,897.35,676.99
2016,9,8,9,15,742.0,122.0,3.9,27.5,577.5,912.95,683.87
2016,9,8,9,30,763.0,126.0,3.9,28.0,626.0,917.96,683.82
2016,9,8,9,45,788.0,124.5,3.9,28.5,670.5,924.11,684.79
2016,9,8,10,0,813.0,123.0,3.9,29.0,715.0,925.93,683.01
2016,9,8,10,15,824.0,125.5,3.9,29.0,751.5,914.67,674.07
2016,9,8,10,30,835.0,128.0,3.9,29.0,788.0,899.4,662.72
2016,9,8,10,45,847.5,127.0,3.95,29.5,818.5,866.42,638.59
2016,9,8,11,0,860.0,126.0,4.0,30.0,849.0,841.98,620.45
2016,9,8,11,15,865.5,127.0,4.0,30.0,870.5,809.98,598.24
2016,9,8,11,30,871.0,128.0,4.0,30.0,892.0,774.7,573.37
2016,9,8,11,45,873.0,129.5,4.0,30.5,904.5,734.2,542.25
2016,9,8,12,0,875.0,131.0,4.0,31.0,917.0,690.99,508.8
2016,9,8,12,15,875.5,131.0,4.0,31.0,921.0,643.29,472.54
2016,9,8,12,30,876.0,131.0,4.0,31.0,925.0,593.56,433.9
2016,9,8,12,45,874.0,131.5,4.05,31.0,920.0,541.1,392.3
2016,9,8,13,0,872.0,132.0,4.1,31.0,915.0,487.3,348.49
2016,9,8,13,15,868.5,131.0,4.1,31.0,902.0,430.87,301.52
2016,9,8,13,30,865.0,130.0,4.1,31.0,889.0,373.77,253.13
2016,9,8,13,45,858.0,130.0,4.1,31.0,867.0,315.85,204.08
2016,9,8,14,0,851.0,130.0,4.1,31.0,845.0,258.03,156.65
2016,9,8,14,15,842.5,128.5,4.05,31.0,816.0,199.52,113.6
2016,9,8,14,30,834.0,127.0,4.0,31.0,787.0,132.88,75.32
2016,9,8,14,45,821.0,125.5,4.0,31.0,750.0,92.98,69.94
2016,9,8,15,0,808.0,124.0,4.0,31.0,713.0,93.17,70.28
2016,9,8,15,15,793.0,121.0,3.95,31.0,670.0,92.36,69.8
2016,9,8,15,30,778.0,118.0,3.9,31.0,627.0,91.48,69.29
2016,9,8,15,45,754.5,115.5,3.85,31.0,578.0,90.64,68.82
2016,9,8,16,0,731.0,113.0,3.8,31.0,529.0,82.73,62.6
2016,9,8,16,15,703.0,108.0,3.6,30.5,477.0,80.17,60.86
2016,9,8,16,30,675.0,103.0,3.4,30.0,425.0,77.51,59.03
2016,9,8,16,45,632.0,98.0,3.2,29.5,369.5,74.5,56.88
2016,9,8,17,0,589.0,93.0,3.0,29.0,314.0,71.5,54.69
2016,9,8,17,15,532.5,85.0,2.7,28.0,259.5,66.11,50.5
2016,9,8,17,30,476.0,77.0,2.4,27.0,205.0,60.69,46.09
2016,9,8,17,45,386.0,65.5,2.15,26.5,153.0,49.29,36.28
2016,9,8,18,0,296.0,54.0,1.9,26.0,101.0,40.53,28.41
2016,9,8,18,15,175.0,36.5,1.85,25.5,61.0,27.39,16.2
2016,9,8,18,30,54.0,19.0,1.8,25.0,21.0,14.27,0.0
2016,9,8,18,45,27.0,9.5,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,5.9,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,23.16,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,171.34,128.46
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,275.9,220.02
2016,9,9,7,15,248.0,84.0,3.7,24.0,141.0,369.86,299.36
2016,9,9,7,30,329.0,102.0,3.8,24.0,190.0,488.51,394.31
2016,9,9,7,45,409.0,110.0,3.95,24.5,245.5,576.53,461.99
2016,9,9,8,0,489.0,118.0,4.1,25.0,301.0,665.48,526.84
2016,9,9,8,15,532.0,126.5,4.1,25.5,354.5,718.22,562.43
2016,9,9,8,30,575.0,135.0,4.1,26.0,408.0,779.5,603.24
2016,9,9,8,45,624.0,134.5,4.1,26.5,462.0,825.48,632.09
2016,9,9,9,0,673.0,134.0,4.1,27.0,516.0,867.58,657.75
2016,9,9,9,15,695.0,139.0,4.1,27.5,564.0,885.42,666.37
2016,9,9,9,30,717.0,144.0,4.1,28.0,612.0,899.48,672.6
2016,9,9,9,45,746.0,141.0,4.1,28.5,657.0,907.19,674.65
2016,9,9,10,0,775.0,138.0,4.1,29.0,702.0,904.31,669.74
2016,9,9,10,15,787.0,141.0,4.1,29.0,738.0,894.95,662.08
2016,9,9,10,30,799.0,144.0,4.1,29.0,774.0,881.58,651.94
2016,9,9,10,45,816.5,140.5,4.1,29.5,805.0,862.61,636.92
2016,9,9,11,0,834.0,137.0,4.1,30.0,836.0,839.53,619.34
2016,9,9,11,15,839.5,138.5,4.05,30.0,857.5,807.59,596.9
2016,9,9,11,30,845.0,140.0,4.0,30.0,879.0,762.89,564.85
2016,9,9,11,45,865.0,130.0,4.0,30.5,895.5,726.64,537.02
2016,9,9,12,0,885.0,120.0,4.0,31.0,912.0,686.61,505.96
2016,9,9,12,15,886.0,120.0,4.0,31.0,916.5,638.98,469.62
2016,9,9,12,30,887.0,120.0,4.0,31.0,921.0,589.24,430.84
2016,9,9,12,45,886.0,119.5,4.0,31.0,916.5,536.25,388.62
2016,9,9,13,0,885.0,119.0,4.0,31.0,912.0,481.82,344.12
2016,9,9,13,15,882.0,118.5,3.95,31.0,899.0,425.4,296.93
2016,9,9,13,30,879.0,118.0,3.9,31.0,886.0,368.19,248.26
2016,9,9,13,45,874.0,116.5,3.9,31.0,864.5,309.28,198.33
2016,9,9,14,0,869.0,115.0,3.9,31.0,843.0,250.28,149.99
2016,9,9,14,15,861.5,113.5,3.85,31.0,814.0,191.05,106.73
2016,9,9,14,30,854.0,112.0,3.8,31.0,785.0,132.44,75.69
2016,9,9,14,45,840.0,112.0,3.8,31.0,747.5,96.23,72.56
2016,9,9,15,0,826.0,112.0,3.8,31.0,710.0,86.8,65.14
2016,9,9,15,15,811.5,109.0,3.75,30.5,667.5,85.71,64.57
2016,9,9,15,30,797.0,106.0,3.7,30.0,625.0,84.53,63.93
2016,9,9,15,45,777.0,103.0,3.65,30.0,576.5,83.12,62.98
2016,9,9,16,0,757.0,100.0,3.6,30.0,528.0,81.64,61.99
2016,9,9,16,15,730.5,96.0,3.4,29.5,476.0,79.26,60.39
2016,9,9,16,30,704.0,92.0,3.2,29.0,424.0,70.87,53.78
2016,9,9,16,45,666.0,86.5,3.05,29.0,369.0,67.26,50.98
2016,9,9,17,0,628.0,81.0,2.9,29.0,314.0,63.6,48.08
2016,9,9,17,15,573.5,74.0,2.7,28.0,259.0,58.57,44.14
2016,9,9,17,30,519.0,67.0,2.5,27.0,204.0,53.53,40.02
2016,9,9,17,45,435.0,57.0,2.3,26.5,152.5,45.85,33.34
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,38.18,26.38
2016,9,9,18,15,219.0,32.0,2.15,25.5,60.5,24.34,13.5
2016,9,9,18,30,87.0,17.0,2.2,25.0,20.0,13.38,0.0
2016,9,9,18,45,43.5,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,21.5,9.5,0.0,0.0
2016,9,10,6,30,54.0,17.0,0.7,22.0,19.0,84.2,0.0
