Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,6,45,170.0,35.0,0.7,22.5,58.0,250.68,188.19
2016,9,10,7,0,286.0,53.0,0.7,23.0,97.0,378.64,297.88
2016,9,10,7,15,370.0,65.0,0.75,23.5,147.0,473.48,372.67
2016,9,10,7,30,454.0,77.0,0.8,24.0,197.0,571.85,445.8
2016,9,10,7,45,227.0,42.5,0.9,24.5,102.5,297.56,238.4
2016,9,10,8,0,0.0,8.0,1.0,25.0,8.0,6.08,0.0
2016,9,10,8,15,0.0,9.5,1.1,25.0,9.5,7.23,0.31
2016,9,10,8,30,0.0,11.0,1.2,25.0,11.0,8.38,1.24
2016,9,10,8,45,59.0,131.5,1.35,25.5,165.0,178.47,140.08
2016,9,10,9,0,118.0,252.0,1.5,26.0,319.0,392.45,302.47
2016,9,10,9,15,132.0,277.0,1.65,26.0,358.5,425.81,325.29
2016,9,10,9,30,146.0,302.0,1.8,26.0,398.0,457.44,347.7
2016,9,10,9,45,250.5,307.5,2.0,26.0,484.5,575.31,434.25
2016,9,10,10,0,355.0,313.0,2.2,26.0,571.0,665.39,498.64
2016,9,10,10,15,315.0,342.0,2.3,26.0,579.5,640.95,478.81
2016,9,10,10,30,275.0,371.0,2.4,26.0,588.0,615.52,459.19
2016,9,10,10,45,540.5,258.5,2.5,26.5,704.0,735.98,547.77
2016,9,10,11,0,806.0,146.0,2.6,27.0,820.0,822.92,608.55
2016,9,10,11,15,811.5,147.5,2.7,27.0,840.5,791.68,586.48
2016,9,10,11,30,817.0,149.0,2.8,27.0,861.0,757.16,561.8
2016,9,10,11,45,840.0,137.0,2.9,27.0,878.0,712.33,530.04
2016,9,10,12,0,863.0,125.0,3.0,27.0,895.0,673.67,501.43
2016,9,10,12,15,863.5,125.0,3.05,27.0,899.0,626.62,465.48
2016,9,10,12,30,864.0,125.0,3.1,27.0,903.0,577.55,427.09
2016,9,10,12,45,866.0,123.0,3.15,27.5,899.5,526.07,385.0
2016,9,10,13,0,868.0,121.0,3.2,28.0,896.0,472.94,340.54
2016,9,10,13,15,865.0,120.0,3.25,28.0,882.5,417.09,293.62
2016,9,10,13,30,862.0,119.0,3.3,28.0,869.0,360.5,245.2
2016,9,10,13,45,857.5,117.5,3.35,28.0,848.0,302.69,195.8
2016,9,10,14,0,853.0,116.0,3.4,28.0,827.0,244.75,148.03
2016,9,10,14,15,567.5,242.0,3.4,28.0,708.5,207.71,132.56
2016,9,10,14,30,282.0,368.0,3.4,28.0,590.0,220.89,158.73
2016,9,10,14,45,549.5,238.0,3.4,28.0,643.5,140.72,109.38
2016,9,10,15,0,817.0,108.0,3.4,28.0,697.0,84.3,63.9
2016,9,10,15,15,802.5,105.5,3.35,28.0,655.0,83.43,63.4
2016,9,10,15,30,788.0,103.0,3.3,28.0,613.0,82.49,62.81
2016,9,10,15,45,506.0,174.5,3.3,28.0,492.5,113.63,88.61
2016,9,10,16,0,224.0,246.0,3.3,28.0,372.0,159.01,125.95
2016,9,10,16,15,335.0,201.0,3.15,27.5,368.5,132.3,104.69
2016,9,10,16,30,446.0,156.0,3.0,27.0,365.0,105.69,83.27
2016,9,10,16,45,522.0,120.0,2.9,27.0,334.0,85.92,67.07
2016,9,10,17,0,598.0,84.0,2.8,27.0,303.0,65.36,49.98
2016,9,10,17,15,543.5,76.0,2.7,26.5,249.0,59.73,45.42
2016,9,10,17,30,489.0,68.0,2.6,26.0,195.0,54.05,40.63
2016,9,10,17,45,399.5,57.5,2.55,25.5,144.5,46.03,33.6
2016,9,10,18,0,310.0,47.0,2.5,25.0,94.0,35.69,24.34
2016,9,10,18,15,189.5,30.5,2.55,24.5,55.5,23.13,12.28
2016,9,10,18,30,69.0,14.0,2.6,24.0,17.0,11.02,0.0
2016,9,10,18,45,34.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,78.26,0.0
2016,9,11,6,45,198.0,33.0,2.55,19.5,58.5,271.53,207.22
2016,9,11,7,0,318.0,50.0,2.8,20.0,98.0,402.51,324.55
2016,9,11,7,15,400.5,61.5,2.65,20.5,149.0,496.04,401.46
2016,9,11,7,30,483.0,73.0,2.5,21.0,200.0,601.59,482.73
2016,9,11,7,45,537.0,81.5,2.35,22.0,254.5,670.81,531.23
2016,9,11,8,0,591.0,90.0,2.2,23.0,309.0,738.77,575.92
2016,9,11,8,15,629.5,96.5,2.05,23.5,363.0,787.11,605.5
2016,9,11,8,30,668.0,103.0,1.9,24.0,417.0,832.9,632.1
2016,9,11,8,45,694.5,108.5,1.8,24.5,469.0,862.49,647.24
2016,9,11,9,0,721.0,114.0,1.7,25.0,521.0,888.73,659.87
2016,9,11,9,15,742.0,118.0,1.65,25.5,569.0,904.03,665.69
2016,9,11,9,30,763.0,122.0,1.6,26.0,617.0,909.2,665.06
2016,9,11,9,45,552.0,219.0,1.6,26.5,589.5,791.8,583.24
2016,9,11,10,0,341.0,316.0,1.6,27.0,562.0,654.62,483.61
2016,9,11,10,15,360.5,328.5,1.6,27.0,601.0,668.06,492.91
2016,9,11,10,30,380.0,341.0,1.6,27.0,640.0,678.48,498.82
2016,9,11,10,45,606.0,239.5,1.6,27.5,736.0,778.52,568.57
2016,9,11,11,0,832.0,138.0,1.6,28.0,832.0,834.55,605.36
2016,9,11,11,15,838.0,139.0,1.6,28.0,853.0,802.39,583.08
2016,9,11,11,30,844.0,140.0,1.6,28.0,874.0,757.64,552.18
2016,9,11,11,45,871.0,125.5,1.65,28.5,892.5,722.45,526.56
2016,9,11,12,0,898.0,111.0,1.7,29.0,911.0,682.9,497.18
2016,9,11,12,15,899.0,111.0,1.7,29.0,915.0,634.76,461.39
2016,9,11,12,30,900.0,111.0,1.7,29.0,919.0,584.46,423.07
2016,9,11,12,45,901.0,110.0,1.75,29.5,915.0,531.51,381.11
2016,9,11,13,0,902.0,109.0,1.8,30.0,911.0,476.89,336.64
2016,9,11,13,15,899.0,108.0,1.8,30.0,898.0,419.29,289.31
2016,9,11,13,30,896.0,107.0,1.8,30.0,885.0,360.88,240.37
2016,9,11,13,45,893.0,105.0,1.85,30.0,864.0,301.28,190.44
2016,9,11,14,0,890.0,103.0,1.9,30.0,843.0,241.34,141.97
2016,9,11,14,15,883.0,102.0,1.9,30.0,813.5,181.32,99.23
2016,9,11,14,30,876.0,101.0,1.9,30.0,784.0,121.84,69.87
2016,9,11,14,45,857.5,103.5,1.95,30.0,746.0,92.39,69.71
2016,9,11,15,0,839.0,106.0,2.0,30.0,708.0,93.58,70.88
2016,9,11,15,15,825.0,103.5,2.0,30.0,665.0,82.97,62.45
2016,9,11,15,30,811.0,101.0,2.0,30.0,622.0,81.95,61.82
2016,9,11,15,45,794.0,97.0,2.05,30.0,574.0,79.81,60.27
2016,9,11,16,0,777.0,93.0,2.1,30.0,526.0,77.53,58.62
2016,9,11,16,15,751.5,89.0,2.0,29.5,473.5,74.95,56.84
2016,9,11,16,30,726.0,85.0,1.9,29.0,421.0,72.29,54.97
2016,9,11,16,45,692.5,79.0,1.85,28.5,366.5,62.72,47.3
2016,9,11,17,0,659.0,73.0,1.8,28.0,312.0,58.51,44.02
2016,9,11,17,15,606.0,66.5,1.65,27.5,256.5,53.59,40.03
2016,9,11,17,30,553.0,60.0,1.5,27.0,201.0,48.66,35.88
2016,9,11,17,45,472.0,50.5,1.35,26.5,149.0,41.15,29.31
2016,9,11,18,0,391.0,41.0,1.2,26.0,97.0,33.63,22.47
2016,9,11,18,15,251.0,27.0,1.2,25.5,57.0,22.1,11.01
2016,9,11,18,30,111.0,13.0,1.2,25.0,17.0,10.23,0.0
2016,9,11,18,45,55.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,7.5,0.6,20.0,10.0,0.0,0.0
2016,9,12,6,30,112.0,15.0,0.6,20.0,20.0,106.01,0.0
2016,9,12,6,45,241.0,30.0,0.6,20.5,60.5,306.72,229.14
2016,9,12,7,0,370.0,45.0,0.6,21.0,101.0,445.46,348.8
2016,9,12,7,15,452.5,55.0,0.7,21.5,153.0,542.27,425.08
2016,9,12,7,30,535.0,65.0,0.8,22.0,205.0,640.62,497.98
2016,9,12,7,45,585.0,73.0,0.95,23.0,260.0,705.6,542.9
2016,9,12,8,0,635.0,81.0,1.1,24.0,315.0,769.35,584.93
2016,9,12,8,15,671.5,86.5,1.25,24.5,369.5,814.53,613.85
2016,9,12,8,30,708.0,92.0,1.4,25.0,424.0,857.14,640.44
2016,9,12,8,45,732.0,97.5,1.55,26.0,475.5,877.94,650.8
2016,9,12,9,0,756.0,103.0,1.7,27.0,527.0,902.09,663.42
2016,9,12,9,15,775.0,106.5,1.7,27.5,575.0,915.17,668.27
2016,9,12,9,30,794.0,110.0,1.7,28.0,623.0,924.32,670.78
2016,9,12,9,45,807.5,113.0,1.7,28.5,665.0,923.55,667.11
2016,9,12,10,0,821.0,116.0,1.7,29.0,707.0,918.76,661.17
2016,9,12,10,15,523.5,247.0,1.7,29.0,631.5,754.69,549.72
2016,9,12,10,30,226.0,378.0,1.7,29.0,556.0,558.61,409.62
2016,9,12,10,45,542.0,250.5,1.75,29.5,696.0,726.7,531.15
2016,9,12,11,0,858.0,123.0,1.8,30.0,836.0,829.07,599.52
2016,9,12,11,15,863.0,124.5,1.85,30.0,857.0,796.92,577.29
2016,9,12,11,30,868.0,126.0,1.9,30.0,878.0,761.52,553.29
2016,9,12,11,45,870.5,126.5,1.95,30.0,890.0,720.45,524.16
2016,9,12,12,0,873.0,127.0,2.0,30.0,902.0,676.72,492.51
2016,9,12,12,15,505.0,290.0,2.0,30.0,739.0,540.94,393.42
2016,9,12,12,30,137.0,453.0,2.0,30.0,576.0,416.91,303.18
2016,9,12,12,45,502.5,291.0,2.05,30.5,737.0,464.95,335.79
2016,9,12,13,0,868.0,129.0,2.1,31.0,898.0,472.7,333.57
2016,9,12,13,15,864.5,128.5,2.1,31.0,884.5,416.66,287.2
2016,9,12,13,30,861.0,128.0,2.1,31.0,871.0,359.95,239.74
2016,9,12,13,45,851.5,128.5,2.15,31.0,848.5,301.82,191.48
2016,9,12,14,0,842.0,129.0,2.2,31.0,826.0,244.1,145.44
2016,9,12,14,15,833.5,127.5,2.2,30.5,796.0,178.26,99.1
2016,9,12,14,30,825.0,126.0,2.2,30.0,766.0,119.79,70.82
2016,9,12,14,45,810.5,125.0,2.2,30.0,729.0,93.05,70.28
2016,9,12,15,0,796.0,124.0,2.2,30.0,692.0,93.45,70.8
2016,9,12,15,15,780.5,120.5,2.2,30.0,649.0,92.29,70.05
2016,9,12,15,30,765.0,117.0,2.2,30.0,606.0,91.05,69.24
2016,9,12,15,45,740.5,114.5,2.2,30.0,557.0,83.11,62.98
2016,9,12,16,0,716.0,112.0,2.2,30.0,508.0,82.22,62.49
2016,9,12,16,15,687.5,107.0,2.1,29.5,456.0,79.62,60.71
2016,9,12,16,30,659.0,102.0,2.0,29.0,404.0,76.95,58.86
2016,9,12,16,45,616.0,96.0,1.9,28.5,349.5,73.25,56.12
2016,9,12,17,0,573.0,90.0,1.8,28.0,295.0,69.52,53.28
2016,9,12,17,15,516.0,81.0,1.65,27.5,241.0,63.33,48.25
2016,9,12,17,30,459.0,72.0,1.5,27.0,187.0,57.06,42.96
2016,9,12,17,45,367.0,60.0,1.35,26.5,136.5,45.31,32.77
2016,9,12,18,0,275.0,48.0,1.2,26.0,86.0,36.14,24.47
2016,9,12,18,15,160.5,29.5,1.2,25.5,49.5,22.27,10.57
2016,9,12,18,30,46.0,11.0,1.2,25.0,13.0,8.65,0.0
2016,9,12,18,45,23.0,5.5,1.25,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,150.5,33.5,0.9,22.5,56.0,232.32,171.27
2016,9,13,7,0,301.0,50.0,1.0,23.0,95.0,387.38,304.96
2016,9,13,7,15,384.5,62.0,1.2,23.5,145.5,481.72,380.85
2016,9,13,7,30,468.0,74.0,1.4,24.0,196.0,587.19,461.17
2016,9,13,7,45,455.0,93.5,1.6,24.5,235.5,596.79,468.1
2016,9,13,8,0,442.0,113.0,1.8,25.0,275.0,610.7,477.62
2016,9,13,8,15,369.5,149.0,1.75,25.5,299.0,583.32,453.31
2016,9,13,8,30,297.0,185.0,1.7,26.0,323.0,528.04,408.78
2016,9,13,8,45,252.5,216.5,1.7,26.5,343.5,515.36,395.91
2016,9,13,9,0,208.0,248.0,1.7,27.0,364.0,476.48,364.31
2016,9,13,9,15,243.0,267.0,1.6,27.0,414.5,522.62,396.77
2016,9,13,9,30,278.0,286.0,1.5,27.0,465.0,589.81,442.24
2016,9,13,9,45,198.5,313.0,1.45,27.5,445.5,507.72,379.63
2016,9,13,10,0,119.0,340.0,1.4,28.0,426.0,449.6,334.48
2016,9,13,10,15,104.5,354.5,1.3,28.5,433.0,419.26,311.09
2016,9,13,10,30,90.0,369.0,1.2,29.0,440.0,410.37,302.76
2016,9,13,10,45,69.5,367.0,1.15,29.5,423.0,380.88,279.97
2016,9,13,11,0,49.0,365.0,1.1,30.0,406.0,353.2,258.71
2016,9,13,11,15,76.0,395.5,1.1,30.0,460.5,392.88,287.09
2016,9,13,11,30,103.0,426.0,1.1,30.0,515.0,428.54,311.74
2016,9,13,11,45,116.0,436.0,1.1,30.0,537.5,441.86,320.33
2016,9,13,12,0,129.0,446.0,1.1,30.0,560.0,441.92,319.8
2016,9,13,12,15,119.0,445.5,1.15,30.0,551.5,418.33,302.85
2016,9,13,12,30,109.0,445.0,1.2,30.0,543.0,394.58,285.85
2016,9,13,12,45,251.0,417.0,1.25,30.5,639.5,427.14,307.31
2016,9,13,13,0,393.0,389.0,1.3,31.0,736.0,443.52,314.81
2016,9,13,13,15,226.0,392.0,1.4,31.0,591.5,349.47,249.11
2016,9,13,13,30,59.0,395.0,1.5,31.0,447.0,290.47,210.23
2016,9,13,13,45,235.5,371.0,1.6,31.0,566.5,290.79,204.31
2016,9,13,14,0,412.0,347.0,1.7,31.0,686.0,276.76,186.2
2016,9,13,14,15,622.5,231.0,1.75,31.0,722.5,201.96,124.76
2016,9,13,14,30,833.0,115.0,1.8,31.0,759.0,120.57,72.39
2016,9,13,14,45,810.0,118.5,1.9,31.0,720.0,89.43,67.07
2016,9,13,15,0,787.0,122.0,2.0,31.0,681.0,92.14,69.46
2016,9,13,15,15,771.0,119.0,2.05,30.5,638.0,91.23,69.06
2016,9,13,15,30,755.0,116.0,2.1,30.0,595.0,90.27,68.63
2016,9,13,15,45,731.5,113.0,2.2,30.0,546.5,82.09,62.18
2016,9,13,16,0,708.0,110.0,2.3,30.0,498.0,80.89,61.42
2016,9,13,16,15,678.5,104.5,2.25,29.5,446.5,77.91,59.33
2016,9,13,16,30,649.0,99.0,2.2,29.0,395.0,74.83,57.12
2016,9,13,16,45,605.0,93.5,2.2,29.0,341.0,71.41,54.49
2016,9,13,17,0,561.0,88.0,2.2,29.0,287.0,67.99,51.79
2016,9,13,17,15,502.5,79.0,2.0,28.5,233.5,61.75,46.72
2016,9,13,17,30,444.0,70.0,1.8,28.0,180.0,55.44,41.39
2016,9,13,17,45,352.0,58.0,1.65,27.5,130.5,43.8,31.31
2016,9,13,18,0,260.0,46.0,1.5,27.0,81.0,34.64,23.02
2016,9,13,18,15,130.0,28.0,1.5,26.5,45.5,21.08,8.89
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,59.71,0.0
2016,9,14,6,45,175.0,31.0,1.2,23.5,53.5,248.88,181.69
2016,9,14,7,0,292.0,48.0,1.4,24.0,91.0,375.85,295.79
2016,9,14,7,15,374.5,60.5,1.45,24.5,141.0,469.86,371.52
2016,9,14,7,30,457.0,73.0,1.5,25.0,191.0,575.02,451.12
2016,9,14,7,45,516.5,81.0,1.55,25.5,245.0,648.28,503.31
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,720.36,552.25
2016,9,14,8,15,440.5,135.5,1.7,26.5,311.5,636.03,489.95
2016,9,14,8,30,305.0,182.0,1.8,27.0,324.0,531.74,410.26
2016,9,14,8,45,244.0,215.5,1.95,27.5,337.5,505.4,387.94
2016,9,14,9,0,183.0,249.0,2.1,28.0,351.0,452.87,346.33
2016,9,14,9,15,172.0,273.5,2.2,28.0,376.5,460.48,350.57
2016,9,14,9,30,161.0,298.0,2.3,28.0,402.0,466.73,353.54
2016,9,14,9,45,145.5,319.0,2.45,28.5,418.0,463.56,349.14
2016,9,14,10,0,130.0,340.0,2.6,29.0,434.0,459.61,344.33
2016,9,14,10,15,135.0,359.5,2.65,29.0,461.5,472.02,352.47
2016,9,14,10,30,140.0,379.0,2.7,29.0,489.0,482.81,359.37
2016,9,14,10,45,212.5,387.0,2.8,29.5,559.5,538.14,398.98
2016,9,14,11,0,285.0,395.0,2.9,30.0,630.0,602.87,443.68
2016,9,14,11,15,302.5,401.0,2.95,30.0,656.5,599.29,440.21
2016,9,14,11,30,320.0,407.0,3.0,30.0,683.0,592.86,435.04
2016,9,14,11,45,576.5,274.0,3.1,30.5,779.5,645.45,474.03
2016,9,14,12,0,833.0,141.0,3.2,31.0,876.0,656.59,482.14
2016,9,14,12,15,834.0,141.5,3.25,31.0,880.0,610.94,447.16
2016,9,14,12,30,835.0,142.0,3.3,31.0,884.0,563.31,410.09
2016,9,14,12,45,831.5,143.0,3.35,31.0,878.5,514.07,370.73
2016,9,14,13,0,828.0,144.0,3.4,31.0,873.0,460.18,326.92
2016,9,14,13,15,493.0,287.5,3.4,31.0,720.0,376.99,266.87
2016,9,14,13,30,158.0,431.0,3.4,31.0,567.0,333.24,240.34
2016,9,14,13,45,95.5,382.5,3.4,31.0,464.0,280.8,203.4
2016,9,14,14,0,33.0,334.0,3.4,31.0,361.0,229.6,168.04
2016,9,14,14,15,413.5,234.0,3.4,31.0,553.0,179.82,116.94
2016,9,14,14,30,794.0,134.0,3.4,31.0,745.0,116.73,71.84
2016,9,14,14,45,783.0,130.5,3.45,31.0,708.5,95.77,72.29
2016,9,14,15,0,772.0,127.0,3.5,31.0,672.0,94.89,71.77
2016,9,14,15,15,756.0,124.0,3.45,30.5,629.5,94.11,71.47
2016,9,14,15,30,740.0,121.0,3.4,30.0,587.0,93.28,71.16
2016,9,14,15,45,724.0,114.5,3.35,30.0,540.5,82.94,62.93
2016,9,14,16,0,708.0,108.0,3.3,30.0,494.0,79.75,60.53
2016,9,14,16,15,679.0,103.0,3.15,29.5,442.5,77.05,58.66
2016,9,14,16,30,650.0,98.0,3.0,29.0,391.0,74.27,56.7
2016,9,14,16,45,618.0,89.5,2.9,29.0,338.5,68.92,52.44
2016,9,14,17,0,586.0,81.0,2.8,29.0,286.0,63.35,47.92
2016,9,14,17,15,529.0,73.0,2.45,28.5,232.5,57.64,43.27
2016,9,14,17,30,472.0,65.0,2.1,28.0,179.0,51.9,38.39
2016,9,14,17,45,391.0,52.5,1.8,27.5,130.0,42.31,30.02
2016,9,14,18,0,310.0,40.0,1.5,27.0,81.0,32.58,21.23
2016,9,14,18,15,155.0,25.0,1.45,26.5,45.5,18.97,6.52
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,4.5,0.75,22.0,5.0,0.0,0.0
2016,9,15,6,30,27.0,9.0,1.0,22.0,10.0,29.73,0.0
2016,9,15,6,45,93.5,33.0,1.25,22.5,45.0,162.07,116.44
2016,9,15,7,0,160.0,57.0,1.5,23.0,80.0,254.46,201.55
2016,9,15,7,15,226.0,78.5,1.4,23.5,127.5,341.42,273.66
2016,9,15,7,30,292.0,100.0,1.3,24.0,175.0,430.06,343.34
2016,9,15,7,45,343.0,117.0,1.2,25.0,226.0,519.66,408.37
2016,9,15,8,0,394.0,134.0,1.1,26.0,277.0,589.75,455.96
2016,9,15,8,15,434.5,147.5,1.1,26.5,328.5,644.29,491.97
2016,9,15,8,30,475.0,161.0,1.1,27.0,380.0,697.17,525.64
2016,9,15,8,45,508.5,170.0,1.1,27.5,430.0,735.59,548.55
2016,9,15,9,0,542.0,179.0,1.1,28.0,480.0,771.4,569.31
2016,9,15,9,15,384.0,235.5,1.2,28.0,458.5,646.39,480.22
2016,9,15,9,30,226.0,292.0,1.3,28.0,437.0,522.37,390.25
2016,9,15,9,45,141.5,302.5,1.45,28.5,395.5,441.47,330.2
2016,9,15,10,0,57.0,313.0,1.6,29.0,354.0,341.92,255.2
2016,9,15,10,15,39.0,298.0,1.7,29.0,327.0,302.7,226.03
2016,9,15,10,30,21.0,283.0,1.8,29.0,300.0,249.5,185.99
2016,9,15,10,45,341.0,257.5,1.95,29.5,538.5,558.78,416.53
2016,9,15,11,0,661.0,232.0,2.1,30.0,777.0,779.46,567.96
2016,9,15,11,15,467.0,325.5,2.15,30.0,715.5,671.71,488.8
2016,9,15,11,30,273.0,419.0,2.2,30.0,654.0,567.47,413.48
2016,9,15,11,45,300.0,418.0,2.3,30.5,679.5,560.54,408.2
2016,9,15,12,0,327.0,417.0,2.4,31.0,705.0,550.25,399.67
2016,9,15,12,15,500.0,333.0,2.45,31.0,775.0,564.49,409.74
2016,9,15,12,30,673.0,249.0,2.5,31.0,845.0,557.73,403.12
2016,9,15,12,45,668.0,250.5,2.55,31.0,839.0,509.24,365.5
2016,9,15,13,0,663.0,252.0,2.6,31.0,833.0,460.19,326.7
2016,9,15,13,15,658.0,250.5,2.6,31.0,819.5,408.94,285.33
2016,9,15,13,30,653.0,249.0,2.6,31.0,806.0,357.78,243.45
2016,9,15,13,45,633.5,253.5,2.6,31.5,782.5,307.11,202.23
2016,9,15,14,0,614.0,258.0,2.6,32.0,759.0,258.64,164.76
2016,9,15,14,15,603.0,253.0,2.6,31.5,730.0,208.08,130.95
2016,9,15,14,30,592.0,248.0,2.6,31.0,701.0,160.69,109.61
2016,9,15,14,45,616.0,221.0,2.65,31.0,672.0,133.66,102.53
2016,9,15,15,0,640.0,194.0,2.7,31.0,643.0,121.91,93.42
2016,9,15,15,15,448.0,237.0,2.7,31.0,541.5,143.29,110.8
2016,9,15,15,30,256.0,280.0,2.7,31.0,440.0,169.41,131.93
2016,9,15,15,45,408.5,222.0,2.75,31.0,453.5,138.76,107.76
2016,9,15,16,0,561.0,164.0,2.8,31.0,467.0,111.0,85.72
2016,9,15,16,15,528.5,154.5,2.65,30.5,417.0,105.83,82.01
2016,9,15,16,30,496.0,145.0,2.5,30.0,367.0,100.47,78.08
2016,9,15,16,45,463.5,130.5,2.45,29.5,316.0,91.78,71.32
2016,9,15,17,0,431.0,116.0,2.4,29.0,265.0,82.74,64.14
2016,9,15,17,15,373.5,101.5,2.1,28.5,213.5,73.06,56.21
2016,9,15,17,30,316.0,87.0,1.8,28.0,162.0,63.16,47.83
2016,9,15,17,45,247.5,67.0,1.55,27.5,115.5,49.18,35.72
2016,9,15,18,0,179.0,47.0,1.3,27.0,69.0,34.76,22.9
2016,9,15,18,15,89.5,23.5,1.25,26.5,34.5,17.76,4.53
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,58.87,0.0
2016,9,16,6,45,177.5,29.5,0.95,23.0,51.5,248.96,178.08
2016,9,16,7,0,296.0,47.0,1.1,24.0,89.0,377.86,295.86
2016,9,16,7,15,379.5,59.5,0.9,24.5,139.0,472.47,370.53
2016,9,16,7,30,463.0,72.0,0.7,25.0,189.0,578.19,447.41
2016,9,16,7,45,520.0,80.5,0.5,26.0,242.5,649.48,493.1
2016,9,16,8,0,577.0,89.0,0.3,27.0,296.0,719.52,534.3
2016,9,16,8,15,615.5,95.5,0.4,27.5,349.5,767.15,563.83
2016,9,16,8,30,654.0,102.0,0.5,28.0,403.0,812.22,591.16
2016,9,16,8,45,680.5,108.0,0.6,28.5,454.0,841.84,608.06
2016,9,16,9,0,707.0,114.0,0.7,29.0,505.0,868.11,622.85
2016,9,16,9,15,487.0,199.5,0.7,29.0,480.0,729.52,529.55
2016,9,16,9,30,267.0,285.0,0.7,29.0,455.0,576.42,421.56
2016,9,16,9,45,523.0,207.0,0.7,29.5,569.0,745.07,539.35
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,886.1,626.08
2016,9,16,10,15,407.0,223.0,0.7,30.0,514.0,619.89,447.66
2016,9,16,10,30,35.0,317.0,0.7,30.0,345.0,310.96,226.62
2016,9,16,10,45,35.0,328.0,0.7,30.5,356.5,314.6,230.17
2016,9,16,11,0,35.0,339.0,0.7,31.0,368.0,317.83,231.55
2016,9,16,11,15,431.0,241.0,0.7,31.0,609.0,569.01,413.21
2016,9,16,11,30,827.0,143.0,0.7,31.0,850.0,744.89,529.62
2016,9,16,11,45,845.5,133.5,0.75,31.5,865.5,698.83,495.62
2016,9,16,12,0,864.0,124.0,0.8,32.0,881.0,658.24,466.7
2016,9,16,12,15,865.0,124.5,0.85,32.0,884.5,611.45,433.34
2016,9,16,12,30,866.0,125.0,0.9,32.0,888.0,562.57,397.41
2016,9,16,12,45,864.5,125.0,1.0,32.5,883.0,510.29,357.38
2016,9,16,13,0,863.0,125.0,1.1,33.0,878.0,456.65,314.98
2016,9,16,13,15,859.5,124.0,1.15,33.0,864.5,400.52,269.92
2016,9,16,13,30,856.0,123.0,1.2,33.0,851.0,343.73,223.44
2016,9,16,13,45,852.0,121.0,1.25,33.0,829.5,285.79,176.23
2016,9,16,14,0,848.0,119.0,1.3,33.0,808.0,227.7,131.24
2016,9,16,14,15,840.0,117.0,1.4,33.0,778.5,169.21,92.85
2016,9,16,14,30,832.0,115.0,1.5,33.0,749.0,111.45,69.96
2016,9,16,14,45,816.0,115.5,1.6,33.0,711.0,88.33,65.66
2016,9,16,15,0,800.0,116.0,1.7,33.0,673.0,89.36,66.67
2016,9,16,15,15,784.0,112.5,1.75,32.5,630.0,87.95,65.87
2016,9,16,15,30,768.0,109.0,1.8,32.0,587.0,86.47,65.02
2016,9,16,15,45,748.5,105.0,1.85,32.0,539.5,84.47,63.62
2016,9,16,16,0,729.0,101.0,1.9,32.0,492.0,76.01,56.96
2016,9,16,16,15,700.0,96.0,1.85,31.5,440.0,73.1,54.92
2016,9,16,16,30,671.0,91.0,1.8,31.0,388.0,70.1,52.78
2016,9,16,16,45,632.0,84.5,1.75,31.0,334.0,65.81,49.41
2016,9,16,17,0,593.0,78.0,1.7,31.0,280.0,61.43,45.9
2016,9,16,17,15,534.0,70.0,1.55,30.0,226.0,55.61,41.26
2016,9,16,17,30,475.0,62.0,1.4,29.0,172.0,49.76,36.37
2016,9,16,17,45,387.0,50.0,1.25,28.5,123.5,40.43,28.23
2016,9,16,18,0,299.0,38.0,1.1,28.0,75.0,31.03,19.64
2016,9,16,18,15,149.5,19.0,1.1,27.5,37.5,14.56,1.27
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,80.57,0.0
2016,9,17,6,45,213.0,27.5,1.7,23.5,52.5,274.45,194.48
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,414.9,325.64
2016,9,17,7,15,425.5,53.5,1.85,24.5,141.5,512.77,404.43
2016,9,17,7,30,510.0,64.0,1.7,25.0,192.0,612.32,478.95
2016,9,17,7,45,562.0,72.0,1.55,26.0,245.5,678.21,523.35
2016,9,17,8,0,614.0,80.0,1.4,27.0,299.0,742.92,563.84
2016,9,17,8,15,651.5,85.5,1.15,27.5,353.0,788.27,588.56
2016,9,17,8,30,689.0,91.0,0.9,28.0,407.0,831.09,609.8
2016,9,17,8,45,712.0,97.0,0.65,29.0,457.5,857.31,617.47
2016,9,17,9,0,735.0,103.0,0.4,30.0,508.0,874.05,618.39
2016,9,17,9,15,755.0,106.5,0.45,30.0,555.0,887.69,625.6
2016,9,17,9,30,775.0,110.0,0.5,30.0,602.0,897.43,630.57
2016,9,17,9,45,531.0,216.5,0.55,30.5,564.0,761.43,541.43
2016,9,17,10,0,287.0,323.0,0.6,31.0,526.0,607.1,434.77
2016,9,17,10,15,184.0,341.0,0.7,31.0,474.0,496.23,359.38
2016,9,17,10,30,81.0,359.0,0.8,31.0,422.0,391.91,285.22
2016,9,17,10,45,161.0,379.5,0.9,31.5,509.5,485.87,352.07
2016,9,17,11,0,241.0,400.0,1.0,32.0,597.0,554.1,398.12
2016,9,17,11,15,538.5,268.0,1.05,32.0,723.0,673.89,482.42
2016,9,17,11,30,836.0,136.0,1.1,32.0,849.0,734.21,524.51
2016,9,17,11,45,836.5,138.5,1.15,32.5,860.5,694.11,494.78
2016,9,17,12,0,837.0,141.0,1.2,33.0,872.0,657.7,467.69
2016,9,17,12,15,838.0,141.0,1.2,33.0,875.5,605.13,429.88
2016,9,17,12,30,839.0,141.0,1.2,33.0,879.0,556.78,393.75
2016,9,17,12,45,838.0,140.5,1.3,33.0,873.5,505.4,354.8
2016,9,17,13,0,837.0,140.0,1.4,33.0,868.0,452.69,313.44
2016,9,17,13,15,833.0,139.5,1.45,33.0,854.5,396.21,267.97
2016,9,17,13,30,829.0,139.0,1.5,33.0,841.0,339.22,221.28
2016,9,17,13,45,823.5,137.0,1.55,33.0,819.0,280.64,173.69
2016,9,17,14,0,818.0,135.0,1.6,33.0,797.0,222.25,128.68
2016,9,17,14,15,809.0,133.0,1.6,33.0,767.0,163.88,90.63
2016,9,17,14,30,800.0,131.0,1.6,33.0,737.0,106.57,68.53
2016,9,17,14,45,775.0,135.0,1.65,33.0,697.5,98.8,74.03
2016,9,17,15,0,750.0,139.0,1.7,33.0,658.0,94.02,70.4
2016,9,17,15,15,732.5,135.0,1.7,32.5,615.0,92.9,69.85
2016,9,17,15,30,715.0,131.0,1.7,32.0,572.0,91.71,69.26
2016,9,17,15,45,692.0,126.0,1.75,32.0,524.5,89.69,67.86
2016,9,17,16,0,669.0,121.0,1.8,32.0,477.0,87.58,66.39
2016,9,17,16,15,638.0,114.5,1.75,31.5,425.0,84.21,64.03
2016,9,17,16,30,607.0,108.0,1.7,31.0,373.0,80.72,61.54
2016,9,17,16,45,565.0,100.0,1.65,31.0,320.0,75.87,57.75
2016,9,17,17,0,523.0,92.0,1.6,31.0,267.0,70.9,53.77
2016,9,17,17,15,461.5,81.5,1.45,30.5,214.5,60.94,45.6
2016,9,17,17,30,400.0,71.0,1.3,30.0,162.0,53.19,39.05
2016,9,17,17,45,310.0,56.0,1.2,29.5,114.5,42.05,29.38
2016,9,17,18,0,220.0,41.0,1.1,29.0,67.0,30.83,19.24
2016,9,17,18,15,110.0,20.5,1.15,28.5,33.5,15.53,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,38.75,0.0
2016,9,18,6,45,140.5,30.0,1.8,23.5,47.5,216.31,150.08
2016,9,18,7,0,245.0,49.0,2.0,24.0,83.0,335.9,264.83
2016,9,18,7,15,329.0,63.5,2.0,24.5,132.0,432.09,344.22
2016,9,18,7,30,413.0,78.0,2.0,25.0,181.0,531.7,421.35
2016,9,18,7,45,471.5,88.0,2.0,25.5,234.0,602.11,472.8
2016,9,18,8,0,530.0,98.0,2.0,26.0,287.0,682.51,528.9
2016,9,18,8,15,570.5,105.5,2.0,26.5,339.5,733.05,561.45
2016,9,18,8,30,611.0,113.0,2.0,27.0,392.0,780.97,591.26
2016,9,18,8,45,640.0,119.5,2.0,27.5,442.5,813.4,609.72
2016,9,18,9,0,669.0,126.0,2.0,28.0,493.0,842.49,625.72
2016,9,18,9,15,691.0,130.5,1.9,28.0,540.0,858.78,633.36
2016,9,18,9,30,713.0,135.0,1.8,28.0,587.0,871.32,638.62
2016,9,18,9,45,727.0,140.0,1.75,28.5,627.5,872.91,636.07
2016,9,18,10,0,741.0,145.0,1.7,29.0,668.0,870.62,631.28
2016,9,18,10,15,753.5,148.0,1.6,29.0,703.0,854.35,618.36
2016,9,18,10,30,766.0,151.0,1.5,29.0,738.0,841.24,607.82
2016,9,18,10,45,774.0,154.0,1.4,29.5,766.0,820.42,591.21
2016,9,18,11,0,782.0,157.0,1.3,30.0,794.0,795.95,572.38
2016,9,18,11,15,788.0,158.5,1.15,30.5,814.0,765.05,548.0
2016,9,18,11,30,794.0,160.0,1.0,31.0,834.0,730.91,521.42
2016,9,18,11,45,830.0,140.0,0.85,31.5,853.5,695.74,494.46
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,651.02,460.79
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.5,603.47,425.48
2016,9,18,12,30,867.0,120.0,0.5,32.0,880.0,553.91,387.94
2016,9,18,12,45,867.0,119.0,0.4,32.0,875.0,501.63,347.53
2016,9,18,13,0,867.0,118.0,0.3,32.0,870.0,447.88,304.98
2016,9,18,13,15,864.0,117.5,0.35,32.0,856.0,392.11,260.91
2016,9,18,13,30,861.0,117.0,0.4,32.0,842.0,335.59,215.31
2016,9,18,13,45,686.5,209.5,0.45,32.0,778.5,285.69,180.69
2016,9,18,14,0,512.0,302.0,0.5,32.0,715.0,261.05,168.31
2016,9,18,14,15,674.0,206.0,0.55,32.0,727.5,181.56,108.65
2016,9,18,14,30,836.0,110.0,0.6,32.0,740.0,102.9,77.08
2016,9,18,14,45,698.5,166.0,0.7,32.0,674.5,105.88,79.84
2016,9,18,15,0,561.0,222.0,0.8,32.0,609.0,137.11,104.8
2016,9,18,15,15,666.5,163.5,0.85,32.0,594.0,108.2,82.06
2016,9,18,15,30,772.0,105.0,0.9,32.0,579.0,84.2,63.11
2016,9,18,15,45,751.0,101.5,0.95,32.0,530.5,82.38,61.9
2016,9,18,16,0,730.0,98.0,1.0,32.0,482.0,80.5,60.6
2016,9,18,16,15,700.5,93.0,1.0,31.5,430.5,71.31,53.44
2016,9,18,16,30,671.0,88.0,1.0,31.0,379.0,68.22,51.23
2016,9,18,16,45,631.5,81.5,1.0,31.0,325.0,63.84,47.78
2016,9,18,17,0,592.0,75.0,1.0,31.0,271.0,59.37,44.19
2016,9,18,17,15,530.5,67.0,0.95,30.0,217.5,53.45,39.44
2016,9,18,17,30,469.0,59.0,0.9,29.0,164.0,47.5,34.44
2016,9,18,17,45,375.0,47.5,0.85,28.5,115.5,38.48,26.51
2016,9,18,18,0,281.0,36.0,0.8,28.0,67.0,29.44,18.06
2016,9,18,18,15,140.5,18.0,0.85,27.5,33.5,13.77,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,52.07,0.0
2016,9,19,6,45,191.0,26.5,2.2,24.5,50.0,251.02,171.61
2016,9,19,7,0,330.0,42.0,2.5,25.0,88.0,402.98,315.62
2016,9,19,7,15,420.0,52.5,2.55,25.5,138.5,505.28,399.13
2016,9,19,7,30,510.0,63.0,2.6,26.0,189.0,609.52,479.1
2016,9,19,7,45,572.5,69.0,2.65,27.0,244.0,682.45,530.86
2016,9,19,8,0,635.0,75.0,2.7,28.0,299.0,754.37,579.06
2016,9,19,8,15,672.5,80.5,2.6,28.5,353.5,799.6,606.74
2016,9,19,8,30,710.0,86.0,2.5,29.0,408.0,842.28,631.67
2016,9,19,8,45,737.0,90.0,2.45,29.5,460.0,864.1,642.17
2016,9,19,9,0,764.0,94.0,2.4,30.0,512.0,888.56,654.4
2016,9,19,9,15,783.5,97.0,2.25,30.5,559.0,900.71,657.49
2016,9,19,9,30,803.0,100.0,2.1,31.0,606.0,908.94,658.09
2016,9,19,9,45,817.5,103.0,2.0,31.5,648.0,908.38,653.61
2016,9,19,10,0,832.0,106.0,1.9,32.0,690.0,903.73,646.78
2016,9,19,10,15,842.5,108.0,1.85,32.0,725.5,879.29,629.33
2016,9,19,10,30,853.0,110.0,1.8,32.0,761.0,862.45,617.14
2016,9,19,10,45,861.5,110.5,1.8,32.5,789.5,838.63,599.79
2016,9,19,11,0,870.0,111.0,1.8,33.0,818.0,811.17,580.31
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.0,777.93,559.15
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,741.45,534.42
2016,9,19,11,45,885.0,112.0,2.1,33.5,870.5,700.2,504.36
2016,9,19,12,0,890.0,111.0,2.2,34.0,883.0,656.13,471.64
2016,9,19,12,15,890.5,111.5,2.25,34.0,886.0,607.98,435.87
2016,9,19,12,30,891.0,112.0,2.3,34.0,889.0,557.72,397.51
2016,9,19,12,45,890.5,111.0,2.4,34.5,883.5,504.05,354.91
2016,9,19,13,0,890.0,110.0,2.5,35.0,878.0,448.91,310.0
2016,9,19,13,15,886.5,109.5,2.55,35.0,864.0,391.78,263.1
2016,9,19,13,30,883.0,109.0,2.6,35.0,850.0,333.92,214.98
2016,9,19,13,45,877.0,108.0,2.7,35.0,827.5,274.69,166.52
2016,9,19,14,0,871.0,107.0,2.8,35.0,805.0,215.49,121.2
2016,9,19,14,15,863.0,105.5,2.85,34.5,774.5,156.05,84.05
2016,9,19,14,30,855.0,104.0,2.9,34.0,744.0,97.33,72.48
2016,9,19,14,45,843.5,102.0,2.95,34.0,706.5,91.5,68.06
2016,9,19,15,0,832.0,100.0,3.0,34.0,669.0,90.3,67.27
2016,9,19,15,15,816.5,97.0,3.0,33.5,625.5,79.47,58.9
2016,9,19,15,30,801.0,94.0,3.0,33.0,582.0,77.89,57.94
2016,9,19,15,45,779.5,91.0,3.0,33.0,533.0,76.09,56.67
2016,9,19,16,0,758.0,88.0,3.0,33.0,484.0,74.22,55.36
2016,9,19,16,15,729.0,84.0,2.85,32.5,431.5,71.44,53.42
2016,9,19,16,30,700.0,80.0,2.7,32.0,379.0,63.38,47.09
2016,9,19,16,45,659.5,74.5,2.55,32.0,325.0,59.43,43.97
2016,9,19,17,0,619.0,69.0,2.4,32.0,271.0,55.43,40.75
2016,9,19,17,15,557.5,61.5,2.2,31.0,216.5,49.66,36.1
2016,9,19,17,30,496.0,54.0,2.0,30.0,162.0,43.89,31.24
2016,9,19,17,45,396.5,43.5,1.8,29.5,113.5,35.46,23.81
2016,9,19,18,0,297.0,33.0,1.6,29.0,65.0,27.06,15.87
2016,9,19,18,15,148.5,16.5,1.6,28.5,32.5,13.4,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,12.0,66.19,0.0
2016,9,20,6,45,213.5,25.5,1.85,23.5,50.5,270.71,181.83
2016,9,20,7,0,358.0,40.0,2.1,24.0,89.0,425.48,332.61
