Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,7,15,447.0,50.0,2.0,24.5,140.5,526.33,414.43
2016,9,20,7,30,536.0,60.0,1.9,25.0,192.0,629.19,491.98
2016,9,20,7,45,597.5,66.0,1.85,26.0,247.5,701.2,541.7
2016,9,20,8,0,659.0,72.0,1.8,27.0,303.0,772.23,587.62
2016,9,20,8,15,696.0,77.0,1.7,27.5,358.0,816.33,613.44
2016,9,20,8,30,733.0,82.0,1.6,28.0,413.0,852.23,632.77
2016,9,20,8,45,761.0,85.0,1.5,29.0,465.5,879.86,644.69
2016,9,20,9,0,789.0,88.0,1.4,30.0,518.0,903.86,653.87
2016,9,20,9,15,808.0,91.0,1.45,30.5,565.5,915.27,658.15
2016,9,20,9,30,827.0,94.0,1.5,31.0,613.0,922.71,660.16
2016,9,20,9,45,840.5,97.0,1.55,31.5,655.5,909.43,649.24
2016,9,20,10,0,854.0,100.0,1.6,32.0,698.0,903.84,643.62
2016,9,20,10,15,864.0,101.5,1.65,32.0,733.5,889.47,633.8
2016,9,20,10,30,874.0,103.0,1.7,32.0,769.0,871.21,621.73
2016,9,20,10,45,881.0,105.0,1.8,32.5,797.0,847.07,605.24
2016,9,20,11,0,888.0,107.0,1.9,33.0,825.0,819.22,586.42
2016,9,20,11,15,893.0,108.0,1.9,33.0,845.5,785.34,564.02
2016,9,20,11,30,898.0,109.0,1.9,33.0,866.0,748.16,538.19
2016,9,20,11,45,900.5,109.5,1.95,33.5,878.0,705.73,507.07
2016,9,20,12,0,903.0,110.0,2.0,34.0,890.0,660.58,473.43
2016,9,20,12,15,903.5,110.0,2.0,34.0,893.0,611.36,436.83
2016,9,20,12,30,904.0,110.0,2.0,34.0,896.0,560.04,397.68
2016,9,20,12,45,902.5,110.0,2.0,34.0,890.0,505.91,355.32
2016,9,20,13,0,901.0,110.0,2.0,34.0,884.0,450.34,310.62
2016,9,20,13,15,897.5,109.0,2.0,34.0,869.5,392.2,262.94
2016,9,20,13,30,894.0,108.0,2.0,34.0,855.0,333.35,214.07
2016,9,20,13,45,888.0,107.0,2.05,34.0,832.5,273.44,165.2
2016,9,20,14,0,882.0,106.0,2.1,34.0,810.0,213.56,119.67
2016,9,20,14,15,578.0,227.5,2.05,34.0,682.0,179.82,111.8
2016,9,20,14,30,274.0,349.0,2.0,34.0,554.0,198.1,151.15
2016,9,20,14,45,542.0,231.5,2.0,34.0,610.0,139.95,106.14
2016,9,20,15,0,810.0,114.0,2.0,34.0,666.0,88.99,66.13
2016,9,20,15,15,793.5,111.0,2.0,34.0,622.0,87.79,65.41
2016,9,20,15,30,777.0,108.0,2.0,34.0,578.0,86.53,64.6
2016,9,20,15,45,754.5,104.0,2.0,34.0,528.5,84.38,63.09
2016,9,20,16,0,732.0,100.0,2.0,34.0,479.0,75.81,56.39
2016,9,20,16,15,701.0,95.0,1.9,33.5,426.5,72.8,54.28
2016,9,20,16,30,670.0,90.0,1.8,33.0,374.0,69.73,52.08
2016,9,20,16,45,626.5,83.5,1.7,32.5,319.0,65.33,48.74
2016,9,20,17,0,583.0,77.0,1.6,32.0,264.0,60.87,45.26
2016,9,20,17,15,518.5,68.5,1.45,31.0,210.5,54.61,40.22
2016,9,20,17,30,454.0,60.0,1.3,30.0,157.0,48.33,34.91
2016,9,20,17,45,353.0,47.0,1.15,29.5,108.5,38.1,25.95
2016,9,20,18,0,252.0,34.0,1.0,29.0,60.0,25.94,14.75
2016,9,20,18,15,126.0,17.0,1.0,28.5,30.0,12.97,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,22.16,0.0
2016,9,21,6,45,114.0,29.0,0.8,23.5,43.0,169.23,109.34
2016,9,21,7,0,208.0,51.0,0.9,24.0,78.0,306.67,238.99
2016,9,21,7,15,289.0,68.5,0.95,24.5,127.0,402.61,317.77
2016,9,21,7,30,370.0,86.0,1.0,25.0,176.0,501.69,394.31
2016,9,21,7,45,439.0,96.5,1.1,26.0,230.0,581.25,451.58
2016,9,21,8,0,508.0,107.0,1.2,27.0,284.0,661.24,506.27
2016,9,21,8,15,377.0,145.5,1.2,27.5,289.5,581.43,445.2
2016,9,21,8,30,246.0,184.0,1.2,28.0,295.0,474.06,363.31
2016,9,21,8,45,244.5,212.5,1.25,28.5,334.0,499.83,380.25
2016,9,21,9,0,243.0,241.0,1.3,29.0,373.0,500.19,378.28
2016,9,21,9,15,476.0,194.0,1.35,29.0,482.0,707.05,526.11
2016,9,21,9,30,709.0,147.0,1.4,29.0,591.0,875.77,636.49
2016,9,21,9,45,738.5,145.5,1.45,29.5,635.5,884.18,637.67
2016,9,21,10,0,768.0,144.0,1.5,30.0,680.0,888.2,638.0
2016,9,21,10,15,552.5,243.0,1.55,30.5,638.5,763.21,551.98
2016,9,21,10,30,337.0,342.0,1.6,31.0,597.0,631.49,458.24
2016,9,21,10,45,584.0,242.5,1.65,31.5,705.0,744.46,538.12
2016,9,21,11,0,831.0,143.0,1.7,32.0,813.0,814.74,585.18
2016,9,21,11,15,454.0,271.5,1.8,32.0,639.0,606.04,439.32
2016,9,21,11,30,77.0,400.0,1.9,32.0,465.0,384.65,279.6
2016,9,21,11,45,216.5,399.5,2.0,32.5,585.5,475.01,345.26
2016,9,21,12,0,356.0,399.0,2.1,33.0,706.0,546.67,393.8
2016,9,21,12,15,620.5,262.5,2.2,33.0,799.0,569.81,409.72
2016,9,21,12,30,885.0,126.0,2.3,33.0,892.0,558.95,399.6
2016,9,21,12,45,670.0,238.0,2.4,33.0,815.5,487.51,345.97
2016,9,21,13,0,455.0,350.0,2.5,33.0,739.0,428.03,302.62
2016,9,21,13,15,667.0,236.0,2.55,33.0,796.0,388.65,266.97
2016,9,21,13,30,879.0,122.0,2.6,33.0,853.0,334.75,216.74
2016,9,21,13,45,874.0,120.0,2.65,33.0,830.5,275.05,167.78
2016,9,21,14,0,869.0,118.0,2.7,33.0,808.0,215.32,122.35
2016,9,21,14,15,861.0,116.5,2.75,33.0,777.5,155.75,86.04
2016,9,21,14,30,853.0,115.0,2.8,33.0,747.0,98.51,73.77
2016,9,21,14,45,843.0,112.0,2.85,33.0,709.5,87.8,65.42
2016,9,21,15,0,833.0,109.0,2.9,33.0,672.0,86.7,64.71
2016,9,21,15,15,817.0,106.0,2.9,32.5,628.0,85.36,63.95
2016,9,21,15,30,801.0,103.0,2.9,32.0,584.0,83.95,63.15
2016,9,21,15,45,781.5,98.5,2.9,32.0,535.0,81.37,61.26
2016,9,21,16,0,762.0,94.0,2.9,32.0,486.0,78.66,59.27
2016,9,21,16,15,732.5,89.5,2.8,31.5,432.5,69.86,52.38
2016,9,21,16,30,703.0,85.0,2.7,31.0,379.0,66.95,50.29
2016,9,21,16,45,663.0,78.5,2.6,30.5,324.0,62.41,46.78
2016,9,21,17,0,623.0,72.0,2.5,30.0,269.0,57.79,43.1
2016,9,21,17,15,560.0,64.0,2.2,29.0,214.0,51.7,38.13
2016,9,21,17,30,497.0,56.0,1.9,28.0,159.0,45.61,32.91
2016,9,21,17,45,396.5,44.0,1.65,27.5,110.0,36.0,24.38
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,26.38,14.95
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,12.59,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,58.64,0.0
2016,9,22,6,45,189.0,26.0,1.35,21.5,47.0,245.14,156.64
2016,9,22,7,0,316.0,43.0,1.6,22.0,84.0,388.78,305.44
2016,9,22,7,15,403.5,55.0,1.5,22.5,135.0,490.8,388.84
2016,9,22,7,30,491.0,67.0,1.4,23.0,186.0,593.96,467.16
2016,9,22,7,45,542.0,77.5,1.3,24.0,239.5,661.37,513.57
2016,9,22,8,0,593.0,88.0,1.2,25.0,293.0,727.42,555.92
2016,9,22,8,15,632.5,94.5,1.3,26.0,347.5,775.42,585.63
2016,9,22,8,30,672.0,101.0,1.4,27.0,402.0,820.7,612.56
2016,9,22,8,45,696.0,108.0,1.5,28.0,453.0,848.39,627.08
2016,9,22,9,0,720.0,115.0,1.6,29.0,504.0,872.59,639.21
2016,9,22,9,15,741.0,119.5,1.7,29.0,551.0,887.12,647.53
2016,9,22,9,30,762.0,124.0,1.8,29.0,598.0,897.76,653.5
2016,9,22,9,45,776.0,128.0,1.95,29.5,640.0,891.01,647.55
2016,9,22,10,0,790.0,132.0,2.1,30.0,682.0,886.94,643.6
2016,9,22,10,15,801.5,135.0,2.15,30.0,717.0,875.5,635.3
2016,9,22,10,30,813.0,138.0,2.2,30.0,752.0,860.04,624.59
2016,9,22,10,45,819.0,141.0,2.25,30.5,779.5,836.03,607.18
2016,9,22,11,0,825.0,144.0,2.3,31.0,807.0,808.39,587.54
2016,9,22,11,15,830.0,145.5,2.35,31.0,826.5,775.11,564.19
2016,9,22,11,30,835.0,147.0,2.4,31.0,846.0,738.58,538.09
2016,9,22,11,45,828.5,153.0,2.5,31.5,855.0,695.13,505.83
2016,9,22,12,0,822.0,159.0,2.6,32.0,864.0,649.56,471.47
2016,9,22,12,15,530.0,294.5,2.65,32.0,750.0,540.22,391.32
2016,9,22,12,30,238.0,430.0,2.7,32.0,636.0,445.2,322.24
2016,9,22,12,45,275.5,418.5,2.8,32.5,655.0,429.48,309.29
2016,9,22,13,0,313.0,407.0,2.9,33.0,674.0,409.02,291.85
2016,9,22,13,15,556.5,284.0,2.95,33.0,749.0,381.34,264.51
2016,9,22,13,30,800.0,161.0,3.0,33.0,824.0,331.04,216.52
2016,9,22,13,45,787.5,162.5,3.1,33.0,799.5,274.5,170.71
2016,9,22,14,0,775.0,164.0,3.2,33.0,775.0,219.02,129.16
2016,9,22,14,15,764.5,161.0,3.25,33.0,744.5,154.15,88.72
2016,9,22,14,30,754.0,158.0,3.3,33.0,714.0,102.22,76.79
2016,9,22,14,45,719.5,164.0,3.35,33.0,672.5,106.52,80.44
2016,9,22,15,0,685.0,170.0,3.4,33.0,631.0,111.3,84.46
2016,9,22,15,15,665.0,165.0,3.4,32.5,587.5,110.19,83.98
2016,9,22,15,30,645.0,160.0,3.4,32.0,544.0,109.04,83.48
2016,9,22,15,45,325.5,163.5,3.45,32.0,357.0,104.83,80.35
2016,9,22,16,0,6.0,167.0,3.5,32.0,170.0,120.71,93.54
2016,9,22,16,15,260.0,149.0,3.4,31.5,257.0,101.75,78.58
2016,9,22,16,30,514.0,131.0,3.3,31.0,344.0,92.69,71.57
2016,9,22,16,45,465.0,119.5,3.25,30.5,291.0,85.27,65.8
2016,9,22,17,0,416.0,108.0,3.2,30.0,238.0,77.68,59.73
2016,9,22,17,15,350.5,92.5,2.9,29.5,186.5,67.07,50.9
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,56.26,41.61
2016,9,22,17,45,194.5,56.5,2.3,28.5,90.0,41.45,28.68
2016,9,22,18,0,104.0,36.0,2.0,28.0,45.0,26.56,14.61
2016,9,22,18,15,52.0,18.0,1.95,27.5,22.5,14.16,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.5,22.5,2.4,23.5,38.0,176.85,107.37
2016,9,23,7,0,241.0,45.0,2.7,24.0,76.0,325.9,256.22
2016,9,23,7,15,332.0,58.5,2.85,24.5,124.5,425.75,340.19
2016,9,23,7,30,423.0,72.0,3.0,25.0,173.0,529.65,422.47
2016,9,23,7,45,505.5,77.0,3.2,25.5,228.5,625.12,494.51
2016,9,23,8,0,588.0,82.0,3.4,26.0,284.0,713.97,558.47
2016,9,23,8,15,628.5,88.0,3.45,26.0,337.5,761.95,591.27
2016,9,23,8,30,669.0,94.0,3.5,26.0,391.0,807.37,621.54
2016,9,23,8,45,385.5,165.5,3.6,26.5,341.5,602.31,468.55
2016,9,23,9,0,102.0,237.0,3.7,27.0,292.0,336.03,260.7
2016,9,23,9,15,104.5,260.0,3.75,27.5,321.0,355.77,274.94
2016,9,23,9,30,107.0,283.0,3.8,28.0,350.0,374.51,287.42
2016,9,23,9,45,467.5,192.5,3.85,28.5,513.0,668.18,509.78
2016,9,23,10,0,828.0,102.0,3.9,29.0,676.0,875.66,652.5
2016,9,23,10,15,561.0,226.0,3.9,29.0,624.0,750.38,561.27
2016,9,23,10,30,294.0,350.0,3.9,29.0,572.0,600.4,448.65
2016,9,23,10,45,580.5,229.0,3.95,29.5,687.0,725.98,542.07
2016,9,23,11,0,867.0,108.0,4.0,30.0,802.0,795.74,591.27
2016,9,23,11,15,872.0,109.0,4.0,30.0,821.5,762.41,567.29
2016,9,23,11,30,877.0,110.0,4.0,30.0,841.0,725.87,539.91
2016,9,23,11,45,870.0,116.5,4.0,30.5,850.0,682.89,506.24
2016,9,23,12,0,863.0,123.0,4.0,31.0,859.0,637.71,470.52
2016,9,23,12,15,631.0,249.5,4.05,31.0,788.5,561.78,411.9
2016,9,23,12,30,399.0,376.0,4.1,31.0,718.0,488.76,356.7
2016,9,23,12,45,324.5,398.0,4.15,31.5,675.0,436.78,317.08
2016,9,23,13,0,250.0,420.0,4.2,32.0,632.0,391.03,282.44
2016,9,23,13,15,551.0,271.0,4.2,32.0,728.0,369.21,258.04
2016,9,23,13,30,852.0,122.0,4.2,32.0,824.0,321.19,209.15
2016,9,23,13,45,844.0,121.5,4.25,32.0,801.0,263.38,161.36
2016,9,23,14,0,836.0,121.0,4.3,32.0,778.0,205.87,117.84
2016,9,23,14,15,580.0,226.0,4.3,32.0,673.0,172.88,109.8
2016,9,23,14,30,324.0,331.0,4.3,32.0,568.0,191.41,147.99
2016,9,23,14,45,558.0,221.5,4.35,32.0,605.0,136.02,104.37
2016,9,23,15,0,792.0,112.0,4.4,32.0,642.0,87.65,65.81
2016,9,23,15,15,775.0,109.0,4.35,31.5,598.5,86.39,65.15
2016,9,23,15,30,758.0,106.0,4.3,31.0,555.0,85.08,64.42
2016,9,23,15,45,602.0,141.0,4.3,31.0,478.0,98.33,75.48
2016,9,23,16,0,446.0,176.0,4.3,31.0,401.0,116.56,90.64
2016,9,23,16,15,523.5,137.5,4.15,30.5,373.0,96.19,74.39
2016,9,23,16,30,601.0,99.0,4.0,30.0,345.0,75.1,57.33
2016,9,23,16,45,579.5,87.0,3.85,30.0,295.5,67.4,51.08
2016,9,23,17,0,558.0,75.0,3.7,30.0,246.0,59.3,44.38
2016,9,23,17,15,489.5,66.0,3.4,29.0,193.5,52.63,38.88
2016,9,23,17,30,421.0,57.0,3.1,28.0,141.0,45.93,33.1
2016,9,23,17,45,315.0,43.5,2.8,27.5,95.0,33.23,21.94
2016,9,23,18,0,209.0,30.0,2.5,27.0,49.0,22.82,11.38
2016,9,23,18,15,104.5,15.0,2.55,26.5,24.5,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.5,2.85,23.0,37.0,174.31,101.35
2016,9,24,7,0,237.0,45.0,3.0,23.0,74.0,322.49,254.3
2016,9,24,7,15,327.5,58.5,3.1,23.5,122.5,421.42,338.36
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,524.47,420.56
2016,9,24,7,45,481.5,81.0,3.35,24.5,224.0,605.97,482.59
2016,9,24,8,0,545.0,90.0,3.5,25.0,277.0,681.37,537.3
2016,9,24,8,15,272.5,77.5,3.6,25.0,171.0,387.75,312.54
2016,9,24,8,30,0.0,65.0,3.7,25.0,65.0,49.84,35.04
2016,9,24,8,45,351.0,87.5,3.85,25.5,275.0,469.13,375.86
2016,9,24,9,0,702.0,110.0,4.0,26.0,485.0,845.59,648.6
2016,9,24,9,15,444.5,197.5,4.0,26.5,442.5,677.11,520.74
2016,9,24,9,30,187.0,285.0,4.0,27.0,400.0,473.98,364.06
2016,9,24,9,45,231.0,300.5,4.05,27.5,453.0,519.75,397.72
2016,9,24,10,0,275.0,316.0,4.1,28.0,506.0,583.33,442.24
2016,9,24,10,15,289.5,323.5,4.05,28.0,532.5,587.44,443.85
2016,9,24,10,30,304.0,331.0,4.0,28.0,559.0,589.4,444.2
2016,9,24,10,45,568.5,227.5,4.0,28.5,674.0,712.89,535.24
2016,9,24,11,0,833.0,124.0,4.0,29.0,789.0,781.21,583.79
2016,9,24,11,15,559.0,262.5,4.0,29.0,713.5,671.48,500.32
2016,9,24,11,30,285.0,401.0,4.0,29.0,638.0,551.31,409.33
2016,9,24,11,45,565.0,266.0,4.0,29.5,744.0,610.13,453.66
2016,9,24,12,0,845.0,131.0,4.0,30.0,850.0,630.14,467.18
2016,9,24,12,15,845.5,131.0,4.0,30.0,852.5,583.04,429.89
2016,9,24,12,30,846.0,131.0,4.0,30.0,855.0,534.01,390.52
2016,9,24,12,45,432.5,214.5,4.05,30.0,585.0,357.78,261.36
2016,9,24,13,0,19.0,298.0,4.1,30.0,315.0,229.73,169.81
2016,9,24,13,15,96.5,354.0,4.05,30.0,434.5,282.55,207.36
2016,9,24,13,30,174.0,410.0,4.0,30.0,554.0,316.55,229.01
2016,9,24,13,45,495.0,269.5,4.0,30.0,660.5,268.7,180.04
2016,9,24,14,0,816.0,129.0,4.0,30.0,767.0,197.68,113.54
2016,9,24,14,15,806.5,127.0,4.0,30.0,736.5,139.6,79.39
2016,9,24,14,30,797.0,125.0,4.0,30.0,706.0,93.43,70.75
2016,9,24,14,45,751.0,138.0,4.0,30.0,662.5,101.43,77.44
2016,9,24,15,0,705.0,151.0,4.0,30.0,619.0,101.16,77.4
2016,9,24,15,15,635.0,163.0,3.95,29.5,563.0,108.72,83.94
2016,9,24,15,30,565.0,175.0,3.9,29.0,507.0,116.04,90.35
2016,9,24,15,45,585.5,153.5,3.9,29.0,471.5,106.46,82.78
2016,9,24,16,0,606.0,132.0,3.9,29.0,436.0,94.78,73.45
2016,9,24,16,15,570.0,124.5,3.7,28.5,384.5,90.96,70.71
2016,9,24,16,30,534.0,117.0,3.5,28.0,333.0,84.38,65.61
2016,9,24,16,45,481.0,107.5,3.35,28.0,280.5,77.92,60.38
2016,9,24,17,0,428.0,98.0,3.2,28.0,228.0,71.37,54.93
2016,9,24,17,15,358.0,84.5,3.0,27.5,177.5,61.86,46.91
2016,9,24,17,30,288.0,71.0,2.8,27.0,127.0,52.22,38.49
2016,9,24,17,45,195.0,51.5,2.6,26.5,83.5,38.04,25.94
2016,9,24,18,0,102.0,32.0,2.4,26.0,40.0,23.74,11.49
2016,9,24,18,15,51.0,16.0,2.4,25.5,20.0,12.59,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,16.26,3.62
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,39.02,25.56
2016,9,25,7,15,15.0,63.5,2.3,23.0,67.0,77.06,58.09
2016,9,25,7,30,30.0,87.0,2.4,23.0,94.0,127.66,100.63
2016,9,25,7,45,45.5,110.5,2.5,23.5,124.5,165.79,132.16
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,203.21,162.3
2016,9,25,8,15,121.5,160.0,2.6,24.0,210.5,307.66,246.17
2016,9,25,8,30,182.0,186.0,2.6,24.0,266.0,391.22,311.17
2016,9,25,8,45,154.0,211.0,2.65,24.5,284.5,386.34,304.2
2016,9,25,9,0,126.0,236.0,2.7,25.0,303.0,380.09,296.65
2016,9,25,9,15,133.0,260.0,2.65,25.0,336.5,404.98,314.26
2016,9,25,9,30,140.0,284.0,2.6,25.0,370.0,428.3,330.38
2016,9,25,9,45,212.5,298.0,2.6,25.0,439.0,499.4,383.56
2016,9,25,10,0,285.0,312.0,2.6,25.0,508.0,587.35,446.89
2016,9,25,10,15,377.0,298.5,2.6,25.0,572.0,637.98,483.35
2016,9,25,10,30,469.0,285.0,2.6,25.0,636.0,701.28,527.63
2016,9,25,10,45,429.5,315.5,2.6,25.5,646.0,671.87,503.1
2016,9,25,11,0,390.0,346.0,2.6,26.0,656.0,629.32,470.41
2016,9,25,11,15,429.0,338.0,2.55,26.0,687.0,637.14,475.11
2016,9,25,11,30,468.0,330.0,2.5,26.0,718.0,628.4,467.81
2016,9,25,11,45,321.5,379.0,2.5,26.0,647.5,531.53,396.06
2016,9,25,12,0,175.0,428.0,2.5,26.0,577.0,448.17,333.94
2016,9,25,12,15,161.0,429.0,2.45,26.0,566.5,421.8,314.14
2016,9,25,12,30,147.0,430.0,2.4,26.0,556.0,396.42,294.76
2016,9,25,12,45,236.0,413.5,2.4,26.5,613.5,406.45,299.85
2016,9,25,13,0,325.0,397.0,2.4,27.0,671.0,403.33,293.71
2016,9,25,13,15,229.0,401.5,2.3,27.0,593.0,349.37,254.03
2016,9,25,13,30,133.0,406.0,2.2,27.0,515.0,302.4,221.03
2016,9,25,13,45,117.5,390.5,2.15,27.0,485.0,272.64,199.08
2016,9,25,14,0,102.0,375.0,2.1,27.0,455.0,256.05,187.62
2016,9,25,14,15,51.0,215.5,2.0,26.5,255.5,152.65,112.58
2016,9,25,14,30,0.0,56.0,1.9,26.0,56.0,43.13,30.34
2016,9,25,14,45,0.0,94.0,1.85,26.0,94.0,72.56,54.92
2016,9,25,15,0,0.0,132.0,1.8,26.0,132.0,99.55,77.31
2016,9,25,15,15,0.0,79.0,1.8,25.5,79.0,60.81,45.49
2016,9,25,15,30,0.0,26.0,1.8,25.0,26.0,19.9,11.26
2016,9,25,15,45,0.0,66.5,1.85,25.0,66.5,51.06,37.75
2016,9,25,16,0,0.0,107.0,1.9,25.0,107.0,80.86,63.01
2016,9,25,16,15,0.0,94.5,1.85,24.5,94.5,71.72,55.61
2016,9,25,16,30,0.0,82.0,1.8,24.0,82.0,62.51,48.09
2016,9,25,16,45,0.0,68.5,1.75,24.0,68.5,52.52,39.68
2016,9,25,17,0,0.0,55.0,1.7,24.0,55.0,42.11,30.79
2016,9,25,17,15,0.0,42.5,1.65,23.5,42.5,32.48,22.48
2016,9,25,17,30,0.0,30.0,1.6,23.0,30.0,22.87,14.04
2016,9,25,17,45,0.0,19.5,1.6,23.0,19.5,14.83,6.84
2016,9,25,18,0,0.0,9.0,1.6,23.0,9.0,6.82,0.0
2016,9,25,18,15,0.0,4.5,1.65,23.0,4.5,3.54,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.16,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,8.34,1.11
2016,9,26,7,15,0.0,18.0,3.85,18.5,18.0,13.68,5.78
2016,9,26,7,30,0.0,25.0,3.9,18.0,25.0,19.03,10.45
2016,9,26,7,45,0.0,33.5,4.0,18.0,33.5,25.54,16.03
2016,9,26,8,0,0.0,42.0,4.1,18.0,42.0,32.08,21.55
2016,9,26,8,15,0.0,56.5,4.15,18.0,56.5,43.26,30.9
2016,9,26,8,30,0.0,71.0,4.2,18.0,71.0,54.49,40.18
2016,9,26,8,45,0.0,64.0,4.3,18.5,64.0,49.09,35.45
2016,9,26,9,0,0.0,57.0,4.4,19.0,57.0,43.72,30.78
2016,9,26,9,15,0.0,62.0,4.4,19.0,62.0,47.61,33.88
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,51.51,36.98
2016,9,26,9,45,0.0,79.5,4.4,19.0,79.5,61.24,44.84
2016,9,26,10,0,0.0,92.0,4.4,19.0,92.0,70.99,52.69
2016,9,26,10,15,1.5,131.0,4.4,19.0,132.5,103.94,79.36
2016,9,26,10,30,3.0,170.0,4.4,19.0,173.0,137.02,105.85
2016,9,26,10,45,6.5,198.0,4.4,19.5,203.5,162.28,125.68
2016,9,26,11,0,10.0,226.0,4.4,20.0,234.0,186.89,144.76
2016,9,26,11,15,11.5,240.5,4.4,20.0,250.0,198.23,153.47
2016,9,26,11,30,13.0,255.0,4.4,20.0,266.0,209.1,161.82
2016,9,26,11,45,10.0,221.5,4.4,20.5,230.0,178.84,137.58
2016,9,26,12,0,7.0,188.0,4.4,21.0,194.0,149.72,114.3
2016,9,26,12,15,7.5,195.5,4.35,21.0,202.0,154.75,118.22
2016,9,26,12,30,8.0,203.0,4.3,21.0,210.0,159.54,121.92
2016,9,26,12,45,12.0,243.0,4.25,21.5,253.5,189.56,145.07
2016,9,26,13,0,16.0,283.0,4.2,22.0,297.0,217.63,166.39
2016,9,26,13,15,8.0,199.5,4.15,22.0,206.5,153.17,116.27
2016,9,26,13,30,0.0,116.0,4.1,22.0,116.0,89.12,65.99
2016,9,26,13,45,0.0,111.0,4.1,22.0,111.0,85.29,63.06
2016,9,26,14,0,0.0,106.0,4.1,22.0,106.0,81.51,60.13
2016,9,26,14,15,8.5,180.5,4.05,22.0,186.5,134.42,102.15
2016,9,26,14,30,17.0,255.0,4.0,22.0,267.0,180.55,145.28
2016,9,26,14,45,15.5,239.0,3.95,22.0,249.5,170.02,136.85
2016,9,26,15,0,14.0,223.0,3.9,22.0,232.0,159.34,128.37
2016,9,26,15,15,7.0,128.0,3.8,21.5,132.5,96.66,76.58
2016,9,26,15,30,0.0,33.0,3.7,21.0,33.0,25.27,16.12
2016,9,26,15,45,0.0,30.0,3.65,21.0,30.0,22.94,14.2
2016,9,26,16,0,0.0,27.0,3.6,21.0,27.0,20.62,12.26
2016,9,26,16,15,0.0,24.0,3.55,21.0,24.0,18.31,10.3
2016,9,26,16,30,0.0,21.0,3.5,21.0,21.0,16.0,8.34
2016,9,26,16,45,0.0,17.5,3.45,21.0,17.5,13.31,6.02
2016,9,26,17,0,0.0,14.0,3.4,21.0,14.0,10.63,3.68
2016,9,26,17,15,0.0,10.5,3.2,20.5,10.5,7.96,1.33
2016,9,26,17,30,0.0,7.0,3.0,20.0,7.0,5.3,0.0
2016,9,26,17,45,0.0,4.5,2.85,20.0,4.5,3.4,0.0
2016,9,26,18,0,0.0,2.0,2.7,20.0,2.0,1.51,0.0
2016,9,26,18,15,0.0,1.0,2.7,19.5,1.0,0.79,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.5,2.95,16.5,18.5,14.45,1.63
2016,9,27,7,0,0.0,37.0,3.0,17.0,37.0,34.85,22.74
2016,9,27,7,15,12.0,60.0,3.05,17.0,63.0,69.77,53.27
2016,9,27,7,30,24.0,83.0,3.1,17.0,89.0,116.39,93.42
2016,9,27,7,45,37.0,106.5,3.2,17.5,118.0,152.4,124.0
2016,9,27,8,0,50.0,130.0,3.3,18.0,147.0,187.55,153.1
2016,9,27,8,15,45.0,150.0,3.3,18.5,167.5,199.84,162.1
2016,9,27,8,30,40.0,170.0,3.3,19.0,188.0,211.77,170.58
2016,9,27,8,45,31.5,183.5,3.35,19.5,198.5,211.91,169.33
2016,9,27,9,0,23.0,197.0,3.4,20.0,209.0,192.9,152.81
2016,9,27,9,15,39.0,228.5,3.3,20.5,251.0,256.83,203.2
2016,9,27,9,30,55.0,260.0,3.2,21.0,293.0,299.58,235.76
2016,9,27,9,45,57.5,277.5,3.1,21.5,314.5,312.8,244.61
2016,9,27,10,0,60.0,295.0,3.0,22.0,336.0,325.4,252.98
2016,9,27,10,15,95.5,327.0,2.9,22.0,396.5,380.7,295.09
2016,9,27,10,30,131.0,359.0,2.8,22.0,457.0,450.06,346.41
2016,9,27,10,45,178.0,372.5,2.7,22.0,510.5,487.59,373.79
2016,9,27,11,0,225.0,386.0,2.6,22.0,564.0,520.65,397.46
2016,9,27,11,15,277.5,384.5,2.55,22.0,609.5,552.09,419.69
2016,9,27,11,30,330.0,383.0,2.5,22.0,655.0,564.04,427.53
2016,9,27,11,45,254.0,403.0,2.45,22.0,614.0,504.58,382.01
2016,9,27,12,0,178.0,423.0,2.4,22.0,573.0,444.53,336.5
2016,9,27,12,15,139.0,419.0,2.4,22.0,536.0,400.93,303.59
2016,9,27,12,30,100.0,415.0,2.4,22.0,499.0,360.43,272.95
2016,9,27,12,45,140.0,417.0,2.4,22.0,534.5,364.53,275.08
2016,9,27,13,0,180.0,419.0,2.4,22.0,570.0,362.68,271.88
2016,9,27,13,15,112.0,385.0,2.4,22.0,478.5,299.82,225.19
2016,9,27,13,30,44.0,351.0,2.4,22.0,387.0,253.26,191.71
2016,9,27,13,45,46.0,343.5,2.4,22.0,380.5,240.23,181.73
2016,9,27,14,0,48.0,336.0,2.4,22.0,374.0,226.96,171.76
2016,9,27,14,15,149.0,336.5,2.35,22.0,445.0,213.08,159.42
2016,9,27,14,30,250.0,337.0,2.3,22.0,516.0,204.29,164.03
2016,9,27,14,45,217.5,321.0,2.3,22.0,471.0,196.0,157.67
2016,9,27,15,0,185.0,305.0,2.3,22.0,426.0,187.45,151.1
2016,9,27,15,15,234.0,276.0,2.2,22.0,418.0,174.77,141.1
2016,9,27,15,30,283.0,247.0,2.1,22.0,410.0,154.71,124.96
2016,9,27,15,45,209.0,229.5,2.05,22.0,344.0,149.78,121.31
2016,9,27,16,0,135.0,212.0,2.0,22.0,278.0,138.22,112.08
2016,9,27,16,15,130.0,187.5,1.85,21.5,245.0,124.27,100.95
2016,9,27,16,30,125.0,163.0,1.7,21.0,212.0,109.83,89.22
2016,9,27,16,45,116.0,138.5,1.55,21.0,178.5,94.84,76.63
2016,9,27,17,0,107.0,114.0,1.4,21.0,145.0,79.39,63.42
2016,9,27,17,15,242.5,84.5,1.2,20.5,134.0,61.15,47.63
2016,9,27,17,30,378.0,55.0,1.0,20.0,123.0,44.37,32.78
2016,9,27,17,45,275.0,39.5,0.85,20.0,79.5,30.08,19.74
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,18.28,4.95
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,9.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,173.5,17.5,1.9,17.5,38.0,212.9,92.25
2016,9,28,7,0,347.0,35.0,2.2,18.0,76.0,405.57,320.62
2016,9,28,7,15,440.5,45.0,2.2,18.5,126.5,508.08,408.91
2016,9,28,7,30,534.0,55.0,2.2,19.0,177.0,613.09,492.15
2016,9,28,7,45,594.5,61.5,2.2,19.5,231.5,683.3,544.58
2016,9,28,8,0,655.0,68.0,2.2,20.0,286.0,752.52,593.3
2016,9,28,8,15,693.5,73.0,2.1,20.5,340.5,790.78,616.83
2016,9,28,8,30,732.0,78.0,2.0,21.0,395.0,833.24,642.33
2016,9,28,8,45,760.5,81.5,1.9,22.0,447.0,860.89,655.37
2016,9,28,9,0,789.0,85.0,1.8,23.0,499.0,884.9,665.58
2016,9,28,9,15,808.0,88.5,1.7,23.5,546.5,895.99,668.21
2016,9,28,9,30,827.0,92.0,1.6,24.0,594.0,903.07,668.32
2016,9,28,9,45,841.5,94.0,1.55,24.5,635.5,889.26,655.49
2016,9,28,10,0,856.0,96.0,1.5,25.0,677.0,882.66,647.89
2016,9,28,10,15,866.5,98.0,1.45,25.0,712.0,868.52,636.75
2016,9,28,10,30,877.0,100.0,1.4,25.0,747.0,850.45,623.3
2016,9,28,10,45,884.5,101.5,1.35,25.5,774.5,825.54,604.38
2016,9,28,11,0,892.0,103.0,1.3,26.0,802.0,796.94,583.29
2016,9,28,11,15,896.5,103.5,1.3,26.0,821.5,761.63,559.3
2016,9,28,11,30,901.0,104.0,1.3,26.0,841.0,723.12,531.37
2016,9,28,11,45,908.5,102.0,1.35,26.5,853.5,681.36,500.1
2016,9,28,12,0,916.0,100.0,1.4,27.0,866.0,636.55,465.9
2016,9,28,12,15,916.5,100.0,1.4,27.0,868.0,586.63,427.66
2016,9,28,12,30,917.0,100.0,1.4,27.0,870.0,534.6,386.7
2016,9,28,12,45,916.0,99.5,1.45,27.5,863.5,479.65,341.83
2016,9,28,13,0,915.0,99.0,1.5,28.0,857.0,423.21,294.57
2016,9,28,13,15,911.5,98.0,1.5,28.0,842.0,364.37,245.0
2016,9,28,13,30,908.0,97.0,1.5,28.0,827.0,304.81,194.62
2016,9,28,13,45,903.5,95.5,1.5,28.0,804.0,244.25,145.11
2016,9,28,14,0,899.0,94.0,1.5,28.0,781.0,183.55,100.87
2016,9,28,14,15,891.0,92.5,1.5,28.0,750.0,122.71,69.18
2016,9,28,14,30,883.0,91.0,1.5,28.0,719.0,86.53,65.68
2016,9,28,14,45,873.5,88.5,1.5,28.0,681.5,84.85,64.51
2016,9,28,15,0,864.0,86.0,1.5,28.0,644.0,83.04,63.19
2016,9,28,15,15,849.0,83.5,1.45,28.0,600.0,80.94,61.65
2016,9,28,15,30,834.0,81.0,1.4,28.0,556.0,78.69,60.0
2016,9,28,15,45,815.0,77.5,1.4,28.0,506.5,68.22,51.53
2016,9,28,16,0,796.0,74.0,1.4,28.0,457.0,65.63,49.57
2016,9,28,16,15,767.0,70.0,1.3,27.5,404.0,62.39,47.15
2016,9,28,16,30,738.0,66.0,1.2,27.0,351.0,59.1,44.64
2016,9,28,16,45,697.5,60.5,1.15,27.0,296.5,54.43,40.8
2016,9,28,17,0,657.0,55.0,1.1,27.0,242.0,49.7,36.81
2016,9,28,17,15,589.0,48.5,1.05,26.0,187.5,40.43,28.95
2016,9,28,17,30,521.0,42.0,1.0,25.0,133.0,35.01,24.11
2016,9,28,17,45,402.5,31.0,0.95,24.5,86.0,25.74,15.62
2016,9,28,18,0,284.0,20.0,0.9,24.0,39.0,16.56,2.14
2016,9,28,18,15,142.0,10.0,0.9,23.5,19.5,7.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.0,230.63,86.85
2016,9,29,7,0,396.0,33.0,3.9,16.0,78.0,445.71,355.45
2016,9,29,7,15,490.5,42.0,3.95,16.5,130.5,548.22,446.86
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,653.32,532.55
2016,9,29,7,45,643.5,57.0,4.1,17.5,239.0,721.32,585.26
2016,9,29,8,0,702.0,63.0,4.2,18.0,295.0,782.24,629.75
2016,9,29,8,15,739.0,68.0,4.25,18.5,350.5,826.26,659.55
2016,9,29,8,30,776.0,73.0,4.3,19.0,406.0,867.24,686.08
2016,9,29,8,45,804.0,75.5,4.4,20.0,459.0,892.93,699.87
2016,9,29,9,0,832.0,78.0,4.5,21.0,512.0,914.88,710.96
2016,9,29,9,15,850.5,81.0,4.45,21.5,560.5,913.49,705.8
2016,9,29,9,30,869.0,84.0,4.4,22.0,609.0,919.28,706.15
2016,9,29,9,45,884.0,85.5,4.4,22.5,651.5,915.97,700.57
2016,9,29,10,0,899.0,87.0,4.4,23.0,694.0,908.55,692.44
2016,9,29,10,15,909.0,89.0,4.4,23.5,730.0,893.13,679.0
2016,9,29,10,30,919.0,91.0,4.4,24.0,766.0,873.65,663.04
2016,9,29,10,45,926.5,92.0,4.4,24.5,794.5,847.11,642.38
2016,9,29,11,0,934.0,93.0,4.4,25.0,823.0,816.77,619.3
2016,9,29,11,15,938.5,93.5,4.4,25.0,843.0,780.08,593.05
2016,9,29,11,30,943.0,94.0,4.4,25.0,863.0,740.05,562.21
2016,9,29,11,45,943.5,96.0,4.45,25.5,874.0,695.59,526.6
2016,9,29,12,0,944.0,98.0,4.5,26.0,885.0,648.39,488.4
2016,9,29,12,15,945.0,98.5,4.5,26.0,887.5,597.74,447.55
2016,9,29,12,30,946.0,99.0,4.5,26.0,890.0,544.82,403.85
2016,9,29,12,45,944.5,98.5,4.5,26.0,883.5,488.05,356.03
2016,9,29,13,0,943.0,98.0,4.5,26.0,877.0,429.79,305.82
2016,9,29,13,15,940.0,97.5,4.45,26.0,862.0,369.81,253.35
2016,9,29,13,30,937.0,97.0,4.4,26.0,847.0,308.99,200.26
2016,9,29,13,45,932.5,95.5,4.4,26.0,823.0,246.63,148.15
2016,9,29,14,0,928.0,94.0,4.4,26.0,799.0,184.13,102.05
2016,9,29,14,15,920.5,92.5,4.35,26.0,767.5,121.5,69.83
2016,9,29,14,30,913.0,91.0,4.3,26.0,736.0,87.44,67.14
2016,9,29,14,45,899.5,90.0,4.25,26.0,696.5,86.48,66.52
2016,9,29,15,0,886.0,89.0,4.2,26.0,657.0,85.43,65.82
2016,9,29,15,15,870.5,86.5,4.1,25.5,612.0,83.31,64.38
2016,9,29,15,30,855.0,84.0,4.0,25.0,567.0,73.25,56.29
2016,9,29,15,45,835.0,80.0,3.95,25.0,516.5,70.41,54.1
2016,9,29,16,0,815.0,76.0,3.9,25.0,466.0,67.45,51.8
2016,9,29,16,15,784.5,72.0,3.55,24.5,411.0,64.2,49.34
2016,9,29,16,30,754.0,68.0,3.2,24.0,356.0,60.89,46.78
2016,9,29,16,45,709.0,63.0,2.9,23.5,299.5,56.57,43.28
2016,9,29,17,0,664.0,58.0,2.6,23.0,243.0,52.24,39.65
2016,9,29,17,15,592.5,50.5,2.35,22.0,187.5,42.01,30.81
2016,9,29,17,30,521.0,43.0,2.1,21.0,132.0,35.84,25.21
2016,9,29,17,45,394.0,31.5,1.85,20.0,84.0,26.15,16.19
2016,9,29,18,0,267.0,20.0,1.6,19.0,36.0,16.56,0.0
2016,9,29,18,15,133.5,10.0,1.6,18.5,18.0,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.0,16.5,1.95,13.5,39.0,232.62,70.66
2016,9,30,7,0,404.0,33.0,2.2,14.0,78.0,452.01,359.12
2016,9,30,7,15,500.0,42.0,2.2,14.5,131.0,555.88,450.94
2016,9,30,7,30,596.0,51.0,2.2,15.0,184.0,662.29,536.11
2016,9,30,7,45,653.0,57.5,2.25,15.5,240.5,729.63,587.12
2016,9,30,8,0,710.0,64.0,2.3,16.0,297.0,789.45,629.67
2016,9,30,8,15,747.5,68.5,2.1,16.5,352.5,833.25,656.48
2016,9,30,8,30,785.0,73.0,1.9,17.0,408.0,873.94,679.54
2016,9,30,8,45,810.5,76.5,1.7,18.0,461.0,898.39,688.88
2016,9,30,9,0,836.0,80.0,1.5,19.0,514.0,919.07,695.12
2016,9,30,9,15,854.5,83.0,1.5,19.0,562.0,917.44,691.58
