Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,9,30,873.0,86.0,1.5,19.0,610.0,922.97,693.27
2016,9,30,9,45,885.5,88.5,1.5,19.5,652.5,918.27,686.94
2016,9,30,10,0,898.0,91.0,1.5,20.0,695.0,909.49,678.26
2016,9,30,10,15,907.5,93.0,1.45,20.5,730.5,893.41,664.37
2016,9,30,10,30,917.0,95.0,1.4,21.0,766.0,873.32,648.15
2016,9,30,10,45,923.0,96.5,1.35,21.5,793.5,845.92,627.35
2016,9,30,11,0,929.0,98.0,1.3,22.0,821.0,814.81,604.35
2016,9,30,11,15,933.5,99.0,1.25,22.0,840.5,778.54,578.88
2016,9,30,11,30,938.0,100.0,1.2,22.0,860.0,738.93,549.26
2016,9,30,11,45,942.0,99.0,1.15,22.0,871.0,694.1,515.51
2016,9,30,12,0,946.0,98.0,1.1,22.0,882.0,646.41,478.98
2016,9,30,12,15,946.0,98.0,1.1,22.0,884.0,594.69,438.98
2016,9,30,12,30,946.0,98.0,1.1,22.0,886.0,540.84,396.12
2016,9,30,12,45,945.0,97.5,1.15,22.5,879.0,484.29,349.44
2016,9,30,13,0,944.0,97.0,1.2,23.0,872.0,426.21,300.2
2016,9,30,13,15,940.0,96.0,1.2,23.0,856.5,365.54,248.41
2016,9,30,13,30,936.0,95.0,1.2,23.0,841.0,304.17,195.89
2016,9,30,13,45,931.0,93.5,1.3,23.5,816.5,241.84,144.4
2016,9,30,14,0,926.0,92.0,1.4,24.0,792.0,179.42,99.04
2016,9,30,14,15,917.5,90.5,1.45,24.0,760.0,116.93,68.14
2016,9,30,14,30,909.0,89.0,1.5,24.0,728.0,86.17,66.54
2016,9,30,14,45,897.5,87.0,1.55,24.0,689.0,84.64,65.47
2016,9,30,15,0,886.0,85.0,1.6,24.0,650.0,82.99,64.28
2016,9,30,15,15,870.5,82.5,1.6,24.0,604.5,80.8,62.64
2016,9,30,15,30,855.0,80.0,1.6,24.0,559.0,78.47,60.89
2016,9,30,15,45,834.0,77.0,1.6,24.0,508.5,68.35,52.57
2016,9,30,16,0,813.0,74.0,1.6,24.0,458.0,66.01,50.79
2016,9,30,16,15,782.5,70.0,1.5,23.5,403.5,62.71,48.28
2016,9,30,16,30,752.0,66.0,1.4,23.0,349.0,59.36,45.67
2016,9,30,16,45,707.5,60.5,1.3,23.0,293.0,54.6,41.68
2016,9,30,17,0,663.0,55.0,1.2,23.0,237.0,49.8,37.55
2016,9,30,17,15,590.5,48.0,1.1,22.0,182.0,40.09,29.14
2016,9,30,17,30,518.0,41.0,1.0,21.0,127.0,34.24,23.82
2016,9,30,17,45,389.0,30.0,0.95,20.5,80.0,24.93,15.0
2016,9,30,18,0,260.0,19.0,0.9,20.0,33.0,15.73,0.0
2016,9,30,18,15,130.0,9.5,0.9,19.5,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,5.0,0.45,16.5,5.0,3.78,0.0
2016,10,1,7,0,0.0,10.0,0.4,17.0,10.0,7.58,0.49
2016,10,1,7,15,0.0,18.0,0.4,17.0,18.0,13.68,5.86
2016,10,1,7,30,0.0,26.0,0.4,17.0,26.0,19.79,11.21
2016,10,1,7,45,0.0,34.0,0.45,17.5,34.0,25.93,16.47
2016,10,1,8,0,0.0,42.0,0.5,18.0,42.0,32.08,21.64
2016,10,1,8,15,139.0,105.0,0.5,18.5,164.5,250.02,205.44
2016,10,1,8,30,278.0,168.0,0.5,19.0,287.0,479.95,381.0
2016,10,1,8,45,317.5,185.0,0.5,19.5,337.0,530.44,413.83
2016,10,1,9,0,357.0,202.0,0.5,20.0,387.0,578.97,446.17
2016,10,1,9,15,195.5,220.5,0.65,20.5,323.5,416.1,323.18
2016,10,1,9,30,34.0,239.0,0.8,21.0,260.0,256.99,198.76
2016,10,1,9,45,36.5,258.0,0.95,22.0,281.5,272.81,210.63
2016,10,1,10,0,39.0,277.0,1.1,23.0,303.0,287.92,220.87
2016,10,1,10,15,85.0,314.5,1.1,23.0,375.5,358.27,274.02
2016,10,1,10,30,131.0,352.0,1.1,23.0,448.0,441.52,334.54
2016,10,1,10,45,181.0,365.0,1.1,23.5,502.5,480.45,361.45
2016,10,1,11,0,231.0,378.0,1.1,24.0,557.0,514.71,384.67
2016,10,1,11,15,298.0,371.5,1.05,24.0,609.0,551.27,409.67
2016,10,1,11,30,365.0,365.0,1.0,24.0,661.0,567.64,420.02
2016,10,1,11,45,426.5,344.5,1.0,24.5,694.0,569.63,419.54
2016,10,1,12,0,488.0,324.0,1.0,25.0,727.0,557.76,409.04
2016,10,1,12,15,332.5,370.5,0.95,25.0,646.0,469.07,344.2
2016,10,1,12,30,177.0,417.0,0.9,25.0,565.0,397.19,292.09
2016,10,1,12,45,168.0,413.5,0.9,25.5,553.0,371.0,272.13
2016,10,1,13,0,159.0,410.0,0.9,26.0,541.0,345.65,252.43
2016,10,1,13,15,285.5,373.0,0.9,26.0,601.5,337.75,242.19
2016,10,1,13,30,412.0,336.0,0.9,26.0,662.0,319.54,222.44
2016,10,1,13,45,427.5,318.5,0.95,26.0,648.0,270.76,184.4
2016,10,1,14,0,443.0,301.0,1.0,26.0,634.0,226.33,152.41
2016,10,1,14,15,356.0,312.5,1.1,26.0,573.0,198.55,142.27
2016,10,1,14,30,269.0,324.0,1.2,26.0,512.0,188.18,148.22
2016,10,1,14,45,150.5,287.5,1.3,26.0,392.0,178.67,141.05
2016,10,1,15,0,32.0,251.0,1.4,26.0,272.0,165.5,130.9
2016,10,1,15,15,146.5,246.0,1.45,25.5,329.5,157.79,125.33
2016,10,1,15,30,261.0,241.0,1.5,25.0,387.0,151.39,120.79
2016,10,1,15,45,192.0,222.0,1.55,25.0,324.0,145.18,116.12
2016,10,1,16,0,123.0,203.0,1.6,25.0,261.0,132.91,106.42
2016,10,1,16,15,116.5,179.5,1.55,24.5,229.0,119.31,95.68
2016,10,1,16,30,110.0,156.0,1.5,24.0,197.0,105.25,84.36
2016,10,1,16,45,101.5,131.0,1.45,23.5,164.5,89.9,71.7
2016,10,1,17,0,93.0,106.0,1.4,23.0,132.0,74.07,58.32
2016,10,1,17,15,76.0,82.5,1.25,22.0,100.0,58.56,44.97
2016,10,1,17,30,59.0,59.0,1.1,21.0,68.0,42.69,30.95
2016,10,1,17,45,29.5,37.5,1.0,20.5,42.0,27.66,17.05
2016,10,1,18,0,0.0,16.0,0.9,20.0,16.0,12.16,0.0
2016,10,1,18,15,0.0,8.0,0.95,19.5,8.0,6.29,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.5,19.0,0.6,15.5,33.5,172.74,16.31
2016,10,2,7,0,269.0,38.0,0.6,16.0,67.0,338.54,264.46
2016,10,2,7,15,364.5,52.0,0.55,16.5,116.5,441.49,352.93
2016,10,2,7,30,460.0,66.0,0.5,17.0,166.0,553.49,439.67
2016,10,2,7,45,521.5,76.0,0.5,17.5,220.0,628.56,494.4
2016,10,2,8,0,583.0,86.0,0.5,18.0,274.0,702.18,545.01
2016,10,2,8,15,626.0,93.5,0.6,19.0,328.5,753.34,577.94
2016,10,2,8,30,669.0,101.0,0.7,20.0,383.0,801.69,607.92
2016,10,2,8,45,698.0,107.5,0.8,21.0,435.0,832.28,625.12
2016,10,2,9,0,727.0,114.0,0.9,22.0,487.0,859.29,639.8
2016,10,2,9,15,749.5,118.5,1.0,22.5,534.5,873.94,647.45
2016,10,2,9,30,772.0,123.0,1.1,23.0,582.0,884.6,652.67
2016,10,2,9,45,786.5,127.5,1.2,23.5,624.0,877.55,646.43
2016,10,2,10,0,801.0,132.0,1.3,24.0,666.0,873.21,642.29
2016,10,2,10,15,813.0,135.0,1.35,24.5,701.0,861.01,632.43
2016,10,2,10,30,825.0,138.0,1.4,25.0,736.0,844.74,620.13
2016,10,2,10,45,831.5,141.0,1.45,25.5,763.5,820.01,602.44
2016,10,2,11,0,838.0,144.0,1.5,26.0,791.0,791.63,581.69
2016,10,2,11,15,844.0,145.0,1.55,26.0,810.5,757.51,557.46
2016,10,2,11,30,850.0,146.0,1.6,26.0,830.0,720.1,530.49
2016,10,2,11,45,888.0,126.0,1.65,26.5,849.0,676.33,498.1
2016,10,2,12,0,926.0,106.0,1.7,27.0,868.0,635.03,466.15
2016,10,2,12,15,926.5,106.5,1.7,27.0,870.0,584.69,427.04
2016,10,2,12,30,927.0,107.0,1.7,27.0,872.0,532.21,385.2
2016,10,2,12,45,925.5,106.0,1.75,27.0,865.0,475.86,339.44
2016,10,2,13,0,924.0,105.0,1.8,27.0,858.0,418.12,291.21
2016,10,2,13,15,920.0,104.5,1.8,27.0,842.0,358.77,240.72
2016,10,2,13,30,916.0,104.0,1.8,27.0,826.0,298.74,189.79
2016,10,2,13,45,910.0,103.0,1.85,27.5,801.5,237.58,140.09
2016,10,2,14,0,904.0,102.0,1.9,28.0,777.0,176.46,97.19
2016,10,2,14,15,894.5,100.0,1.9,28.0,745.0,114.84,69.06
2016,10,2,14,30,885.0,98.0,1.9,28.0,713.0,90.67,69.18
2016,10,2,14,45,865.5,99.0,1.95,28.0,672.5,90.77,69.46
2016,10,2,15,0,846.0,100.0,2.0,28.0,632.0,82.57,62.91
2016,10,2,15,15,828.5,97.0,2.0,27.5,586.5,80.87,61.85
2016,10,2,15,30,811.0,94.0,2.0,27.0,541.0,79.12,60.72
2016,10,2,15,45,787.0,90.0,2.0,27.0,490.5,76.47,58.73
2016,10,2,16,0,763.0,86.0,2.0,27.0,440.0,73.74,56.66
2016,10,2,16,15,729.0,81.0,1.85,26.5,386.0,70.02,53.85
2016,10,2,16,30,695.0,76.0,1.7,26.0,332.0,61.14,46.61
2016,10,2,16,45,645.0,69.5,1.55,25.5,276.5,56.23,42.63
2016,10,2,17,0,595.0,63.0,1.4,25.0,221.0,51.3,38.48
2016,10,2,17,15,516.0,54.0,1.3,24.0,167.5,44.15,32.29
2016,10,2,17,30,437.0,45.0,1.2,23.0,114.0,37.03,25.84
2016,10,2,17,45,305.0,31.5,1.1,22.0,69.5,25.91,15.28
2016,10,2,18,0,173.0,18.0,1.0,21.0,25.0,14.8,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,122.5,19.0,0.5,17.5,32.0,161.68,0.0
2016,10,3,7,0,245.0,38.0,0.5,18.0,64.0,317.81,245.41
2016,10,3,7,15,342.0,52.0,0.6,18.5,112.5,421.03,335.05
2016,10,3,7,30,439.0,66.0,0.7,19.0,161.0,533.08,423.25
2016,10,3,7,45,501.5,76.0,0.8,19.5,214.0,608.68,479.9
2016,10,3,8,0,564.0,86.0,0.9,20.0,267.0,682.85,532.77
2016,10,3,8,15,607.5,93.5,1.15,21.0,320.5,734.22,567.95
2016,10,3,8,30,651.0,101.0,1.4,22.0,374.0,782.83,600.13
2016,10,3,8,45,688.5,104.5,1.65,23.0,426.0,817.7,621.93
2016,10,3,9,0,726.0,108.0,1.9,24.0,478.0,848.99,640.9
2016,10,3,9,15,748.0,112.0,1.95,24.5,525.0,862.53,646.96
2016,10,3,9,30,770.0,116.0,2.0,25.0,572.0,866.18,646.61
2016,10,3,9,45,786.0,119.5,2.05,25.5,613.5,866.31,644.16
2016,10,3,10,0,802.0,123.0,2.1,26.0,655.0,862.31,639.16
2016,10,3,10,15,586.5,218.5,2.15,26.0,618.5,746.49,557.53
2016,10,3,10,30,371.0,314.0,2.2,26.0,582.0,618.75,463.81
2016,10,3,10,45,610.0,221.0,2.3,26.5,681.0,722.11,539.5
2016,10,3,11,0,849.0,128.0,2.4,27.0,780.0,782.05,581.7
2016,10,3,11,15,854.5,129.0,2.45,27.0,799.5,747.52,555.69
2016,10,3,11,30,860.0,130.0,2.5,27.0,819.0,709.73,527.68
2016,10,3,11,45,857.5,133.5,2.55,27.5,828.5,665.98,493.8
2016,10,3,12,0,855.0,137.0,2.6,28.0,838.0,619.88,457.58
2016,10,3,12,15,855.5,137.5,2.65,28.0,839.5,570.84,419.28
2016,10,3,12,30,856.0,138.0,2.7,28.0,841.0,519.81,378.34
2016,10,3,12,45,856.0,136.0,2.75,28.5,834.5,464.94,332.71
2016,10,3,13,0,856.0,134.0,2.8,29.0,828.0,408.71,285.01
2016,10,3,13,15,852.0,133.0,2.8,29.0,812.5,350.84,235.94
2016,10,3,13,30,848.0,132.0,2.8,29.0,797.0,292.5,186.72
2016,10,3,13,45,842.0,130.0,2.85,29.0,773.5,232.91,138.98
2016,10,3,14,0,836.0,128.0,2.9,29.0,750.0,173.6,97.9
2016,10,3,14,15,826.0,125.5,2.9,29.0,718.5,114.28,71.13
2016,10,3,14,30,816.0,123.0,2.9,29.0,687.0,94.4,72.01
2016,10,3,14,45,801.0,121.0,2.95,29.0,648.0,93.9,71.8
2016,10,3,15,0,786.0,119.0,3.0,29.0,609.0,93.42,71.6
2016,10,3,15,15,766.5,115.0,2.95,28.5,564.5,91.49,70.37
2016,10,3,15,30,747.0,111.0,2.9,28.0,520.0,82.5,63.31
2016,10,3,15,45,720.0,106.5,2.9,28.0,470.0,80.08,61.52
2016,10,3,16,0,693.0,102.0,2.9,28.0,420.0,77.61,59.69
2016,10,3,16,15,656.0,96.0,2.65,27.5,367.5,73.88,56.89
2016,10,3,16,30,619.0,90.0,2.4,27.0,315.0,70.09,53.99
2016,10,3,16,45,566.5,81.5,2.2,26.5,261.0,64.18,49.19
2016,10,3,17,0,514.0,73.0,2.0,26.0,207.0,58.2,44.15
2016,10,3,17,15,434.5,61.5,1.8,25.0,155.5,49.51,36.65
2016,10,3,17,30,355.0,50.0,1.6,24.0,104.0,38.09,26.53
2016,10,3,17,45,234.0,33.0,1.45,23.0,62.5,25.12,14.26
2016,10,3,18,0,113.0,16.0,1.3,22.0,21.0,12.59,0.0
2016,10,3,18,15,56.5,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.0,2.45,20.5,28.0,110.21,0.0
2016,10,4,7,0,152.0,40.0,2.7,21.0,56.0,222.27,170.93
2016,10,4,7,15,245.0,58.0,2.85,21.5,102.0,344.19,277.14
2016,10,4,7,30,338.0,76.0,3.0,22.0,148.0,451.35,365.86
2016,10,4,7,45,202.0,100.5,3.15,22.5,147.0,337.11,274.13
2016,10,4,8,0,66.0,125.0,3.3,23.0,146.0,198.05,158.95
2016,10,4,8,15,170.0,145.5,3.45,23.0,213.0,333.83,270.5
2016,10,4,8,30,274.0,166.0,3.6,23.0,280.0,472.05,378.94
2016,10,4,8,45,139.5,165.5,3.8,23.5,223.5,313.82,250.88
2016,10,4,9,0,5.0,165.0,4.0,24.0,167.0,144.07,111.08
2016,10,4,9,15,76.0,218.0,4.05,24.0,262.5,280.04,220.76
2016,10,4,9,30,147.0,271.0,4.1,24.0,358.0,417.8,327.19
2016,10,4,9,45,109.0,283.5,4.15,24.5,350.5,365.79,284.61
2016,10,4,10,0,71.0,296.0,4.2,25.0,343.0,335.89,259.43
2016,10,4,10,15,136.5,322.0,4.15,25.0,418.0,427.77,329.63
2016,10,4,10,30,202.0,348.0,4.1,25.0,493.0,494.62,379.34
2016,10,4,10,45,162.0,361.0,4.1,25.5,480.5,459.83,350.74
2016,10,4,11,0,122.0,374.0,4.1,26.0,468.0,426.69,323.95
2016,10,4,11,15,217.0,375.0,4.05,26.0,546.5,481.17,365.11
2016,10,4,11,30,312.0,376.0,4.0,26.0,625.0,537.19,405.66
2016,10,4,11,45,574.0,254.0,4.0,26.5,719.0,585.29,441.11
2016,10,4,12,0,836.0,132.0,4.0,27.0,813.0,601.87,451.2
2016,10,4,12,15,836.0,132.0,3.95,27.0,814.5,553.29,411.74
2016,10,4,12,30,836.0,132.0,3.9,27.0,816.0,502.84,370.17
2016,10,4,12,45,834.0,131.5,3.85,27.0,809.0,449.54,325.42
2016,10,4,13,0,832.0,131.0,3.8,27.0,802.0,395.07,278.75
2016,10,4,13,15,827.5,130.0,3.7,27.0,786.5,338.58,229.96
2016,10,4,13,30,823.0,129.0,3.6,27.0,771.0,281.7,181.29
2016,10,4,13,45,819.0,126.0,3.5,27.5,748.0,223.45,133.83
2016,10,4,14,0,815.0,123.0,3.4,28.0,725.0,165.29,93.32
2016,10,4,14,15,805.0,121.0,3.3,28.0,694.5,107.75,68.26
2016,10,4,14,30,795.0,119.0,3.2,28.0,664.0,91.48,69.97
2016,10,4,14,45,780.5,116.0,3.1,28.0,626.0,90.31,69.18
2016,10,4,15,0,766.0,113.0,3.0,28.0,588.0,89.11,68.38
2016,10,4,15,15,747.0,109.5,2.9,28.0,544.0,87.42,67.19
2016,10,4,15,30,728.0,106.0,2.8,28.0,500.0,79.02,60.44
2016,10,4,15,45,702.5,101.0,2.75,28.5,452.0,76.22,58.21
2016,10,4,16,0,677.0,96.0,2.7,29.0,404.0,73.34,55.91
2016,10,4,16,15,640.0,90.5,2.4,28.5,352.5,69.85,53.3
2016,10,4,16,30,603.0,85.0,2.1,28.0,301.0,66.31,50.59
2016,10,4,16,45,549.5,77.0,1.85,27.5,248.5,60.68,46.01
2016,10,4,17,0,496.0,69.0,1.6,27.0,196.0,54.98,41.23
2016,10,4,17,15,412.5,58.0,1.45,26.5,146.0,46.6,33.92
2016,10,4,17,30,329.0,47.0,1.3,26.0,96.0,35.8,24.31
2016,10,4,17,45,204.5,31.0,1.2,25.5,57.0,23.55,12.5
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,11.8,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,99.5,18.5,1.95,21.5,29.0,139.37,0.0
2016,10,5,7,0,199.0,37.0,2.2,22.0,58.0,276.44,210.52
2016,10,5,7,15,299.5,52.0,2.35,22.5,104.5,382.59,305.69
2016,10,5,7,30,400.0,67.0,2.5,23.0,151.0,493.58,395.57
2016,10,5,7,45,474.0,75.5,2.7,23.5,204.5,580.08,462.72
2016,10,5,8,0,548.0,84.0,2.9,24.0,258.0,662.63,523.82
2016,10,5,8,15,593.0,91.5,2.9,24.5,310.5,714.95,559.55
2016,10,5,8,30,638.0,99.0,2.9,25.0,363.0,764.59,592.12
2016,10,5,8,45,678.0,101.5,2.9,25.5,415.0,800.27,613.85
2016,10,5,9,0,718.0,104.0,2.9,26.0,467.0,832.4,632.72
2016,10,5,9,15,740.0,108.0,2.85,26.5,513.0,845.83,638.15
2016,10,5,9,30,762.0,112.0,2.8,27.0,559.0,849.88,637.36
2016,10,5,9,45,781.0,114.0,2.75,27.5,600.5,851.07,634.85
2016,10,5,10,0,800.0,116.0,2.7,28.0,642.0,848.11,629.74
2016,10,5,10,15,811.5,118.5,2.65,28.5,676.0,835.05,618.08
2016,10,5,10,30,823.0,121.0,2.6,29.0,710.0,818.06,604.08
2016,10,5,10,45,832.5,122.0,2.55,29.5,737.0,794.04,585.6
2016,10,5,11,0,842.0,123.0,2.5,30.0,764.0,766.33,564.38
2016,10,5,11,15,847.0,124.0,2.45,30.0,782.5,731.78,538.62
2016,10,5,11,30,852.0,125.0,2.4,30.0,801.0,687.85,506.23
2016,10,5,11,45,866.0,119.0,2.4,30.5,813.5,648.15,475.39
2016,10,5,12,0,880.0,113.0,2.4,31.0,826.0,605.12,441.43
2016,10,5,12,15,880.0,113.0,2.4,31.0,827.5,556.23,403.24
2016,10,5,12,30,880.0,113.0,2.4,31.0,829.0,505.4,362.54
2016,10,5,12,45,879.0,112.0,2.4,31.5,822.0,451.71,317.93
2016,10,5,13,0,878.0,111.0,2.4,32.0,815.0,396.66,271.35
2016,10,5,13,15,874.0,110.0,2.4,32.0,799.5,339.57,223.29
2016,10,5,13,30,870.0,109.0,2.4,32.0,784.0,281.91,175.17
2016,10,5,13,45,864.0,107.5,2.45,32.0,760.0,223.23,129.07
2016,10,5,14,0,858.0,106.0,2.5,32.0,736.0,164.66,90.19
2016,10,5,14,15,848.5,104.0,2.55,32.0,704.5,105.98,67.02
2016,10,5,14,30,839.0,102.0,2.6,32.0,673.0,82.47,61.53
2016,10,5,14,45,826.5,99.0,2.65,32.0,635.0,80.97,60.49
2016,10,5,15,0,814.0,96.0,2.7,32.0,597.0,79.42,59.39
2016,10,5,15,15,796.0,93.0,2.7,31.5,552.5,77.65,58.26
2016,10,5,15,30,778.0,90.0,2.7,31.0,508.0,75.84,57.1
2016,10,5,15,45,753.5,86.0,2.75,31.0,459.0,73.12,55.07
2016,10,5,16,0,729.0,82.0,2.8,31.0,410.0,70.34,52.97
2016,10,5,16,15,693.5,77.0,2.6,30.5,357.5,61.47,45.89
2016,10,5,16,30,658.0,72.0,2.4,30.0,305.0,57.87,43.12
2016,10,5,16,45,607.0,65.5,2.2,29.5,252.0,52.93,39.12
2016,10,5,17,0,556.0,59.0,2.0,29.0,199.0,47.98,34.96
2016,10,5,17,15,472.0,50.0,1.85,28.0,147.5,40.78,28.77
2016,10,5,17,30,388.0,41.0,1.7,27.0,96.0,33.64,22.33
2016,10,5,17,45,248.5,27.0,1.55,26.5,56.5,22.1,10.89
2016,10,5,18,0,109.0,13.0,1.4,26.0,17.0,10.23,0.0
2016,10,5,18,15,54.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,17.5,1.7,21.5,28.5,144.68,0.0
2016,10,6,7,0,219.0,35.0,1.9,22.0,57.0,290.02,219.42
2016,10,6,7,15,323.0,49.0,2.05,22.5,104.0,397.98,316.64
2016,10,6,7,30,427.0,63.0,2.2,23.0,151.0,515.63,411.2
2016,10,6,7,45,517.0,67.5,2.4,24.0,206.5,609.22,482.23
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,701.19,548.37
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.0,748.9,579.95
2016,10,6,8,30,693.0,83.0,2.6,26.0,368.0,794.03,608.65
2016,10,6,8,45,347.0,119.5,2.65,26.5,262.0,497.36,389.92
2016,10,6,9,0,1.0,156.0,2.7,27.0,156.0,131.64,99.35
2016,10,6,9,15,2.5,165.5,2.7,27.0,166.5,139.5,105.8
2016,10,6,9,30,4.0,175.0,2.7,27.0,177.0,147.49,111.77
2016,10,6,9,45,428.5,134.0,2.7,27.5,414.0,562.32,435.22
2016,10,6,10,0,853.0,93.0,2.7,28.0,651.0,856.35,637.87
2016,10,6,10,15,864.0,95.0,2.7,28.5,685.5,842.11,623.23
2016,10,6,10,30,875.0,97.0,2.7,29.0,720.0,823.95,608.77
2016,10,6,10,45,586.5,226.0,2.7,29.5,651.0,701.49,519.38
2016,10,6,11,0,298.0,355.0,2.7,30.0,582.0,553.53,409.24
2016,10,6,11,15,228.0,374.5,2.75,30.0,550.5,486.84,360.79
2016,10,6,11,30,158.0,394.0,2.8,30.0,519.0,437.89,324.13
2016,10,6,11,45,537.5,244.5,2.85,30.5,677.0,550.86,407.53
2016,10,6,12,0,917.0,95.0,2.9,31.0,835.0,608.43,446.18
2016,10,6,12,15,917.0,95.0,2.9,31.0,836.5,558.18,405.97
2016,10,6,12,30,917.0,95.0,2.9,31.0,838.0,505.9,363.7
2016,10,6,12,45,917.0,94.0,2.95,31.5,831.0,451.05,317.76
2016,10,6,13,0,917.0,93.0,3.0,32.0,824.0,394.64,269.64
2016,10,6,13,15,912.5,92.0,2.95,32.0,808.0,335.59,219.52
2016,10,6,13,30,908.0,91.0,2.9,32.0,792.0,275.96,169.5
2016,10,6,13,45,902.5,89.5,2.9,32.0,768.0,215.49,121.93
2016,10,6,14,0,897.0,88.0,2.9,32.0,744.0,155.03,82.2
2016,10,6,14,15,888.0,86.5,2.9,32.0,712.0,94.67,59.86
2016,10,6,14,30,879.0,85.0,2.9,32.0,680.0,82.92,61.94
2016,10,6,14,45,548.0,182.5,2.9,32.0,546.5,117.66,90.09
2016,10,6,15,0,217.0,280.0,2.9,32.0,413.0,176.12,136.96
2016,10,6,15,15,505.5,183.0,2.9,31.5,461.0,119.62,92.24
2016,10,6,15,30,794.0,86.0,2.9,31.0,509.0,73.51,55.18
2016,10,6,15,45,767.5,82.5,2.9,31.0,459.0,70.99,53.33
2016,10,6,16,0,741.0,79.0,2.9,31.0,409.0,68.42,51.4
2016,10,6,16,15,705.0,74.5,2.65,30.5,356.5,64.9,48.77
2016,10,6,16,30,669.0,70.0,2.4,30.0,304.0,56.65,42.1
2016,10,6,16,45,612.0,64.0,2.2,29.5,249.5,51.93,38.28
2016,10,6,17,0,555.0,58.0,2.0,29.0,195.0,47.25,34.33
2016,10,6,17,15,469.5,49.0,1.85,28.0,144.0,40.02,28.1
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,32.85,21.61
2016,10,6,17,45,237.0,26.0,1.55,26.5,54.0,21.27,9.75
2016,10,6,18,0,90.0,12.0,1.4,26.0,15.0,9.44,0.0
2016,10,6,18,15,45.0,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.5,16.0,0.5,22.5,28.5,120.61,0.0
2016,10,7,7,0,259.0,32.0,0.6,23.0,57.0,319.63,236.93
2016,10,7,7,15,364.5,43.5,0.75,23.5,104.5,430.48,335.12
2016,10,7,7,30,470.0,55.0,0.9,24.0,152.0,544.65,424.34
2016,10,7,7,45,554.5,59.0,1.1,24.5,206.5,631.16,489.21
2016,10,7,8,0,639.0,63.0,1.3,25.0,261.0,716.78,550.31
2016,10,7,8,15,679.0,68.0,1.55,25.0,313.5,755.23,577.81
2016,10,7,8,30,719.0,73.0,1.8,25.0,366.0,797.65,607.52
2016,10,7,8,45,749.0,76.0,2.05,25.5,416.5,824.87,624.89
2016,10,7,9,0,779.0,79.0,2.3,26.0,467.0,848.51,639.59
2016,10,7,9,15,389.5,112.5,2.5,26.0,306.5,510.72,398.27
2016,10,7,9,30,0.0,146.0,2.7,26.0,146.0,117.45,87.93
2016,10,7,9,45,60.0,225.5,2.95,26.5,265.0,259.63,200.65
2016,10,7,10,0,120.0,305.0,3.2,27.0,384.0,407.01,311.53
2016,10,7,10,15,125.0,318.5,3.4,27.0,404.0,413.38,315.14
2016,10,7,10,30,130.0,332.0,3.6,27.0,424.0,418.61,318.46
2016,10,7,10,45,164.5,344.5,3.8,27.5,465.5,444.56,337.07
2016,10,7,11,0,199.0,357.0,4.0,28.0,507.0,467.0,352.69
2016,10,7,11,15,189.0,374.0,4.2,28.0,519.5,458.18,345.18
2016,10,7,11,30,179.0,391.0,4.4,28.0,532.0,448.57,337.22
2016,10,7,11,45,215.0,392.5,4.6,28.0,564.0,454.09,341.03
2016,10,7,12,0,251.0,394.0,4.8,28.0,596.0,455.58,341.42
2016,10,7,12,15,535.0,268.0,4.95,28.0,699.0,493.41,368.28
2016,10,7,12,30,819.0,142.0,5.1,28.0,802.0,494.21,364.05
2016,10,7,12,45,807.5,147.0,5.25,28.0,793.0,441.86,319.87
2016,10,7,13,0,796.0,152.0,5.4,28.0,784.0,389.21,274.73
2016,10,7,13,15,791.0,150.5,5.45,27.5,768.5,333.95,227.45
2016,10,7,13,30,786.0,149.0,5.5,27.0,753.0,278.48,180.49
2016,10,7,13,45,547.0,241.5,5.55,27.0,655.0,237.05,156.52
2016,10,7,14,0,308.0,334.0,5.6,27.0,557.0,227.45,161.51
2016,10,7,14,15,218.5,326.5,5.55,26.5,481.5,201.63,160.14
2016,10,7,14,30,129.0,319.0,5.5,26.0,406.0,192.42,153.33
2016,10,7,14,45,72.0,266.5,5.5,26.0,314.5,174.67,139.24
2016,10,7,15,0,15.0,214.0,5.5,26.0,223.0,152.53,121.46
2016,10,7,15,15,150.0,218.5,5.4,25.5,298.5,143.59,114.68
2016,10,7,15,30,285.0,223.0,5.3,25.0,374.0,142.88,114.69
2016,10,7,15,45,449.0,168.5,5.25,24.5,379.0,112.77,90.08
2016,10,7,16,0,613.0,114.0,5.2,24.0,384.0,84.9,67.0
2016,10,7,16,15,572.5,106.0,5.1,23.5,333.0,80.11,63.28
2016,10,7,16,30,532.0,98.0,5.0,23.0,282.0,75.22,59.38
2016,10,7,16,45,484.5,86.0,4.9,22.5,231.0,64.2,50.06
2016,10,7,17,0,437.0,74.0,4.8,22.0,180.0,55.61,42.61
2016,10,7,17,15,351.5,60.5,4.6,21.5,131.5,45.51,33.6
2016,10,7,17,30,266.0,47.0,4.4,21.0,83.0,35.37,24.25
2016,10,7,17,45,133.0,29.5,4.2,20.5,47.5,22.17,9.99
2016,10,7,18,0,0.0,12.0,4.0,20.0,12.0,9.44,0.0
2016,10,7,18,15,0.0,6.0,3.9,19.5,6.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.5,121.2,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,57.0,320.49,247.58
2016,10,8,7,15,364.5,44.5,3.65,14.5,104.5,430.54,353.93
2016,10,8,7,30,468.0,57.0,3.7,15.0,152.0,543.94,449.38
2016,10,8,7,45,534.0,65.5,3.75,15.5,205.5,619.62,510.39
2016,10,8,8,0,600.0,74.0,3.8,16.0,259.0,694.17,567.24
2016,10,8,8,15,643.0,80.5,3.7,16.5,312.0,742.91,601.42
2016,10,8,8,30,686.0,87.0,3.6,17.0,365.0,789.0,632.2
2016,10,8,8,45,717.0,91.5,3.55,18.0,416.0,818.14,648.57
2016,10,8,9,0,748.0,96.0,3.5,19.0,467.0,837.93,657.82
2016,10,8,9,15,769.5,99.5,3.4,19.5,513.5,850.5,662.78
2016,10,8,9,30,791.0,103.0,3.3,20.0,560.0,859.04,664.96
2016,10,8,9,45,521.0,200.0,3.25,20.5,510.0,701.73,547.02
2016,10,8,10,0,251.0,297.0,3.2,21.0,460.0,530.8,413.2
2016,10,8,10,15,254.0,312.0,3.15,21.5,484.5,532.83,413.37
2016,10,8,10,30,257.0,327.0,3.1,22.0,509.0,532.97,411.29
2016,10,8,10,45,563.5,220.0,3.1,23.0,637.5,668.13,512.91
2016,10,8,11,0,870.0,113.0,3.1,24.0,766.0,761.33,579.3
2016,10,8,11,15,875.0,114.0,3.0,24.0,785.0,726.87,551.46
2016,10,8,11,30,880.0,115.0,2.9,24.0,804.0,689.26,521.87
2016,10,8,11,45,884.5,115.0,2.85,24.5,814.5,647.5,488.0
2016,10,8,12,0,889.0,115.0,2.8,25.0,825.0,602.96,451.48
2016,10,8,12,15,889.5,115.0,2.8,25.5,826.5,553.79,410.94
2016,10,8,12,30,890.0,115.0,2.8,26.0,828.0,502.6,367.91
2016,10,8,12,45,890.0,113.5,2.8,26.5,821.5,448.36,321.57
2016,10,8,13,0,890.0,112.0,2.8,27.0,815.0,392.65,273.19
2016,10,8,13,15,885.5,111.0,2.8,27.0,799.0,334.74,223.32
2016,10,8,13,30,881.0,110.0,2.8,27.0,783.0,276.31,173.73
2016,10,8,13,45,876.5,107.5,2.85,27.0,759.0,216.64,126.53
2016,10,8,14,0,872.0,105.0,2.9,27.0,735.0,156.95,87.69
2016,10,8,14,15,862.0,103.5,2.9,27.0,703.0,97.79,75.32
2016,10,8,14,30,852.0,102.0,2.9,27.0,671.0,83.15,63.5
2016,10,8,14,45,835.0,101.0,2.9,27.0,631.5,82.75,63.33
2016,10,8,15,0,818.0,100.0,2.9,27.0,592.0,82.38,63.2
2016,10,8,15,15,799.0,96.5,2.9,27.0,547.0,80.31,61.67
2016,10,8,15,30,780.0,93.0,2.9,27.0,502.0,78.18,60.1
2016,10,8,15,45,759.0,87.5,2.9,27.0,453.0,74.5,57.24
2016,10,8,16,0,738.0,82.0,2.9,27.0,404.0,70.68,54.24
2016,10,8,16,15,701.0,77.0,2.7,26.5,351.0,61.73,46.96
2016,10,8,16,30,664.0,72.0,2.5,26.0,298.0,58.09,44.09
2016,10,8,16,45,614.5,64.5,2.3,25.5,244.5,52.41,39.37
2016,10,8,17,0,565.0,57.0,2.1,25.0,191.0,46.67,34.43
2016,10,8,17,15,476.5,47.5,1.95,24.0,139.5,38.99,27.66
2016,10,8,17,30,388.0,38.0,1.8,23.0,88.0,31.35,20.6
2016,10,8,17,45,241.5,24.0,1.65,22.0,49.5,19.72,7.31
2016,10,8,18,0,95.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,10,8,18,15,47.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,195.5,13.0,2.0,12.5,31.0,172.54,0.0
2016,10,9,7,0,391.0,26.0,2.2,13.0,62.0,425.57,322.58
2016,10,9,7,15,498.0,35.0,2.25,13.5,114.0,525.26,425.48
2016,10,9,7,30,605.0,44.0,2.3,14.0,166.0,640.26,520.17
2016,10,9,7,45,665.5,50.0,2.4,15.0,222.0,709.96,574.01
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,777.96,623.06
2016,10,9,8,15,698.0,69.0,2.6,17.0,315.0,770.4,614.5
2016,10,9,8,30,670.0,82.0,2.7,18.0,352.0,765.54,607.77
2016,10,9,8,45,582.0,121.5,2.85,19.0,378.5,726.26,575.85
2016,10,9,9,0,494.0,161.0,3.0,20.0,405.0,672.72,532.79
2016,10,9,9,15,467.5,187.0,2.9,20.5,436.0,666.75,524.35
2016,10,9,9,30,441.0,213.0,2.8,21.0,467.0,657.71,513.53
2016,10,9,9,45,681.0,147.0,2.75,21.5,571.0,794.96,612.81
2016,10,9,10,0,921.0,81.0,2.7,22.0,675.0,893.52,676.99
2016,10,9,10,15,931.0,82.5,2.7,22.0,710.0,876.35,662.95
2016,10,9,10,30,941.0,84.0,2.7,22.0,745.0,855.12,647.34
2016,10,9,10,45,948.0,85.5,2.7,22.5,772.5,827.53,626.3
2016,10,9,11,0,955.0,87.0,2.7,23.0,800.0,796.13,602.82
2016,10,9,11,15,959.5,87.5,2.7,23.0,819.0,758.31,574.8
2016,10,9,11,30,964.0,88.0,2.7,23.0,838.0,717.15,543.13
2016,10,9,11,45,963.0,90.5,2.75,23.5,848.0,671.22,506.52
2016,10,9,12,0,962.0,93.0,2.8,24.0,858.0,622.65,467.16
2016,10,9,12,15,962.0,93.0,2.85,24.0,859.5,570.14,424.8
2016,10,9,12,30,962.0,93.0,2.9,24.0,861.0,515.51,379.5
2016,10,9,12,45,960.5,93.0,2.95,24.5,853.0,458.37,330.29
2016,10,9,13,0,959.0,93.0,3.0,25.0,845.0,399.72,278.87
2016,10,9,13,15,955.0,92.0,3.05,24.5,829.0,338.39,225.95
2016,10,9,13,30,951.0,91.0,3.1,24.0,813.0,276.38,173.08
2016,10,9,13,45,943.5,90.5,3.15,24.0,787.5,213.68,123.15
2016,10,9,14,0,936.0,90.0,3.2,24.0,762.0,151.17,82.87
2016,10,9,14,15,927.0,88.5,3.2,24.0,729.5,88.45,68.55
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,85.19,66.04
2016,10,9,14,45,582.5,177.5,3.2,24.0,556.5,116.02,91.86
2016,10,9,15,0,247.0,268.0,3.2,24.0,416.0,170.97,137.45
2016,10,9,15,15,551.0,173.5,3.05,23.5,470.0,115.72,92.19
2016,10,9,15,30,855.0,79.0,2.9,23.0,524.0,70.18,54.33
2016,10,9,15,45,764.0,84.5,2.75,23.0,452.5,72.5,56.53
2016,10,9,16,0,673.0,90.0,2.6,23.0,381.0,69.63,54.28
2016,10,9,16,15,626.5,88.0,2.3,22.0,331.0,68.31,53.55
2016,10,9,16,30,580.0,86.0,2.0,21.0,281.0,67.2,52.94
2016,10,9,16,45,535.0,75.5,1.75,20.5,230.0,59.83,46.67
2016,10,9,17,0,490.0,65.0,1.5,20.0,179.0,52.25,40.02
2016,10,9,17,15,415.0,52.0,1.5,19.5,130.5,42.21,30.98
2016,10,9,17,30,340.0,39.0,1.5,19.0,82.0,32.0,21.45
2016,10,9,17,45,170.0,19.5,1.5,18.5,41.0,15.76,3.88
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.5,14.0,0.85,12.5,29.0,147.25,0.0
2016,10,10,7,0,329.0,28.0,0.8,13.0,58.0,374.14,278.56
2016,10,10,7,15,438.0,39.5,0.8,13.5,108.5,487.54,389.9
2016,10,10,7,30,547.0,51.0,0.8,14.0,159.0,605.02,483.54
2016,10,10,7,45,612.5,58.5,0.8,15.0,215.0,679.09,538.1
2016,10,10,8,0,678.0,66.0,0.8,16.0,271.0,752.05,588.15
2016,10,10,8,15,720.5,71.5,0.75,17.0,326.5,792.28,611.57
2016,10,10,8,30,763.0,77.0,0.7,18.0,382.0,837.34,637.08
2016,10,10,8,45,792.0,81.0,0.65,19.0,435.0,864.49,649.31
2016,10,10,9,0,821.0,85.0,0.6,20.0,488.0,887.76,658.7
2016,10,10,9,15,842.0,88.5,0.7,20.5,536.5,898.98,664.31
2016,10,10,9,30,863.0,92.0,0.8,21.0,585.0,905.99,667.41
2016,10,10,9,45,878.0,94.5,0.9,22.0,627.5,902.17,662.35
2016,10,10,10,0,893.0,97.0,1.0,23.0,670.0,884.39,648.47
2016,10,10,10,15,904.0,99.0,1.0,23.5,705.5,868.66,635.89
2016,10,10,10,30,915.0,101.0,1.0,24.0,741.0,848.88,620.86
2016,10,10,10,45,922.5,102.5,1.0,24.5,768.5,821.88,601.32
2016,10,10,11,0,930.0,104.0,1.0,25.0,796.0,791.12,579.52
