Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,11,15,935.0,105.0,1.0,25.0,815.5,754.5,553.06
2016,10,10,11,30,940.0,106.0,1.0,25.0,835.0,714.55,523.83
2016,10,10,11,45,946.0,105.0,1.05,25.5,846.0,670.31,490.53
2016,10,10,12,0,952.0,104.0,1.1,26.0,857.0,623.06,454.17
2016,10,10,12,15,952.0,104.0,1.1,26.0,858.0,570.73,413.58
2016,10,10,12,30,952.0,104.0,1.1,26.0,859.0,516.31,370.16
2016,10,10,12,45,950.0,103.5,1.15,26.5,851.5,458.85,322.75
2016,10,10,13,0,948.0,103.0,1.2,27.0,844.0,400.0,273.09
2016,10,10,13,15,943.5,102.0,1.2,27.0,827.0,338.96,221.59
2016,10,10,13,30,939.0,101.0,1.2,27.0,810.0,277.3,170.34
2016,10,10,13,45,932.5,100.0,1.3,27.0,784.5,214.96,122.4
2016,10,10,14,0,926.0,99.0,1.4,27.0,759.0,152.72,83.86
2016,10,10,14,15,916.0,97.0,1.4,27.0,725.5,91.02,69.69
2016,10,10,14,30,906.0,95.0,1.4,27.0,692.0,89.58,68.76
2016,10,10,14,45,894.0,92.0,1.45,27.0,652.0,87.38,67.12
2016,10,10,15,0,882.0,89.0,1.5,27.0,612.0,85.05,65.38
2016,10,10,15,15,863.5,86.0,1.55,26.5,565.0,74.88,57.28
2016,10,10,15,30,845.0,83.0,1.6,26.0,518.0,72.75,55.83
2016,10,10,15,45,820.5,79.0,1.7,26.0,466.5,69.73,53.49
2016,10,10,16,0,796.0,75.0,1.8,26.0,415.0,66.63,51.07
2016,10,10,16,15,759.0,70.5,1.6,25.0,360.0,62.89,48.27
2016,10,10,16,30,722.0,66.0,1.4,24.0,305.0,59.12,45.36
2016,10,10,16,45,666.0,59.5,1.25,23.5,249.0,49.37,37.1
2016,10,10,17,0,610.0,53.0,1.1,23.0,193.0,44.09,32.49
2016,10,10,17,15,517.5,44.0,1.1,22.0,139.5,36.58,25.79
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,29.15,18.77
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,14.25,1.73
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,159.0,14.0,0.95,14.5,28.0,142.36,0.0
2016,10,11,7,0,318.0,28.0,0.9,15.0,56.0,363.82,265.64
2016,10,11,7,15,429.0,39.0,1.0,15.5,105.5,477.98,380.61
2016,10,11,7,30,540.0,50.0,1.1,16.0,155.0,596.08,475.85
2016,10,11,7,45,604.0,57.5,1.25,17.0,210.0,668.42,531.1
2016,10,11,8,0,668.0,65.0,1.4,18.0,265.0,739.68,582.3
2016,10,11,8,15,710.0,70.5,1.4,19.0,319.5,779.33,606.84
2016,10,11,8,30,752.0,76.0,1.4,20.0,374.0,823.73,633.51
2016,10,11,8,45,781.5,79.5,1.45,21.0,426.5,850.61,647.67
2016,10,11,9,0,811.0,83.0,1.5,22.0,479.0,873.66,659.02
2016,10,11,9,15,831.5,86.5,1.55,22.5,526.5,884.45,663.3
2016,10,11,9,30,852.0,90.0,1.6,23.0,574.0,891.1,665.01
2016,10,11,9,45,868.0,92.0,1.7,24.0,616.0,887.72,659.55
2016,10,11,10,0,884.0,94.0,1.8,25.0,658.0,870.63,645.24
2016,10,11,10,15,894.5,96.0,1.8,25.5,692.5,854.76,632.27
2016,10,11,10,30,905.0,98.0,1.8,26.0,727.0,834.91,616.84
2016,10,11,10,45,913.0,99.0,1.8,26.5,754.5,808.17,597.05
2016,10,11,11,0,921.0,100.0,1.8,27.0,782.0,777.73,574.9
2016,10,11,11,15,926.0,101.0,1.85,27.5,801.0,741.58,547.47
2016,10,11,11,30,931.0,102.0,1.9,28.0,820.0,702.12,517.28
2016,10,11,11,45,936.0,101.0,2.0,28.5,830.5,657.79,483.38
2016,10,11,12,0,941.0,100.0,2.1,29.0,841.0,610.58,446.48
2016,10,11,12,15,941.0,100.0,2.1,29.0,842.0,558.95,405.76
2016,10,11,12,30,941.0,100.0,2.1,29.0,843.0,505.24,362.28
2016,10,11,12,45,940.0,99.5,2.15,29.0,835.5,448.93,315.71
2016,10,11,13,0,939.0,99.0,2.2,29.0,828.0,391.12,266.81
2016,10,11,13,15,934.5,98.0,2.25,29.0,811.5,330.74,215.52
2016,10,11,13,30,930.0,97.0,2.3,29.0,795.0,269.77,164.67
2016,10,11,13,45,924.5,95.5,2.35,29.5,770.0,207.97,116.92
2016,10,11,14,0,919.0,94.0,2.4,30.0,745.0,146.18,79.12
2016,10,11,14,15,909.5,92.0,2.4,30.0,712.0,87.94,66.44
2016,10,11,14,30,900.0,90.0,2.4,30.0,679.0,86.46,65.44
2016,10,11,14,45,883.0,89.0,2.4,30.0,638.5,85.27,64.63
2016,10,11,15,0,866.0,88.0,2.4,30.0,598.0,84.0,63.77
2016,10,11,15,15,847.5,85.5,2.35,29.5,552.0,74.21,56.04
2016,10,11,15,30,829.0,83.0,2.3,29.0,506.0,72.44,54.9
2016,10,11,15,45,804.0,79.0,2.3,29.0,455.0,69.43,52.59
2016,10,11,16,0,779.0,75.0,2.3,29.0,404.0,66.36,50.21
2016,10,11,16,15,742.0,70.5,2.0,28.0,350.0,62.64,47.46
2016,10,11,16,30,705.0,66.0,1.7,27.0,296.0,58.91,44.61
2016,10,11,16,45,650.0,59.0,1.45,26.0,241.0,48.83,36.22
2016,10,11,17,0,595.0,52.0,1.2,25.0,186.0,43.2,31.41
2016,10,11,17,15,501.0,43.0,1.2,24.0,133.5,35.69,24.75
2016,10,11,17,30,407.0,34.0,1.2,23.0,81.0,28.28,17.74
2016,10,11,17,45,203.5,17.0,1.25,22.0,40.5,13.84,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,121.0,15.5,1.8,17.5,25.5,111.89,0.0
2016,10,12,7,0,242.0,31.0,2.0,18.0,51.0,301.14,216.28
2016,10,12,7,15,354.5,44.0,2.2,18.5,99.0,416.85,333.9
2016,10,12,7,30,467.0,57.0,2.4,19.0,147.0,537.66,433.56
2016,10,12,7,45,544.0,64.0,2.6,20.0,201.0,621.02,498.69
2016,10,12,8,0,621.0,71.0,2.8,21.0,255.0,702.96,559.14
2016,10,12,8,15,665.5,77.0,2.9,21.5,309.0,751.89,593.24
2016,10,12,8,30,710.0,83.0,3.0,22.0,363.0,798.09,624.14
2016,10,12,8,45,747.5,85.0,3.2,23.0,415.5,823.53,638.73
2016,10,12,9,0,785.0,87.0,3.4,24.0,468.0,852.24,655.36
2016,10,12,9,15,806.5,90.5,3.45,24.5,514.5,864.05,660.37
2016,10,12,9,30,828.0,94.0,3.5,25.0,561.0,871.76,662.7
2016,10,12,9,45,845.5,95.5,3.55,26.0,602.5,869.4,656.95
2016,10,12,10,0,863.0,97.0,3.6,27.0,644.0,862.83,648.59
2016,10,12,10,15,874.0,99.0,3.6,27.5,678.5,838.16,629.09
2016,10,12,10,30,885.0,101.0,3.6,28.0,713.0,819.15,613.81
2016,10,12,10,45,893.0,102.0,3.6,28.5,739.5,792.94,593.73
2016,10,12,11,0,901.0,103.0,3.6,29.0,766.0,763.08,570.99
2016,10,12,11,15,905.5,104.0,3.55,29.0,784.5,727.26,543.49
2016,10,12,11,30,910.0,105.0,3.5,29.0,803.0,688.24,513.3
2016,10,12,11,45,913.0,105.0,3.5,29.5,813.0,644.44,478.29
2016,10,12,12,0,916.0,105.0,3.5,30.0,823.0,597.94,440.64
2016,10,12,12,15,916.0,105.0,3.45,30.0,824.0,547.45,399.93
2016,10,12,12,30,916.0,105.0,3.4,30.0,825.0,494.95,356.63
2016,10,12,12,45,914.5,104.5,3.4,30.5,817.5,439.7,309.63
2016,10,12,13,0,913.0,104.0,3.4,31.0,810.0,383.08,260.76
2016,10,12,13,15,908.5,103.0,3.3,31.0,793.0,324.15,210.46
2016,10,12,13,30,904.0,102.0,3.2,31.0,776.0,264.66,160.9
2016,10,12,13,45,897.0,100.5,3.15,31.5,751.5,204.15,114.62
2016,10,12,14,0,890.0,99.0,3.1,32.0,727.0,143.87,78.54
2016,10,12,14,15,880.0,97.5,3.05,32.0,694.0,90.28,67.82
2016,10,12,14,30,870.0,96.0,3.0,32.0,661.0,89.16,67.11
2016,10,12,14,45,854.5,94.0,2.95,32.0,621.5,79.13,59.14
2016,10,12,15,0,839.0,92.0,2.9,32.0,582.0,77.95,58.36
2016,10,12,15,15,819.5,89.0,2.8,31.5,536.5,75.98,57.05
2016,10,12,15,30,800.0,86.0,2.7,31.0,491.0,73.96,55.71
2016,10,12,15,45,772.5,82.0,2.6,31.0,440.5,71.02,53.47
2016,10,12,16,0,745.0,78.0,2.5,31.0,390.0,68.03,51.18
2016,10,12,16,15,706.0,73.0,2.15,30.0,336.5,59.16,44.15
2016,10,12,16,30,667.0,68.0,1.8,29.0,283.0,55.39,41.26
2016,10,12,16,45,607.0,61.5,1.5,28.5,229.0,50.24,37.0
2016,10,12,17,0,547.0,55.0,1.2,28.0,175.0,45.12,32.58
2016,10,12,17,15,450.5,45.0,1.15,27.0,124.5,36.99,25.44
2016,10,12,17,30,354.0,35.0,1.1,26.0,74.0,28.92,17.85
2016,10,12,17,45,177.0,17.5,1.1,25.0,37.0,14.24,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,6.0,1.65,18.0,6.0,4.72,0.0
2016,10,13,7,0,0.0,12.0,1.9,18.0,12.0,9.11,0.89
2016,10,13,7,15,0.0,24.5,1.95,18.5,24.5,18.67,9.7
2016,10,13,7,30,0.0,37.0,2.0,19.0,37.0,28.27,18.01
2016,10,13,7,45,0.0,51.5,2.05,19.5,51.5,39.44,27.54
2016,10,13,8,0,0.0,66.0,2.1,20.0,66.0,51.96,38.03
2016,10,13,8,15,0.0,80.5,2.0,20.5,80.5,64.33,48.2
2016,10,13,8,30,0.0,95.0,1.9,21.0,95.0,76.55,58.05
2016,10,13,8,45,0.0,109.0,1.85,21.5,109.0,88.16,67.23
2016,10,13,9,0,0.0,123.0,1.8,22.0,123.0,99.67,76.18
2016,10,13,9,15,42.5,186.5,1.55,22.5,211.0,214.18,168.5
2016,10,13,9,30,85.0,250.0,1.3,23.0,299.0,316.47,246.8
2016,10,13,9,45,87.0,269.0,1.1,23.5,322.0,329.87,254.56
2016,10,13,10,0,89.0,288.0,0.9,24.0,345.0,342.45,261.96
2016,10,13,10,15,90.5,303.5,0.8,24.5,363.5,350.1,265.89
2016,10,13,10,30,92.0,319.0,0.7,25.0,382.0,357.01,269.24
2016,10,13,10,45,254.5,312.5,0.65,26.0,497.0,494.6,368.43
2016,10,13,11,0,417.0,306.0,0.6,27.0,612.0,587.42,430.27
2016,10,13,11,15,629.5,216.0,0.75,27.5,690.5,645.85,470.77
2016,10,13,11,30,842.0,126.0,0.9,28.0,769.0,665.61,484.3
2016,10,13,11,45,840.0,129.0,1.1,28.5,777.5,622.72,452.82
2016,10,13,12,0,838.0,132.0,1.3,29.0,786.0,577.56,419.07
2016,10,13,12,15,689.5,208.5,1.5,29.0,747.0,515.31,372.81
2016,10,13,12,30,541.0,285.0,1.7,29.0,708.0,458.16,330.33
2016,10,13,12,45,396.0,329.0,1.9,29.5,637.5,391.99,281.61
2016,10,13,13,0,251.0,373.0,2.1,30.0,567.0,342.96,246.62
2016,10,13,13,15,365.5,328.0,2.15,29.5,603.0,318.06,223.58
2016,10,13,13,30,480.0,283.0,2.2,29.0,639.0,278.93,188.69
2016,10,13,13,45,426.5,292.5,2.3,29.0,601.5,237.57,159.93
2016,10,13,14,0,373.0,302.0,2.4,29.0,564.0,209.21,145.35
2016,10,13,14,15,462.0,256.0,2.4,29.0,565.0,153.12,119.32
2016,10,13,14,30,551.0,210.0,2.4,29.0,566.0,132.72,103.25
2016,10,13,14,45,633.5,168.5,2.4,29.0,554.0,112.97,87.51
2016,10,13,15,0,716.0,127.0,2.4,29.0,542.0,90.78,69.62
2016,10,13,15,15,506.5,167.0,2.35,28.5,449.5,111.46,87.01
2016,10,13,15,30,297.0,207.0,2.3,28.0,357.0,134.83,106.62
2016,10,13,15,45,454.0,156.0,2.25,28.0,357.5,106.07,83.24
2016,10,13,16,0,611.0,105.0,2.2,28.0,358.0,79.39,61.34
2016,10,13,16,15,567.0,97.0,2.0,27.5,307.0,74.3,57.39
2016,10,13,16,30,523.0,89.0,1.8,27.0,256.0,69.13,53.25
2016,10,13,16,45,459.0,79.0,1.65,26.5,205.0,59.24,44.95
2016,10,13,17,0,395.0,69.0,1.5,26.0,154.0,51.77,38.47
2016,10,13,17,15,300.5,54.0,1.45,25.5,108.0,40.57,28.56
2016,10,13,17,30,206.0,39.0,1.4,25.0,62.0,29.32,18.09
2016,10,13,17,45,103.0,19.5,1.35,24.5,31.0,14.77,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,73.0,15.0,0.9,19.5,20.5,71.63,0.0
2016,10,14,7,0,146.0,30.0,1.0,20.0,41.0,214.42,144.56
2016,10,14,7,15,252.0,45.5,1.1,20.5,84.5,327.82,259.71
2016,10,14,7,30,358.0,61.0,1.2,21.0,128.0,440.65,352.36
2016,10,14,7,45,181.5,81.5,1.35,21.5,115.5,287.5,232.73
2016,10,14,8,0,5.0,102.0,1.5,22.0,103.0,98.08,75.54
2016,10,14,8,15,2.5,82.5,1.6,22.5,83.0,68.75,51.5
2016,10,14,8,30,0.0,63.0,1.7,23.0,63.0,48.29,34.36
2016,10,14,8,45,0.0,40.5,1.8,23.5,40.5,30.96,19.94
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,13.73,5.66
2016,10,14,9,15,32.0,129.0,1.9,24.5,147.0,143.48,111.66
2016,10,14,9,30,64.0,240.0,1.9,25.0,276.0,286.49,222.63
2016,10,14,9,45,44.0,239.5,1.95,25.5,265.5,260.46,200.5
2016,10,14,10,0,24.0,239.0,2.0,26.0,255.0,219.44,167.69
2016,10,14,10,15,21.0,243.0,2.0,26.0,257.5,217.0,165.42
2016,10,14,10,30,18.0,247.0,2.0,26.0,260.0,215.0,163.43
2016,10,14,10,45,53.0,295.5,2.0,26.5,334.0,295.58,224.46
2016,10,14,11,0,88.0,344.0,2.0,27.0,408.0,357.37,269.55
2016,10,14,11,15,287.0,317.0,1.95,27.0,533.5,481.82,362.09
2016,10,14,11,30,486.0,290.0,1.9,27.0,659.0,573.8,426.91
2016,10,14,11,45,671.5,204.0,1.9,27.5,721.0,585.16,432.9
2016,10,14,12,0,857.0,118.0,1.9,28.0,783.0,570.6,419.44
2016,10,14,12,15,664.5,211.5,1.9,28.0,727.5,503.06,367.29
2016,10,14,12,30,472.0,305.0,1.9,28.0,672.0,440.16,319.96
2016,10,14,12,45,665.0,210.0,1.9,28.5,721.5,412.3,293.16
2016,10,14,13,0,858.0,115.0,1.9,29.0,771.0,367.19,250.09
2016,10,14,13,15,854.0,114.0,1.9,29.0,755.5,311.42,202.73
2016,10,14,13,30,850.0,113.0,1.9,29.0,740.0,255.11,156.18
2016,10,14,13,45,843.5,111.0,1.9,29.0,716.0,190.71,107.75
2016,10,14,14,0,837.0,109.0,1.9,29.0,692.0,132.17,73.67
2016,10,14,14,15,826.5,107.0,1.9,29.0,660.5,85.45,64.74
2016,10,14,14,30,816.0,105.0,1.9,29.0,629.0,84.65,64.29
2016,10,14,14,45,801.0,102.5,1.9,29.0,590.5,83.41,63.43
2016,10,14,15,0,786.0,100.0,1.9,29.0,552.0,82.14,62.57
2016,10,14,15,15,765.5,96.5,1.9,28.5,507.5,80.04,61.16
2016,10,14,15,30,745.0,93.0,1.9,28.0,463.0,77.89,59.71
2016,10,14,15,45,715.0,89.0,1.95,28.0,414.5,69.37,52.81
2016,10,14,16,0,685.0,85.0,2.0,28.0,366.0,66.76,50.81
2016,10,14,16,15,643.5,79.0,1.85,27.5,314.0,62.54,47.51
2016,10,14,16,30,602.0,73.0,1.7,27.0,262.0,58.28,44.09
2016,10,14,16,45,538.5,65.5,1.55,27.0,210.0,52.61,39.24
2016,10,14,17,0,475.0,58.0,1.4,27.0,158.0,46.96,34.22
2016,10,14,17,15,373.5,46.5,1.3,26.0,110.5,37.83,26.15
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,28.71,17.39
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,13.37,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.95,20.0,20.5,77.61,0.0
2016,10,15,7,0,162.0,29.0,3.1,20.0,41.0,224.31,147.76
2016,10,15,7,15,275.0,43.5,3.25,20.5,85.5,343.97,275.0
2016,10,15,7,30,388.0,58.0,3.4,21.0,130.0,461.68,373.73
2016,10,15,7,45,465.0,67.5,3.6,21.5,181.5,549.41,444.57
2016,10,15,8,0,542.0,77.0,3.8,22.0,233.0,633.3,509.1
2016,10,15,8,15,276.5,107.0,3.95,22.5,187.5,396.33,322.91
2016,10,15,8,30,11.0,137.0,4.1,23.0,142.0,131.42,102.51
2016,10,15,8,45,18.5,159.0,4.35,24.0,168.0,156.88,122.9
2016,10,15,9,0,26.0,181.0,4.6,25.0,194.0,181.83,142.15
2016,10,15,9,15,28.0,199.0,4.6,25.5,214.0,215.61,167.98
2016,10,15,9,30,30.0,217.0,4.6,26.0,234.0,230.76,178.9
2016,10,15,9,45,57.0,250.0,4.65,26.5,285.0,283.11,219.28
2016,10,15,10,0,84.0,283.0,4.7,27.0,336.0,332.82,256.73
2016,10,15,10,15,98.5,303.0,4.65,27.5,368.5,355.9,273.07
2016,10,15,10,30,113.0,323.0,4.6,28.0,401.0,377.14,287.84
2016,10,15,10,45,178.5,335.5,4.6,28.5,463.0,442.24,335.94
2016,10,15,11,0,244.0,348.0,4.6,29.0,525.0,485.43,366.78
2016,10,15,11,15,548.0,234.0,4.6,29.0,644.5,597.02,450.88
2016,10,15,11,30,852.0,120.0,4.6,29.0,764.0,660.92,497.18
2016,10,15,11,45,864.0,115.5,4.6,29.5,776.0,615.67,460.37
2016,10,15,12,0,876.0,111.0,4.6,30.0,788.0,572.47,424.63
2016,10,15,12,15,568.5,243.0,4.55,30.0,682.5,475.77,350.55
2016,10,15,12,30,261.0,375.0,4.5,30.0,577.0,394.46,290.23
2016,10,15,12,45,204.5,375.5,4.5,30.5,533.0,348.58,255.25
2016,10,15,13,0,148.0,376.0,4.5,31.0,489.0,309.81,226.11
2016,10,15,13,15,210.5,361.5,4.5,31.0,518.5,299.47,215.38
2016,10,15,13,30,273.0,347.0,4.5,31.0,548.0,276.05,194.44
2016,10,15,13,45,567.5,223.0,4.5,31.5,621.5,214.55,136.51
2016,10,15,14,0,862.0,99.0,4.5,32.0,695.0,133.7,74.38
2016,10,15,14,15,851.0,97.5,4.45,31.5,663.0,89.49,67.46
2016,10,15,14,30,840.0,96.0,4.4,31.0,631.0,79.7,59.81
2016,10,15,14,45,524.0,177.5,4.4,31.0,504.5,115.78,89.32
2016,10,15,15,0,208.0,259.0,4.4,31.0,378.0,165.08,129.35
2016,10,15,15,15,484.0,173.5,4.3,31.0,420.5,115.01,89.12
2016,10,15,15,30,760.0,88.0,4.2,31.0,463.0,74.71,56.38
2016,10,15,15,45,729.0,84.5,4.15,31.0,413.5,72.17,54.51
2016,10,15,16,0,698.0,81.0,4.1,31.0,364.0,64.28,48.13
2016,10,15,16,15,656.0,75.5,3.75,30.5,312.0,60.29,45.04
2016,10,15,16,30,614.0,70.0,3.4,30.0,260.0,56.27,41.84
2016,10,15,16,45,550.0,62.5,3.1,29.5,208.0,50.5,37.02
2016,10,15,17,0,486.0,55.0,2.8,29.0,156.0,44.74,32.02
2016,10,15,17,15,382.0,44.0,2.55,28.0,108.0,35.9,24.24
2016,10,15,17,30,278.0,33.0,2.3,27.0,60.0,27.11,15.69
2016,10,15,17,45,139.0,16.5,2.05,26.0,30.0,12.62,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,72.0,14.5,3.9,21.5,20.0,70.1,0.0
2016,10,16,7,0,144.0,29.0,4.0,22.0,40.0,207.62,130.23
2016,10,16,7,15,257.0,45.0,4.2,22.5,84.5,331.02,262.69
2016,10,16,7,30,370.0,61.0,4.4,23.0,129.0,449.93,362.91
2016,10,16,7,45,459.5,69.5,4.65,23.5,181.5,545.05,440.0
2016,10,16,8,0,549.0,78.0,4.9,24.0,234.0,639.08,512.87
2016,10,16,8,15,598.5,85.0,5.0,24.5,287.0,693.2,552.36
2016,10,16,8,30,648.0,92.0,5.1,25.0,340.0,744.54,588.38
2016,10,16,8,45,697.5,92.5,5.25,25.5,392.5,784.62,615.33
2016,10,16,9,0,747.0,93.0,5.4,26.0,445.0,820.93,639.04
2016,10,16,9,15,770.0,96.5,5.35,26.5,491.5,828.26,640.63
2016,10,16,9,30,793.0,100.0,5.3,27.0,538.0,837.35,643.69
2016,10,16,9,45,821.0,98.0,5.3,27.5,580.5,840.34,642.75
2016,10,16,10,0,849.0,96.0,5.3,28.0,623.0,838.82,638.84
2016,10,16,10,15,861.0,98.0,5.2,28.5,657.0,815.42,619.23
2016,10,16,10,30,873.0,100.0,5.1,29.0,691.0,797.39,603.79
2016,10,16,10,45,886.0,99.0,5.1,29.5,718.5,773.22,584.73
2016,10,16,11,0,899.0,98.0,5.1,30.0,746.0,745.24,562.4
2016,10,16,11,15,904.0,99.0,5.05,30.5,764.5,709.93,533.53
2016,10,16,11,30,909.0,100.0,5.0,31.0,783.0,671.42,502.05
2016,10,16,11,45,916.5,97.5,5.0,31.5,794.0,628.27,466.98
2016,10,16,12,0,924.0,95.0,5.0,32.0,805.0,582.16,429.02
2016,10,16,12,15,924.5,95.0,4.95,32.0,806.0,531.87,387.83
2016,10,16,12,30,925.0,95.0,4.9,32.0,807.0,479.51,344.02
2016,10,16,12,45,923.5,94.5,4.85,32.0,799.0,424.17,296.97
2016,10,16,13,0,922.0,94.0,4.8,32.0,791.0,367.43,248.05
2016,10,16,13,15,917.5,93.5,4.7,32.0,774.5,308.74,197.69
2016,10,16,13,30,913.0,93.0,4.6,32.0,758.0,249.47,148.56
2016,10,16,13,45,905.5,91.5,4.6,32.5,733.0,188.79,103.38
2016,10,16,14,0,898.0,90.0,4.6,33.0,708.0,128.38,70.02
2016,10,16,14,15,888.0,88.5,4.55,32.5,675.5,85.24,63.77
2016,10,16,14,30,878.0,87.0,4.5,32.0,643.0,83.97,63.05
2016,10,16,14,45,864.5,84.5,4.45,32.0,603.5,81.9,61.52
2016,10,16,15,0,851.0,82.0,4.4,32.0,564.0,79.71,59.9
2016,10,16,15,15,831.5,79.5,4.25,31.5,518.5,69.94,52.21
2016,10,16,15,30,812.0,77.0,4.1,31.0,473.0,68.03,50.92
2016,10,16,15,45,783.5,73.5,4.0,31.0,423.0,65.2,48.75
2016,10,16,16,0,755.0,70.0,3.9,31.0,373.0,62.33,46.53
2016,10,16,16,15,715.0,65.5,3.5,30.0,320.0,58.5,43.65
2016,10,16,16,30,675.0,61.0,3.1,29.0,267.0,54.66,40.66
2016,10,16,16,45,612.0,55.0,2.75,28.5,213.5,45.5,32.96
2016,10,16,17,0,549.0,49.0,2.4,28.0,160.0,40.59,28.65
2016,10,16,17,15,443.5,39.0,2.2,27.0,111.0,32.26,21.28
2016,10,16,17,30,338.0,29.0,2.0,26.0,62.0,24.02,13.08
2016,10,16,17,45,169.0,14.5,1.85,25.5,31.0,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.5,14.5,3.6,21.5,19.0,66.28,0.0
2016,10,17,7,0,135.0,29.0,3.8,22.0,38.0,198.53,118.21
2016,10,17,7,15,248.5,45.5,4.05,22.5,82.0,324.48,256.76
2016,10,17,7,30,362.0,62.0,4.3,23.0,126.0,443.8,357.68
2016,10,17,7,45,455.0,69.5,4.6,23.5,179.0,539.5,435.46
2016,10,17,8,0,548.0,77.0,4.9,24.0,232.0,635.34,510.02
2016,10,17,8,15,597.5,84.0,5.0,24.5,284.5,689.26,549.47
2016,10,17,8,30,647.0,91.0,5.1,25.0,337.0,740.41,585.45
2016,10,17,8,45,700.0,90.5,5.2,25.5,390.0,782.21,613.49
2016,10,17,9,0,753.0,90.0,5.3,26.0,443.0,814.72,634.22
2016,10,17,9,15,776.5,93.5,5.3,26.5,489.5,828.17,640.51
2016,10,17,9,30,800.0,97.0,5.3,27.0,536.0,837.54,643.98
2016,10,17,9,45,826.0,96.0,5.35,27.5,578.0,839.71,642.73
2016,10,17,10,0,852.0,95.0,5.4,28.0,620.0,837.45,638.55
2016,10,17,10,15,863.5,96.5,5.35,28.5,654.0,813.12,618.51
2016,10,17,10,30,875.0,98.0,5.3,29.0,688.0,794.12,602.61
2016,10,17,10,45,887.0,97.5,5.3,29.5,715.0,769.65,583.27
2016,10,17,11,0,899.0,97.0,5.3,30.0,742.0,741.4,560.56
2016,10,17,11,15,904.0,98.0,5.25,30.0,760.0,706.12,532.69
2016,10,17,11,30,909.0,99.0,5.2,30.0,778.0,667.63,502.06
2016,10,17,11,45,911.0,99.5,5.2,30.5,787.5,623.91,466.23
2016,10,17,12,0,913.0,100.0,5.2,31.0,797.0,577.59,427.81
2016,10,17,12,15,913.0,100.0,5.15,31.0,798.0,527.49,386.5
2016,10,17,12,30,913.0,100.0,5.1,31.0,799.0,475.41,342.65
2016,10,17,12,45,911.0,99.5,5.05,31.5,790.5,420.44,295.04
2016,10,17,13,0,909.0,99.0,5.0,32.0,782.0,364.16,245.87
2016,10,17,13,15,904.0,98.5,4.95,32.0,765.5,306.02,196.03
2016,10,17,13,30,899.0,98.0,4.9,32.0,749.0,247.38,147.57
2016,10,17,13,45,892.0,96.5,4.85,32.5,724.0,187.55,103.3
2016,10,17,14,0,885.0,95.0,4.8,33.0,699.0,127.95,71.03
2016,10,17,14,15,874.5,93.0,4.7,32.5,666.5,87.53,65.64
2016,10,17,14,30,864.0,91.0,4.6,32.0,634.0,85.99,64.71
2016,10,17,14,45,847.5,89.5,4.55,32.0,594.5,76.35,57.02
2016,10,17,15,0,831.0,88.0,4.5,32.0,555.0,75.38,56.4
2016,10,17,15,15,811.0,85.0,4.4,31.5,510.0,73.3,54.99
2016,10,17,15,30,791.0,82.0,4.3,31.0,465.0,71.18,53.54
2016,10,17,15,45,762.0,78.0,4.2,31.0,415.0,68.12,51.18
2016,10,17,16,0,733.0,74.0,4.1,31.0,365.0,65.01,48.77
2016,10,17,16,15,691.5,69.0,3.7,30.5,312.5,56.26,41.69
2016,10,17,16,30,650.0,64.0,3.3,30.0,260.0,52.39,38.58
2016,10,17,16,45,586.5,57.0,2.95,29.5,207.0,46.78,33.87
2016,10,17,17,0,523.0,50.0,2.6,29.0,154.0,41.19,28.99
2016,10,17,17,15,415.5,39.5,2.4,28.0,105.5,32.54,21.34
2016,10,17,17,30,308.0,29.0,2.2,27.0,57.0,23.96,12.63
2016,10,17,17,45,154.0,14.5,2.05,26.0,28.5,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,9.5,3.55,21.5,9.5,7.47,0.0
2016,10,18,7,0,0.0,19.0,3.7,22.0,19.0,14.51,2.71
2016,10,18,7,15,7.5,40.5,3.95,22.5,42.0,46.48,31.82
2016,10,18,7,30,15.0,62.0,4.2,23.0,65.0,74.47,55.89
2016,10,18,7,45,31.0,84.5,4.5,23.5,92.5,123.31,96.96
2016,10,18,8,0,47.0,107.0,4.8,24.0,120.0,159.76,127.35
2016,10,18,8,15,116.5,131.0,4.8,24.5,172.5,264.55,213.57
2016,10,18,8,30,186.0,155.0,4.8,25.0,225.0,350.38,282.19
2016,10,18,8,45,308.5,159.5,4.85,25.5,295.0,477.61,381.95
2016,10,18,9,0,431.0,164.0,4.9,26.0,365.0,605.72,478.2
2016,10,18,9,15,373.5,196.5,4.85,26.5,383.0,559.66,439.23
2016,10,18,9,30,316.0,229.0,4.8,27.0,401.0,533.67,415.71
2016,10,18,9,45,402.0,224.0,4.8,27.5,460.0,587.84,455.44
2016,10,18,10,0,488.0,219.0,4.8,28.0,519.0,657.5,504.57
2016,10,18,10,15,656.5,168.0,4.7,28.5,594.5,730.98,556.93
2016,10,18,10,30,825.0,117.0,4.6,29.0,670.0,780.25,589.97
2016,10,18,10,45,835.5,117.5,4.55,29.5,696.0,755.94,569.87
2016,10,18,11,0,846.0,118.0,4.5,30.0,722.0,727.92,546.77
2016,10,18,11,15,851.5,119.0,4.4,30.0,740.0,693.41,519.74
2016,10,18,11,30,857.0,120.0,4.3,30.0,758.0,655.75,490.04
2016,10,18,11,45,876.5,111.5,4.25,30.5,771.0,611.36,454.38
2016,10,18,12,0,896.0,103.0,4.2,31.0,784.0,568.27,418.69
2016,10,18,12,15,896.5,103.0,4.1,31.0,784.5,519.21,378.43
2016,10,18,12,30,897.0,103.0,4.0,31.0,785.0,468.16,335.67
2016,10,18,12,45,668.5,204.0,3.95,31.5,709.5,401.0,283.58
2016,10,18,13,0,440.0,305.0,3.9,32.0,634.0,349.48,246.07
2016,10,18,13,15,332.0,327.0,3.8,31.5,572.0,302.67,212.63
2016,10,18,13,30,224.0,349.0,3.7,31.0,510.0,270.46,191.95
2016,10,18,13,45,206.5,337.5,3.6,31.0,482.5,239.32,169.91
2016,10,18,14,0,189.0,326.0,3.5,31.0,455.0,210.49,152.1
2016,10,18,14,15,121.0,297.5,3.4,31.0,379.0,182.33,141.97
2016,10,18,14,30,53.0,269.0,3.3,31.0,303.0,174.85,136.35
2016,10,18,14,45,52.5,252.0,3.25,31.0,283.5,165.26,129.02
2016,10,18,15,0,52.0,235.0,3.2,31.0,264.0,155.39,121.45
2016,10,18,15,15,378.5,166.5,3.0,30.5,350.5,108.99,84.4
2016,10,18,15,30,705.0,98.0,2.8,30.0,437.0,74.71,56.66
2016,10,18,15,45,670.0,95.0,2.65,30.0,389.0,72.89,55.36
2016,10,18,16,0,635.0,92.0,2.5,30.0,341.0,71.13,54.08
2016,10,18,16,15,626.5,79.5,2.15,29.5,295.5,62.9,47.44
2016,10,18,16,30,618.0,67.0,1.8,29.0,250.0,54.24,40.31
2016,10,18,16,45,551.5,59.5,1.5,28.5,198.0,48.36,35.35
2016,10,18,17,0,485.0,52.0,1.2,28.0,146.0,42.52,30.21
2016,10,18,17,15,375.5,40.5,1.2,27.0,99.0,33.17,21.93
2016,10,18,17,30,266.0,29.0,1.2,26.0,52.0,23.86,12.23
2016,10,18,17,45,133.0,14.5,1.2,25.5,26.0,11.41,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,10.5,11.5,2.05,22.5,12.5,17.53,0.0
2016,10,19,7,0,21.0,23.0,2.2,23.0,25.0,45.45,18.98
2016,10,19,7,15,70.0,44.5,2.4,23.0,55.5,134.1,102.91
2016,10,19,7,30,119.0,66.0,2.6,23.0,86.0,201.11,161.15
2016,10,19,7,45,154.0,87.0,2.85,23.5,123.5,272.52,220.3
2016,10,19,8,0,189.0,108.0,3.1,24.0,161.0,325.87,263.63
2016,10,19,8,15,208.0,129.0,3.3,24.5,198.0,363.9,293.11
2016,10,19,8,30,227.0,150.0,3.5,25.0,235.0,400.52,320.56
2016,10,19,8,45,329.0,156.5,3.7,25.5,298.5,491.5,391.0
2016,10,19,9,0,431.0,163.0,3.9,26.0,362.0,603.2,473.74
2016,10,19,9,15,308.0,204.0,3.95,26.0,353.5,509.62,399.24
2016,10,19,9,30,185.0,245.0,4.0,26.0,345.0,417.37,325.7
2016,10,19,9,45,155.5,264.5,4.05,26.5,353.0,402.05,311.83
2016,10,19,10,0,126.0,284.0,4.1,27.0,361.0,386.65,297.82
2016,10,19,10,15,270.5,279.5,4.1,27.5,456.5,504.0,386.77
2016,10,19,10,30,415.0,275.0,4.1,28.0,552.0,594.56,452.72
2016,10,19,10,45,425.5,281.5,4.1,28.5,575.0,600.16,453.73
2016,10,19,11,0,436.0,288.0,4.1,29.0,598.0,588.22,442.75
2016,10,19,11,15,456.5,286.5,4.1,29.0,618.0,573.49,430.82
2016,10,19,11,30,477.0,285.0,4.1,29.0,638.0,555.51,416.25
2016,10,19,11,45,469.5,292.5,4.1,29.5,643.5,525.19,391.44
2016,10,19,12,0,462.0,300.0,4.1,30.0,649.0,493.79,365.64
2016,10,19,12,15,465.0,299.0,4.05,30.0,650.5,460.38,338.73
2016,10,19,12,30,468.0,298.0,4.0,30.0,652.0,425.65,310.31
2016,10,19,12,45,662.5,205.0,4.0,30.0,700.5,397.52,282.84
2016,10,19,13,0,857.0,112.0,4.0,30.0,749.0,351.92,238.85
2016,10,19,13,15,642.5,203.0,3.95,30.0,675.0,298.22,199.86
2016,10,19,13,30,428.0,294.0,3.9,30.0,601.0,266.54,181.67
2016,10,19,13,45,417.5,287.0,3.9,30.0,578.0,231.17,156.44
2016,10,19,14,0,407.0,280.0,3.9,30.0,555.0,192.47,134.41
2016,10,19,14,15,472.0,242.0,3.85,29.5,546.5,147.68,115.21
2016,10,19,14,30,537.0,204.0,3.8,29.0,538.0,130.28,101.65
2016,10,19,14,45,537.5,189.5,3.75,29.0,505.5,123.52,96.41
2016,10,19,15,0,538.0,175.0,3.7,29.0,473.0,116.47,90.91
2016,10,19,15,15,616.0,139.0,3.55,28.5,453.0,99.0,76.97
2016,10,19,15,30,694.0,103.0,3.4,28.0,433.0,77.91,59.85
2016,10,19,15,45,662.5,97.5,3.25,28.0,385.0,74.56,57.26
2016,10,19,16,0,631.0,92.0,3.1,28.0,337.0,71.16,54.59
2016,10,19,16,15,584.0,85.0,2.8,27.5,286.5,66.39,50.81
2016,10,19,16,30,537.0,78.0,2.5,27.0,236.0,61.59,46.89
2016,10,19,16,45,474.5,68.0,2.2,27.0,186.0,54.26,40.56
2016,10,19,17,0,412.0,58.0,1.9,27.0,136.0,46.85,33.95
2016,10,19,17,15,301.0,44.5,1.8,26.5,91.5,33.82,22.44
2016,10,19,17,30,190.0,31.0,1.7,26.0,47.0,23.45,11.41
2016,10,19,17,45,95.0,15.5,1.6,25.5,23.5,12.2,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,27.98,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,80.85,34.08
2016,10,20,7,15,134.0,46.5,4.5,21.0,67.0,211.37,166.06
2016,10,20,7,30,222.0,69.0,4.8,21.0,107.0,314.44,256.17
2016,10,20,7,45,111.0,36.0,5.1,21.0,55.0,151.77,124.47
2016,10,20,8,0,0.0,3.0,5.4,21.0,3.0,2.27,0.0
2016,10,20,8,15,0.0,4.0,5.7,21.0,4.0,3.03,0.0
2016,10,20,8,30,0.0,5.0,6.0,21.0,5.0,3.8,0.0
2016,10,20,8,45,0.0,9.5,6.3,21.5,9.5,7.23,0.37
2016,10,20,9,0,0.0,14.0,6.6,22.0,14.0,10.67,3.2
2016,10,20,9,15,0.0,21.5,6.7,22.5,21.5,16.42,7.9
2016,10,20,9,30,0.0,29.0,6.8,23.0,29.0,22.18,12.57
2016,10,20,9,45,0.0,79.5,6.9,23.5,79.5,61.15,44.22
2016,10,20,10,0,0.0,130.0,7.0,24.0,130.0,102.4,77.22
