Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,9,0,703.0,94.0,2.6,24.0,393.0,751.78,583.21
2016,10,30,9,15,729.5,98.0,2.5,24.5,437.5,767.05,590.33
2016,10,30,9,30,756.0,102.0,2.4,25.0,482.0,778.47,594.77
2016,10,30,9,45,777.5,104.0,2.3,25.5,521.5,775.0,588.86
2016,10,30,10,0,799.0,106.0,2.2,26.0,561.0,772.6,583.98
2016,10,30,10,15,812.5,108.5,2.1,26.5,594.0,760.29,572.42
2016,10,30,10,30,826.0,111.0,2.0,27.0,627.0,744.06,558.16
2016,10,30,10,45,838.0,111.0,1.95,27.5,653.0,720.32,538.31
2016,10,30,11,0,850.0,111.0,1.9,28.0,679.0,692.87,515.78
2016,10,30,11,15,856.0,112.0,1.9,28.0,696.5,658.93,489.71
2016,10,30,11,30,862.0,113.0,1.9,28.0,714.0,621.84,460.89
2016,10,30,11,45,877.5,107.5,1.9,28.5,725.5,578.39,426.16
2016,10,30,12,0,893.0,102.0,1.9,29.0,737.0,535.63,390.9
2016,10,30,12,15,893.5,102.0,1.95,29.0,737.5,487.28,351.54
2016,10,30,12,30,894.0,102.0,2.0,29.0,738.0,436.97,309.57
2016,10,30,12,45,895.0,99.5,2.1,29.5,730.5,383.22,263.54
2016,10,30,13,0,896.0,97.0,2.2,30.0,723.0,327.98,215.87
2016,10,30,13,15,891.0,96.5,2.25,30.0,706.5,271.51,168.42
2016,10,30,13,30,886.0,96.0,2.3,30.0,690.0,214.54,123.55
2016,10,30,13,45,881.0,93.0,2.35,30.0,666.0,155.72,84.75
2016,10,30,14,0,876.0,90.0,2.4,30.0,642.0,96.96,62.25
2016,10,30,14,15,865.0,88.5,2.45,30.0,610.0,84.39,64.0
2016,10,30,14,30,854.0,87.0,2.5,30.0,578.0,75.11,56.56
2016,10,30,14,45,840.5,83.5,2.55,30.0,539.5,72.75,54.77
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,70.32,52.92
2016,10,30,15,15,805.0,77.0,2.6,29.5,456.5,67.99,51.27
2016,10,30,15,30,783.0,74.0,2.6,29.0,412.0,65.63,49.57
2016,10,30,15,45,754.0,69.5,2.6,29.0,364.0,61.99,46.67
2016,10,30,16,0,725.0,65.0,2.6,29.0,316.0,58.29,43.68
2016,10,30,16,15,678.0,60.0,2.25,28.0,264.5,53.92,40.22
2016,10,30,16,30,631.0,55.0,1.9,27.0,213.0,45.72,33.37
2016,10,30,16,45,557.5,47.5,1.6,26.5,162.5,39.49,27.92
2016,10,30,17,0,484.0,40.0,1.3,26.0,112.0,33.32,22.29
2016,10,30,17,15,345.5,28.5,1.25,25.0,69.0,23.6,13.03
2016,10,30,17,30,207.0,17.0,1.2,24.0,26.0,14.01,0.0
2016,10,30,17,45,103.5,8.5,1.2,23.0,13.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,169.0,14.0,1.1,15.0,20.0,145.9,0.0
2016,10,31,7,15,321.0,26.5,1.35,16.0,62.0,351.06,255.09
2016,10,31,7,30,473.0,39.0,1.6,17.0,104.0,495.53,393.8
2016,10,31,7,45,562.0,46.0,1.9,18.0,156.5,583.02,466.7
2016,10,31,8,0,651.0,53.0,2.2,19.0,209.0,662.43,529.05
2016,10,31,8,15,700.5,58.0,2.25,19.5,261.5,712.83,566.23
2016,10,31,8,30,750.0,63.0,2.3,20.0,314.0,760.11,599.18
2016,10,31,8,45,786.0,66.0,2.4,21.0,365.0,789.77,617.27
2016,10,31,9,0,822.0,69.0,2.5,22.0,416.0,815.64,632.07
2016,10,31,9,15,843.5,72.0,2.6,22.5,461.5,825.14,636.25
2016,10,31,9,30,865.0,75.0,2.7,23.0,507.0,821.86,631.57
2016,10,31,9,45,880.5,77.0,2.8,24.0,546.5,817.4,625.05
2016,10,31,10,0,896.0,79.0,2.9,25.0,586.0,808.96,615.91
2016,10,31,10,15,906.0,80.5,2.9,25.0,618.5,791.66,602.61
2016,10,31,10,30,916.0,82.0,2.9,25.0,651.0,770.54,586.86
2016,10,31,10,45,922.5,83.0,2.95,25.5,676.0,742.62,565.15
2016,10,31,11,0,929.0,84.0,3.0,26.0,701.0,711.17,539.55
2016,10,31,11,15,932.5,85.0,3.05,26.5,717.5,674.4,509.76
2016,10,31,11,30,936.0,86.0,3.1,27.0,734.0,634.54,477.23
2016,10,31,11,45,934.5,87.5,3.15,27.5,741.5,589.49,440.26
2016,10,31,12,0,933.0,89.0,3.2,28.0,749.0,542.08,400.74
2016,10,31,12,15,932.0,89.0,3.2,28.0,748.5,491.51,358.57
2016,10,31,12,30,931.0,89.0,3.2,28.0,748.0,439.05,313.86
2016,10,31,12,45,926.5,89.0,3.25,28.5,739.0,383.75,265.64
2016,10,31,13,0,922.0,89.0,3.3,29.0,730.0,327.38,216.31
2016,10,31,13,15,916.5,88.0,3.3,29.0,712.0,269.25,166.93
2016,10,31,13,30,911.0,87.0,3.3,29.0,694.0,210.68,120.47
2016,10,31,13,45,901.0,86.5,3.35,29.0,668.5,151.78,81.93
2016,10,31,14,0,891.0,86.0,3.4,29.0,643.0,93.4,60.76
2016,10,31,14,15,879.0,84.0,3.4,29.0,610.0,81.95,62.33
2016,10,31,14,30,867.0,82.0,3.4,29.0,577.0,80.15,60.99
2016,10,31,14,45,848.5,80.5,3.4,29.0,537.5,70.93,53.53
2016,10,31,15,0,830.0,79.0,3.4,29.0,498.0,69.71,52.68
2016,10,31,15,15,806.5,76.0,3.3,28.5,453.0,67.33,50.96
2016,10,31,15,30,783.0,73.0,3.2,28.0,408.0,64.91,49.21
2016,10,31,15,45,749.0,69.0,3.15,27.5,359.0,61.55,46.62
2016,10,31,16,0,715.0,65.0,3.1,27.0,310.0,58.17,43.97
2016,10,31,16,15,665.5,60.0,2.7,26.0,258.5,53.78,40.46
2016,10,31,16,30,616.0,55.0,2.3,25.0,207.0,45.58,33.53
2016,10,31,16,45,535.5,47.5,1.9,24.5,157.0,39.33,28.01
2016,10,31,17,0,455.0,40.0,1.5,24.0,107.0,33.17,22.33
2016,10,31,17,15,315.0,28.0,1.45,23.0,65.0,23.09,12.56
2016,10,31,17,30,175.0,16.0,1.4,22.0,23.0,12.59,0.0
2016,10,31,17,45,87.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,69.88,0.0
2016,11,1,7,15,211.0,28.5,2.6,20.5,53.5,259.05,182.59
2016,11,1,7,30,348.0,43.0,2.9,21.0,91.0,393.61,313.43
2016,11,1,7,45,436.5,52.5,3.2,21.5,139.0,483.12,389.22
2016,11,1,8,0,525.0,62.0,3.5,22.0,187.0,572.13,460.72
2016,11,1,8,15,579.5,69.0,3.65,22.5,236.5,627.5,503.16
2016,11,1,8,30,634.0,76.0,3.8,23.0,286.0,680.45,541.88
2016,11,1,8,45,317.0,83.5,4.0,23.5,188.5,399.1,323.81
2016,11,1,9,0,0.0,91.0,4.2,24.0,91.0,71.63,53.03
2016,11,1,9,15,92.5,156.0,4.2,24.5,201.5,241.99,192.72
2016,11,1,9,30,185.0,221.0,4.2,25.0,312.0,385.95,305.18
2016,11,1,9,45,232.0,234.5,4.25,26.0,358.5,427.59,335.18
2016,11,1,10,0,279.0,248.0,4.3,27.0,405.0,483.73,375.26
2016,11,1,10,15,556.5,172.5,4.3,27.0,509.0,621.12,480.45
2016,11,1,10,30,834.0,97.0,4.3,27.0,613.0,730.64,561.09
2016,11,1,10,45,557.5,201.0,4.3,27.5,552.0,601.39,459.74
2016,11,1,11,0,281.0,305.0,4.3,28.0,491.0,471.48,358.48
2016,11,1,11,15,288.5,308.5,4.3,28.5,503.5,459.01,347.82
2016,11,1,11,30,296.0,312.0,4.3,29.0,516.0,444.92,335.42
2016,11,1,11,45,278.5,323.5,4.3,29.5,517.5,422.17,316.37
2016,11,1,12,0,261.0,335.0,4.3,30.0,519.0,399.54,297.48
2016,11,1,12,15,575.5,213.5,4.3,30.0,619.0,428.14,314.46
2016,11,1,12,30,890.0,92.0,4.3,30.0,719.0,423.55,302.11
2016,11,1,12,45,637.5,195.0,4.3,30.0,641.5,360.0,253.94
2016,11,1,13,0,385.0,298.0,4.3,30.0,564.0,314.56,223.13
2016,11,1,13,15,629.5,194.0,4.3,30.0,616.5,269.49,177.73
2016,11,1,13,30,874.0,90.0,4.3,30.0,669.0,205.13,117.55
2016,11,1,13,45,864.0,89.5,4.3,30.0,644.5,148.46,80.81
2016,11,1,14,0,854.0,89.0,4.3,30.0,620.0,92.33,70.42
2016,11,1,14,15,427.5,127.0,4.25,30.0,393.0,82.84,62.83
2016,11,1,14,30,1.0,165.0,4.2,30.0,166.0,120.63,93.89
2016,11,1,14,45,0.5,152.5,4.2,30.0,153.0,111.94,86.99
2016,11,1,15,0,0.0,140.0,4.2,30.0,140.0,103.15,80.02
2016,11,1,15,15,377.5,107.0,4.1,29.5,267.0,74.53,56.73
2016,11,1,15,30,755.0,74.0,4.0,29.0,394.0,65.17,49.22
2016,11,1,15,45,720.0,70.0,3.95,29.0,346.0,61.86,46.59
2016,11,1,16,0,685.0,66.0,3.9,29.0,298.0,58.54,43.91
2016,11,1,16,15,635.0,60.5,3.45,28.5,248.0,49.67,36.54
2016,11,1,16,30,585.0,55.0,3.0,28.0,198.0,45.28,32.82
2016,11,1,16,45,501.0,47.5,2.65,27.5,149.0,39.07,27.37
2016,11,1,17,0,417.0,40.0,2.3,27.0,100.0,32.97,21.79
2016,11,1,17,15,277.5,28.0,2.2,26.5,60.5,22.98,11.99
2016,11,1,17,30,138.0,16.0,2.1,26.0,21.0,12.59,0.0
2016,11,1,17,45,69.0,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,13.0,26.88,0.0
2016,11,2,7,15,134.5,30.5,2.7,21.5,47.5,199.19,134.9
2016,11,2,7,30,247.0,49.0,2.9,22.0,82.0,317.64,252.08
2016,11,2,7,45,346.5,60.5,3.15,22.5,129.0,412.48,332.89
2016,11,2,8,0,446.0,72.0,3.4,23.0,176.0,509.52,411.0
2016,11,2,8,15,223.0,82.0,3.55,23.0,134.0,305.31,249.31
2016,11,2,8,30,0.0,92.0,3.7,23.0,92.0,76.75,57.76
2016,11,2,8,45,331.5,93.5,3.85,23.5,231.0,424.09,345.41
2016,11,2,9,0,663.0,95.0,4.0,24.0,370.0,712.53,563.1
2016,11,2,9,15,409.0,157.5,4.05,24.5,333.0,549.17,434.65
2016,11,2,9,30,155.0,220.0,4.1,25.0,296.0,359.81,283.3
2016,11,2,9,45,158.0,238.5,4.15,25.5,321.5,371.96,291.62
2016,11,2,10,0,161.0,257.0,4.2,26.0,347.0,382.77,298.23
2016,11,2,10,15,131.5,271.0,4.15,26.5,347.5,362.84,280.75
2016,11,2,10,30,102.0,285.0,4.1,27.0,348.0,328.81,253.0
2016,11,2,10,45,457.5,199.5,4.05,27.5,498.0,528.77,407.15
2016,11,2,11,0,813.0,114.0,4.0,28.0,648.0,664.42,505.71
2016,11,2,11,15,482.0,223.5,3.9,28.0,542.5,515.87,391.36
2016,11,2,11,30,151.0,333.0,3.8,28.0,437.0,368.63,278.47
2016,11,2,11,45,486.5,227.0,3.75,28.0,567.0,462.67,348.76
2016,11,2,12,0,822.0,121.0,3.7,28.0,697.0,512.23,380.81
2016,11,2,12,15,821.5,121.0,3.6,28.0,696.5,465.45,341.05
2016,11,2,12,30,821.0,121.0,3.5,28.0,696.0,416.97,299.51
2016,11,2,12,45,597.5,210.0,3.4,28.0,626.0,356.35,253.36
2016,11,2,13,0,374.0,299.0,3.3,28.0,556.0,311.37,222.24
2016,11,2,13,15,193.0,260.0,3.15,28.0,392.5,222.51,160.03
2016,11,2,13,30,12.0,221.0,3.0,28.0,229.0,163.23,122.04
2016,11,2,13,45,387.0,172.0,2.95,28.0,411.0,142.2,93.21
2016,11,2,14,0,762.0,123.0,2.9,28.0,593.0,94.22,72.53
2016,11,2,14,15,747.5,120.0,2.8,27.5,561.5,86.76,66.72
2016,11,2,14,30,733.0,117.0,2.7,27.0,530.0,85.44,65.92
2016,11,2,14,45,371.5,145.0,2.65,27.0,354.0,95.78,74.67
2016,11,2,15,0,10.0,173.0,2.6,27.0,178.0,124.21,98.4
2016,11,2,15,15,294.0,145.5,2.45,27.0,269.5,100.37,78.86
2016,11,2,15,30,578.0,118.0,2.3,27.0,361.0,87.81,68.62
2016,11,2,15,45,525.0,113.5,2.2,27.0,314.0,82.24,64.14
2016,11,2,16,0,472.0,109.0,2.1,27.0,267.0,78.9,61.46
2016,11,2,16,15,413.0,98.0,1.9,26.5,219.5,71.25,55.15
2016,11,2,16,30,354.0,87.0,1.7,26.0,172.0,63.52,48.58
2016,11,2,16,45,261.0,72.5,1.55,25.5,126.5,53.03,39.41
2016,11,2,17,0,168.0,58.0,1.4,25.0,81.0,42.08,29.55
2016,11,2,17,15,84.0,35.5,1.5,24.5,47.0,26.1,14.24
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.36,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,8.73,0.24
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,15.22,6.69
2016,11,3,7,45,0.0,31.5,1.6,21.5,31.5,24.03,14.24
2016,11,3,8,0,0.0,43.0,1.8,22.0,43.0,32.87,21.74
2016,11,3,8,15,0.0,55.5,1.85,22.0,55.5,42.51,29.85
2016,11,3,8,30,0.0,68.0,1.9,22.0,68.0,52.73,38.33
2016,11,3,8,45,0.0,101.5,1.95,22.5,101.5,83.7,63.65
2016,11,3,9,0,0.0,135.0,2.0,23.0,135.0,114.87,88.63
2016,11,3,9,15,13.5,162.0,2.0,23.0,168.5,150.12,117.16
2016,11,3,9,30,27.0,189.0,2.0,23.0,202.0,184.39,144.42
2016,11,3,9,45,33.0,208.0,2.0,23.0,225.5,220.01,172.05
2016,11,3,10,0,39.0,227.0,2.0,23.0,249.0,238.37,185.88
2016,11,3,10,15,21.5,204.5,1.9,23.0,217.0,183.57,142.08
2016,11,3,10,30,4.0,182.0,1.8,23.0,185.0,148.56,113.85
2016,11,3,10,45,2.0,162.5,1.75,23.5,164.0,129.53,98.44
2016,11,3,11,0,0.0,143.0,1.7,24.0,143.0,111.61,83.93
2016,11,3,11,15,105.5,235.5,1.6,24.0,307.5,270.16,208.4
2016,11,3,11,30,211.0,328.0,1.5,24.0,472.0,398.68,303.32
2016,11,3,11,45,105.5,233.5,1.45,24.5,305.5,249.55,189.66
2016,11,3,12,0,0.0,139.0,1.4,25.0,139.0,107.18,79.57
2016,11,3,12,15,13.5,206.5,1.3,25.0,216.5,163.72,123.76
2016,11,3,12,30,27.0,274.0,1.2,25.0,294.0,216.25,163.45
2016,11,3,12,45,13.5,183.5,1.2,25.0,193.5,143.41,107.51
2016,11,3,13,0,0.0,93.0,1.2,25.0,93.0,71.76,51.86
2016,11,3,13,15,0.0,63.0,1.25,25.0,63.0,48.48,33.42
2016,11,3,13,30,0.0,33.0,1.3,25.0,33.0,25.32,14.85
2016,11,3,13,45,0.0,71.5,1.4,25.0,71.5,55.02,38.81
2016,11,3,14,0,0.0,110.0,1.5,25.0,110.0,83.86,64.88
2016,11,3,14,15,0.0,60.5,1.55,25.0,60.5,46.46,33.68
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,8.4,1.5
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,7.63,0.87
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,6.86,0.22
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,6.09,0.0
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.32,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,3.79,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.03,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.27,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.51,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.76,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,22.5,3.25,18.0,22.5,19.54,7.11
2016,11,4,7,30,0.0,40.0,3.3,18.0,40.0,37.96,25.31
2016,11,4,7,45,8.0,61.0,3.4,18.0,63.0,65.66,49.44
2016,11,4,8,0,16.0,82.0,3.5,18.0,86.0,91.78,72.12
2016,11,4,8,15,25.0,102.5,3.55,18.0,110.0,131.16,105.53
2016,11,4,8,30,34.0,123.0,3.6,18.0,134.0,157.42,127.55
2016,11,4,8,45,17.0,107.5,3.7,18.5,113.0,104.55,82.7
2016,11,4,9,0,0.0,92.0,3.8,19.0,92.0,72.79,55.33
2016,11,4,9,15,0.0,112.5,3.8,19.0,112.5,90.45,69.81
2016,11,4,9,30,0.0,133.0,3.8,19.0,133.0,107.89,83.94
2016,11,4,9,45,0.0,92.5,3.8,19.5,92.5,71.51,53.67
2016,11,4,10,0,0.0,52.0,3.8,20.0,52.0,39.88,27.41
2016,11,4,10,15,0.0,86.0,3.75,20.0,86.0,66.2,48.99
2016,11,4,10,30,0.0,120.0,3.7,20.0,120.0,93.58,71.2
2016,11,4,10,45,0.0,142.0,3.65,20.5,142.5,111.25,85.19
2016,11,4,11,0,0.0,164.0,3.6,21.0,165.0,128.67,98.85
2016,11,4,11,15,5.0,192.5,3.55,21.0,196.5,154.07,119.06
2016,11,4,11,30,10.0,221.0,3.5,21.0,228.0,178.44,138.25
2016,11,4,11,45,5.0,175.5,3.5,21.5,179.0,138.49,106.13
2016,11,4,12,0,0.0,130.0,3.5,22.0,130.0,100.25,75.44
2016,11,4,12,15,3.0,162.5,3.45,22.0,164.5,125.99,95.98
2016,11,4,12,30,6.0,195.0,3.4,22.0,199.0,150.57,115.37
2016,11,4,12,45,10.0,214.5,3.35,22.0,221.5,164.63,126.31
2016,11,4,13,0,14.0,234.0,3.3,22.0,244.0,177.37,136.16
2016,11,4,13,15,8.0,203.5,3.25,22.0,209.5,152.71,116.93
2016,11,4,13,30,2.0,173.0,3.2,22.0,175.0,129.21,98.68
2016,11,4,13,45,1.0,158.0,3.2,22.0,159.0,117.81,89.8
2016,11,4,14,0,0.0,143.0,3.2,22.0,143.0,106.72,84.92
2016,11,4,14,15,0.5,155.0,3.15,22.0,155.5,114.4,91.54
2016,11,4,14,30,1.0,167.0,3.1,22.0,168.0,121.71,97.87
2016,11,4,14,45,16.5,180.5,3.1,22.0,189.0,129.76,104.87
2016,11,4,15,0,32.0,194.0,3.1,22.0,210.0,131.22,106.36
2016,11,4,15,15,24.0,173.5,3.0,21.5,185.0,123.31,100.18
2016,11,4,15,30,16.0,153.0,2.9,21.0,160.0,109.42,88.84
2016,11,4,15,45,11.0,134.5,2.85,21.0,139.5,96.64,78.15
2016,11,4,16,0,6.0,116.0,2.8,21.0,119.0,83.74,67.21
2016,11,4,16,15,3.0,96.0,2.6,20.5,97.5,69.82,55.32
2016,11,4,16,30,0.0,76.0,2.4,20.0,76.0,55.75,43.06
2016,11,4,16,45,0.0,56.5,2.25,20.0,56.5,41.9,30.7
2016,11,4,17,0,0.0,37.0,2.1,20.0,37.0,27.88,18.08
2016,11,4,17,15,0.0,21.5,2.0,20.0,21.5,16.42,6.6
2016,11,4,17,30,0.0,6.0,1.9,20.0,6.0,4.72,0.0
2016,11,4,17,45,0.0,3.0,1.85,20.0,3.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.57,0.0
2016,11,5,7,15,0.0,10.0,3.2,17.0,10.0,7.59,0.0
2016,11,5,7,30,0.0,18.0,3.3,17.0,18.0,13.69,5.54
2016,11,5,7,45,0.0,29.5,3.4,17.0,29.5,22.5,13.23
2016,11,5,8,0,0.0,41.0,3.5,17.0,41.0,31.33,20.91
2016,11,5,8,15,0.0,53.0,3.45,17.0,53.0,40.58,28.85
2016,11,5,8,30,0.0,65.0,3.4,17.0,65.0,50.07,36.91
2016,11,5,8,45,0.0,42.0,3.4,17.5,42.0,32.08,21.57
2016,11,5,9,0,0.0,19.0,3.4,18.0,19.0,14.47,6.6
2016,11,5,9,15,0.0,45.0,3.3,18.5,45.0,34.42,23.31
2016,11,5,9,30,0.0,71.0,3.2,19.0,71.0,54.5,39.9
2016,11,5,9,45,0.0,77.0,3.15,19.5,77.0,59.17,43.54
2016,11,5,10,0,0.0,83.0,3.1,20.0,83.0,63.85,47.17
2016,11,5,10,15,4.0,140.5,3.0,20.0,143.5,114.23,88.26
2016,11,5,10,30,8.0,198.0,2.9,20.0,204.0,165.45,129.26
2016,11,5,10,45,4.0,156.0,2.85,20.5,159.0,125.57,96.69
2016,11,5,11,0,0.0,114.0,2.8,21.0,114.0,88.36,66.4
2016,11,5,11,15,8.0,177.0,2.75,21.0,183.0,143.4,110.61
2016,11,5,11,30,16.0,240.0,2.7,21.0,252.0,197.08,152.86
2016,11,5,11,45,31.0,269.0,2.65,21.5,291.0,231.2,178.92
2016,11,5,12,0,46.0,298.0,2.6,22.0,330.0,255.17,196.64
2016,11,5,12,15,28.5,261.0,2.55,22.0,281.0,212.95,163.69
2016,11,5,12,30,11.0,224.0,2.5,22.0,232.0,173.72,133.22
2016,11,5,12,45,8.5,209.5,2.5,22.0,215.5,160.49,122.92
2016,11,5,13,0,6.0,195.0,2.5,22.0,199.0,147.85,113.05
2016,11,5,13,15,7.5,202.0,2.5,22.0,207.0,151.5,115.95
2016,11,5,13,30,9.0,209.0,2.5,22.0,215.0,154.51,118.38
2016,11,5,13,45,50.5,243.5,2.55,22.5,274.5,169.73,128.96
2016,11,5,14,0,92.0,278.0,2.6,23.0,334.0,180.05,145.1
2016,11,5,14,15,49.5,231.0,2.6,23.0,261.0,154.13,124.02
2016,11,5,14,30,7.0,184.0,2.6,23.0,188.0,132.48,106.37
2016,11,5,14,45,3.5,151.5,2.65,23.0,153.5,111.09,88.79
2016,11,5,15,0,0.0,119.0,2.7,23.0,119.0,88.98,70.41
2016,11,5,15,15,177.5,136.5,2.7,22.5,209.5,92.86,74.08
2016,11,5,15,30,355.0,154.0,2.7,22.0,300.0,106.41,85.98
2016,11,5,15,45,311.0,144.0,2.7,22.0,260.5,99.59,80.36
2016,11,5,16,0,267.0,134.0,2.7,22.0,221.0,92.64,74.56
2016,11,5,16,15,233.0,114.5,2.55,21.5,181.5,80.06,63.9
2016,11,5,16,30,199.0,95.0,2.4,21.0,142.0,67.15,52.7
2016,11,5,16,45,150.5,73.5,2.3,20.5,104.0,52.58,39.78
2016,11,5,17,0,102.0,52.0,2.2,20.0,66.0,37.74,26.36
2016,11,5,17,15,51.0,30.0,2.15,19.5,37.0,22.28,10.58
2016,11,5,17,30,0.0,8.0,2.1,19.0,8.0,6.29,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,16.0,2.05,15.0,16.0,12.19,1.43
2016,11,6,7,30,0.0,32.0,2.2,15.0,32.0,26.41,16.04
2016,11,6,7,45,0.0,51.5,2.4,15.5,51.5,46.1,33.16
2016,11,6,8,0,0.0,71.0,2.6,16.0,71.0,64.27,48.84
2016,11,6,8,15,3.0,91.0,2.7,16.5,92.0,84.73,66.31
2016,11,6,8,30,6.0,111.0,2.8,17.0,113.0,104.6,82.96
2016,11,6,8,45,23.5,135.5,2.9,17.5,144.5,141.47,113.93
2016,11,6,9,0,41.0,160.0,3.0,18.0,176.0,194.17,157.14
2016,11,6,9,15,20.5,150.0,3.05,18.5,158.0,144.26,114.89
2016,11,6,9,30,0.0,140.0,3.1,19.0,140.0,114.68,89.46
2016,11,6,9,45,23.0,183.5,3.2,19.5,196.0,171.95,136.34
2016,11,6,10,0,46.0,227.0,3.3,20.0,252.0,244.31,193.94
2016,11,6,10,15,23.0,146.0,3.35,20.0,158.5,142.05,111.18
2016,11,6,10,30,0.0,65.0,3.4,20.0,65.0,49.95,35.54
2016,11,6,10,45,54.5,183.5,3.5,20.5,218.5,192.21,151.53
2016,11,6,11,0,109.0,302.0,3.6,21.0,372.0,329.36,258.39
2016,11,6,11,15,71.0,287.5,3.55,21.0,333.5,283.13,221.0
2016,11,6,11,30,33.0,273.0,3.5,21.0,295.0,241.3,187.65
2016,11,6,11,45,16.5,192.0,3.5,21.0,203.0,157.35,121.37
2016,11,6,12,0,0.0,111.0,3.5,21.0,111.0,85.63,64.0
2016,11,6,12,15,0.0,87.0,3.4,21.0,87.0,67.11,49.08
2016,11,6,12,30,0.0,63.0,3.3,21.0,63.0,48.5,33.99
2016,11,6,12,45,0.0,41.0,3.25,21.0,41.0,31.5,20.16
2016,11,6,13,0,0.0,19.0,3.2,21.0,19.0,14.57,6.31
2016,11,6,13,15,0.0,17.5,3.1,21.0,17.5,13.41,5.37
2016,11,6,13,30,0.0,16.0,3.0,21.0,16.0,12.25,4.43
2016,11,6,13,45,0.0,35.5,2.95,21.0,35.5,27.22,16.76
2016,11,6,14,0,0.0,55.0,2.9,21.0,55.0,42.23,30.64
2016,11,6,14,15,0.0,36.5,2.9,20.5,36.5,27.96,18.5
2016,11,6,14,30,0.0,18.0,2.9,20.0,18.0,13.75,6.29
2016,11,6,14,45,0.0,35.0,2.9,20.0,35.0,26.77,17.63
2016,11,6,15,0,0.0,52.0,2.9,20.0,52.0,39.83,29.02
2016,11,6,15,15,0.0,29.5,2.9,20.0,29.5,22.52,14.04
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,5.32,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,4.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,3.79,0.0
2016,11,6,16,15,0.0,4.0,2.65,19.5,4.0,3.03,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.85,18.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,131.5,20.5,1.7,17.0,36.0,167.72,83.67
2016,11,7,7,30,263.0,41.0,1.9,17.0,72.0,316.44,251.91
2016,11,7,7,45,358.0,52.5,2.15,17.5,117.0,406.2,330.99
2016,11,7,8,0,453.0,64.0,2.4,18.0,162.0,503.71,411.08
2016,11,7,8,15,240.0,90.5,2.45,18.0,144.0,330.89,273.38
2016,11,7,8,30,27.0,117.0,2.5,18.0,126.0,144.64,116.21
2016,11,7,8,45,31.0,137.0,2.6,18.5,148.5,165.52,133.42
2016,11,7,9,0,35.0,157.0,2.7,19.0,171.0,185.74,149.37
2016,11,7,9,15,17.5,87.5,2.7,19.0,94.5,89.69,69.82
2016,11,7,9,30,0.0,18.0,2.7,19.0,18.0,13.73,5.86
2016,11,7,9,45,0.0,57.0,2.75,19.5,57.0,43.7,30.78
2016,11,7,10,0,0.0,96.0,2.8,20.0,96.0,74.29,55.79
2016,11,7,10,15,0.0,108.5,2.8,20.0,108.5,84.42,63.91
2016,11,7,10,30,0.0,121.0,2.8,20.0,121.0,94.45,71.92
2016,11,7,10,45,0.0,126.5,2.85,20.5,126.5,98.64,75.03
2016,11,7,11,0,0.0,132.0,2.9,21.0,132.0,102.78,78.11
2016,11,7,11,15,0.0,119.5,2.85,21.0,119.5,92.59,69.79
2016,11,7,11,30,0.0,107.0,2.8,21.0,107.0,82.66,61.73
2016,11,7,11,45,0.5,135.5,2.8,21.5,136.0,104.98,79.51
2016,11,7,12,0,1.0,164.0,2.8,22.0,165.0,126.82,96.69
2016,11,7,12,15,0.5,151.0,2.75,22.0,151.5,116.17,88.16
2016,11,7,12,30,0.0,138.0,2.7,22.0,138.0,105.8,79.91
2016,11,7,12,45,4.0,174.0,2.7,22.5,177.0,133.25,101.51
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,158.83,121.32
2016,11,7,13,15,7.5,205.0,2.65,23.0,210.5,153.41,117.06
2016,11,7,13,30,7.0,200.0,2.6,23.0,205.0,148.05,112.97
2016,11,7,13,45,3.5,129.5,2.55,23.0,132.0,98.17,73.68
2016,11,7,14,0,0.0,59.0,2.5,23.0,59.0,45.32,32.96
2016,11,7,14,15,0.0,80.5,2.4,23.0,80.5,61.93,47.16
2016,11,7,14,30,0.0,102.0,2.3,23.0,102.0,77.78,60.67
2016,11,7,14,45,349.0,104.5,2.25,23.0,272.5,71.57,55.55
2016,11,7,15,0,698.0,107.0,2.2,23.0,443.0,80.51,63.29
2016,11,7,15,15,349.0,60.5,2.1,22.5,228.5,43.82,32.21
2016,11,7,15,30,0.0,14.0,2.0,22.0,14.0,10.66,3.63
2016,11,7,15,45,0.0,12.0,1.9,22.0,12.0,9.12,2.32
2016,11,7,16,0,0.0,10.0,1.8,22.0,10.0,7.59,0.99
2016,11,7,16,15,218.5,40.0,1.6,21.5,89.5,30.12,20.72
2016,11,7,16,30,437.0,70.0,1.4,21.0,169.0,52.87,40.38
2016,11,7,16,45,348.0,58.0,1.25,21.0,123.5,43.73,32.06
2016,11,7,17,0,259.0,46.0,1.1,21.0,78.0,34.61,23.51
2016,11,7,17,15,144.5,28.0,1.1,20.5,44.5,21.12,8.73
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,7.87,0.0
2016,11,7,17,45,15.0,5.0,1.15,19.5,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.5,3.15,17.0,15.5,11.82,0.0
2016,11,8,7,30,0.0,31.0,3.3,17.0,31.0,25.93,15.31
2016,11,8,7,45,0.0,51.0,3.45,17.0,51.0,46.53,33.2
2016,11,8,8,0,0.0,71.0,3.6,17.0,71.0,65.35,49.49
2016,11,8,8,15,4.5,90.5,3.6,17.0,92.0,86.33,67.58
2016,11,8,8,30,9.0,110.0,3.6,17.0,113.0,106.79,84.95
2016,11,8,8,45,4.5,70.5,3.65,17.5,72.0,58.15,43.74
2016,11,8,9,0,0.0,31.0,3.7,18.0,31.0,23.65,14.36
2016,11,8,9,15,0.0,57.0,3.7,18.0,57.0,43.66,31.14
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,63.83,47.87
2016,11,8,9,45,0.0,115.0,3.7,18.0,115.0,90.87,70.12
2016,11,8,10,0,0.0,147.0,3.7,18.0,147.0,118.05,92.24
2016,11,8,10,15,4.5,172.5,3.75,18.0,175.5,142.56,112.12
2016,11,8,10,30,9.0,198.0,3.8,18.0,204.0,166.39,131.25
2016,11,8,10,45,16.0,220.5,3.9,18.0,230.5,188.47,148.9
2016,11,8,11,0,23.0,243.0,4.0,18.0,257.0,209.48,165.53
2016,11,8,11,15,11.5,189.0,4.1,18.0,196.0,155.23,121.58
2016,11,8,11,30,0.0,135.0,4.2,18.0,135.0,104.6,80.38
2016,11,8,11,45,33.0,221.5,4.3,18.0,244.0,193.98,152.65
2016,11,8,12,0,66.0,308.0,4.4,18.0,353.0,272.1,214.04
2016,11,8,12,15,56.0,300.5,4.4,18.0,338.5,253.65,198.89
2016,11,8,12,30,46.0,293.0,4.4,18.0,324.0,236.57,185.16
2016,11,8,12,45,39.0,281.5,4.45,18.5,307.5,219.1,170.85
2016,11,8,13,0,32.0,270.0,4.5,19.0,291.0,202.86,157.69
2016,11,8,13,15,27.5,256.5,4.5,19.0,274.5,191.89,149.1
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,178.32,138.6
2016,11,8,13,45,13.5,211.5,4.5,19.0,220.0,153.78,119.65
2016,11,8,14,0,4.0,180.0,4.5,19.0,182.0,130.89,106.57
2016,11,8,14,15,2.0,153.0,4.45,19.0,154.0,112.91,91.52
2016,11,8,14,30,0.0,126.0,4.4,19.0,126.0,94.41,75.94
2016,11,8,14,45,0.0,105.5,4.35,19.0,105.5,79.98,63.74
2016,11,8,15,0,0.0,85.0,4.3,19.0,85.0,65.25,51.2
2016,11,8,15,15,0.0,48.5,4.15,18.5,48.5,37.11,26.92
2016,11,8,15,30,0.0,12.0,4.0,18.0,12.0,9.13,2.41
2016,11,8,15,45,0.0,10.5,3.85,18.0,10.5,7.98,1.41
2016,11,8,16,0,0.0,9.0,3.7,18.0,9.0,6.83,0.41
2016,11,8,16,15,0.0,7.0,3.6,17.5,7.0,5.31,0.0
2016,11,8,16,30,0.0,5.0,3.5,17.0,5.0,3.79,0.0
2016,11,8,16,45,0.0,3.5,3.4,17.0,3.5,2.65,0.0
2016,11,8,17,0,0.0,2.0,3.3,17.0,2.0,1.51,0.0
2016,11,8,17,15,0.0,1.0,3.3,17.0,1.0,0.75,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.13,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,11,9,7,45,0.0,5.0,3.45,14.0,5.0,3.78,0.0
2016,11,9,8,0,0.0,7.0,3.5,14.0,7.0,5.3,0.0
2016,11,9,8,15,0.0,9.5,3.6,14.0,9.5,7.21,0.55
2016,11,9,8,30,0.0,12.0,3.7,14.0,12.0,9.11,2.2
2016,11,9,8,45,0.0,12.5,3.8,14.5,12.5,9.5,2.52
2016,11,9,9,0,0.0,13.0,3.9,15.0,13.0,9.89,2.82
2016,11,9,9,15,0.0,14.5,3.95,15.0,14.5,11.04,3.78
2016,11,9,9,30,0.0,16.0,4.0,15.0,16.0,12.2,4.74
2016,11,9,9,45,0.0,34.0,4.05,15.5,34.0,26.0,16.38
2016,11,9,10,0,0.0,52.0,4.1,16.0,52.0,39.86,27.95
2016,11,9,10,15,0.0,31.5,4.1,16.0,31.5,24.11,14.65
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,8.41,1.42
2016,11,9,10,45,0.0,39.5,4.15,16.0,39.5,30.29,19.76
2016,11,9,11,0,0.0,68.0,4.2,16.0,68.0,52.3,38.07
2016,11,9,11,15,0.0,41.0,4.2,16.0,41.0,31.47,20.67
2016,11,9,11,30,0.0,14.0,4.2,16.0,14.0,10.73,3.32
2016,11,9,11,45,0.0,14.5,4.25,16.5,14.5,11.11,3.62
2016,11,9,12,0,0.0,15.0,4.3,17.0,15.0,11.5,3.92
2016,11,9,12,15,0.0,70.5,4.2,17.0,70.5,54.29,39.42
2016,11,9,12,30,0.0,126.0,4.1,17.0,126.0,96.75,74.3
2016,11,9,12,45,0.0,109.0,4.1,17.5,109.0,83.82,63.57
2016,11,9,13,0,0.0,92.0,4.1,18.0,92.0,70.95,52.95
2016,11,9,13,15,0.0,98.5,4.05,18.0,98.5,75.83,57.01
2016,11,9,13,30,0.0,105.0,4.0,18.0,105.0,80.53,60.93
2016,11,9,13,45,0.0,116.5,4.0,18.0,116.5,88.63,67.65
2016,11,9,14,0,0.0,128.0,4.0,18.0,128.0,96.28,77.54
2016,11,9,14,15,0.0,109.5,4.0,18.0,109.5,83.22,66.48
2016,11,9,14,30,0.0,91.0,4.0,18.0,91.0,69.9,55.16
2016,11,9,14,45,0.0,118.5,4.0,18.0,118.5,88.91,71.73
2016,11,9,15,0,0.0,146.0,4.0,18.0,146.0,106.5,87.08
2016,11,9,15,15,0.0,105.0,3.9,18.0,105.0,78.83,63.36
2016,11,9,15,30,0.0,64.0,3.8,18.0,64.0,49.06,37.55
2016,11,9,15,45,0.0,55.5,3.7,18.0,55.5,42.49,31.88
2016,11,9,16,0,0.0,47.0,3.6,18.0,47.0,35.93,26.15
2016,11,9,16,15,0.0,38.0,3.3,17.5,38.0,29.0,20.07
