Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,30,0.0,29.0,3.0,17.0,29.0,22.09,13.91
2016,11,9,16,45,0.0,21.0,2.7,17.0,21.0,15.97,8.34
2016,11,9,17,0,0.0,13.0,2.4,17.0,13.0,9.86,2.76
2016,11,9,17,15,0.0,6.5,2.35,16.5,6.5,4.92,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,16.0,2.3,13.0,16.0,12.21,0.0
2016,11,10,7,30,0.0,32.0,2.3,13.0,32.0,28.79,17.76
2016,11,10,7,45,5.5,53.0,2.35,13.0,54.0,55.46,41.43
2016,11,10,8,0,11.0,74.0,2.4,13.0,76.0,79.99,63.11
2016,11,10,8,15,20.0,94.0,2.35,13.0,99.5,104.97,85.04
2016,11,10,8,30,29.0,114.0,2.3,13.0,123.0,143.75,118.18
2016,11,10,8,45,169.5,131.5,2.25,13.5,196.0,292.28,245.3
2016,11,10,9,0,310.0,149.0,2.2,14.0,269.0,440.23,365.09
2016,11,10,9,15,165.5,162.0,2.2,14.5,227.0,308.93,254.73
2016,11,10,9,30,21.0,175.0,2.2,15.0,185.0,166.72,134.23
2016,11,10,9,45,10.5,156.5,2.25,15.5,161.5,136.87,109.11
2016,11,10,10,0,0.0,138.0,2.3,16.0,138.0,110.25,86.43
2016,11,10,10,15,118.5,202.5,2.25,16.0,272.0,281.97,228.36
2016,11,10,10,30,237.0,267.0,2.2,16.0,406.0,420.91,337.23
2016,11,10,10,45,237.5,279.5,2.2,16.5,423.5,418.28,332.53
2016,11,10,11,0,238.0,292.0,2.2,17.0,441.0,414.35,327.59
2016,11,10,11,15,193.0,303.5,2.2,17.0,426.5,380.8,300.14
2016,11,10,11,30,148.0,315.0,2.2,17.0,412.0,349.72,274.89
2016,11,10,11,45,211.0,314.0,2.2,17.5,454.0,367.12,287.0
2016,11,10,12,0,274.0,313.0,2.2,18.0,496.0,384.02,297.5
2016,11,10,12,15,319.5,303.0,2.3,18.0,517.0,372.89,286.63
2016,11,10,12,30,365.0,293.0,2.4,18.0,538.0,357.07,271.38
2016,11,10,12,45,349.5,293.0,2.5,18.5,525.0,324.01,243.1
2016,11,10,13,0,334.0,293.0,2.6,19.0,512.0,291.97,215.93
2016,11,10,13,15,273.0,295.5,2.7,19.0,471.5,253.47,186.73
2016,11,10,13,30,212.0,298.0,2.8,19.0,431.0,225.37,167.35
2016,11,10,13,45,230.5,283.5,2.9,19.0,423.5,198.7,148.22
2016,11,10,14,0,249.0,269.0,3.0,19.0,416.0,171.33,140.34
2016,11,10,14,15,211.0,257.0,2.95,19.0,377.0,164.07,134.57
2016,11,10,14,30,173.0,245.0,2.9,19.0,338.0,156.67,128.65
2016,11,10,14,45,97.0,211.5,2.9,19.0,263.0,142.33,116.86
2016,11,10,15,0,21.0,178.0,2.9,19.0,188.0,126.6,103.81
2016,11,10,15,15,240.0,153.5,2.75,19.0,249.0,104.1,84.84
2016,11,10,15,30,459.0,129.0,2.6,19.0,310.0,90.74,73.56
2016,11,10,15,45,431.5,116.5,2.5,19.0,270.0,82.93,66.99
2016,11,10,16,0,404.0,104.0,2.4,19.0,230.0,74.91,60.1
2016,11,10,16,15,370.0,89.0,2.05,18.0,188.5,64.91,51.57
2016,11,10,16,30,336.0,74.0,1.7,17.0,147.0,54.63,42.53
2016,11,10,16,45,280.5,57.5,1.4,16.5,107.5,42.87,31.86
2016,11,10,17,0,225.0,41.0,1.1,16.0,68.0,30.87,20.68
2016,11,10,17,15,112.5,20.5,1.05,15.5,34.0,15.56,3.66
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,11.0,1.75,11.5,11.0,8.36,0.0
2016,11,11,7,30,0.0,22.0,2.0,12.0,22.0,16.78,7.97
2016,11,11,7,45,0.0,36.5,2.25,12.5,36.5,28.22,18.26
2016,11,11,8,0,0.0,51.0,2.5,13.0,51.0,41.19,29.64
2016,11,11,8,15,0.0,66.5,2.35,13.5,66.5,54.83,41.47
2016,11,11,8,30,0.0,82.0,2.2,14.0,82.0,68.14,52.79
2016,11,11,8,45,0.0,69.5,2.05,15.0,69.5,53.67,40.24
2016,11,11,9,0,0.0,57.0,1.9,16.0,57.0,43.65,31.52
2016,11,11,9,15,0.0,60.5,1.95,16.5,60.5,46.36,33.66
2016,11,11,9,30,0.0,64.0,2.0,17.0,64.0,49.08,35.76
2016,11,11,9,45,0.0,69.5,2.05,17.5,69.5,53.35,39.14
2016,11,11,10,0,0.0,75.0,2.1,18.0,75.0,57.63,42.5
2016,11,11,10,15,5.0,136.5,2.1,18.5,140.0,111.77,86.91
2016,11,11,10,30,10.0,198.0,2.1,19.0,205.0,167.33,131.38
2016,11,11,10,45,5.0,166.5,2.15,19.5,170.0,135.15,104.87
2016,11,11,11,0,0.0,135.0,2.2,20.0,135.0,105.25,80.4
2016,11,11,11,15,9.0,186.5,2.2,20.0,192.5,151.71,117.76
2016,11,11,11,30,18.0,238.0,2.2,20.0,250.0,196.59,153.13
2016,11,11,11,45,108.5,279.5,2.2,20.5,352.0,286.6,222.82
2016,11,11,12,0,199.0,321.0,2.2,21.0,454.0,349.04,268.41
2016,11,11,12,15,121.0,302.5,2.2,21.0,383.5,285.56,219.2
2016,11,11,12,30,43.0,284.0,2.2,21.0,313.0,228.83,176.11
2016,11,11,12,45,467.0,184.5,2.25,21.5,490.5,286.18,208.65
2016,11,11,13,0,891.0,85.0,2.3,22.0,668.0,298.82,199.42
2016,11,11,13,15,886.0,84.5,2.3,22.0,652.0,243.99,152.04
2016,11,11,13,30,881.0,84.0,2.3,22.0,636.0,188.65,108.57
2016,11,11,13,45,874.0,82.5,2.3,22.0,612.5,132.21,73.75
2016,11,11,14,0,867.0,81.0,2.3,22.0,589.0,79.67,62.24
2016,11,11,14,15,582.5,155.0,2.25,22.0,488.5,106.31,84.89
2016,11,11,14,30,298.0,229.0,2.2,22.0,388.0,146.27,118.49
2016,11,11,14,45,326.5,206.0,2.2,22.0,369.0,134.9,109.2
2016,11,11,15,0,355.0,183.0,2.2,22.0,350.0,122.99,99.49
2016,11,11,15,15,344.0,167.5,2.05,21.5,316.5,114.02,92.38
2016,11,11,15,30,333.0,152.0,1.9,21.0,283.0,104.77,84.93
2016,11,11,15,45,490.0,110.0,1.8,21.0,275.0,79.67,63.6
2016,11,11,16,0,647.0,68.0,1.7,21.0,267.0,55.22,42.58
2016,11,11,16,15,591.0,61.5,1.45,20.5,218.5,50.12,38.21
2016,11,11,16,30,535.0,55.0,1.2,20.0,170.0,45.04,33.68
2016,11,11,16,45,447.5,45.5,0.95,19.5,124.0,37.35,26.68
2016,11,11,17,0,360.0,36.0,0.7,19.0,78.0,29.7,19.36
2016,11,11,17,15,180.0,18.0,0.7,18.5,39.0,14.57,2.38
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,33.5,192.46,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,67.0,375.94,297.68
2016,11,12,7,45,454.0,40.0,3.45,12.5,113.5,468.04,386.39
2016,11,12,8,0,552.0,49.0,3.6,13.0,160.0,561.06,465.61
2016,11,12,8,15,610.0,55.0,3.6,13.5,209.0,616.14,510.65
2016,11,12,8,30,668.0,61.0,3.6,14.0,258.0,669.1,551.49
2016,11,12,8,45,705.0,65.5,3.65,14.5,305.5,694.86,569.76
2016,11,12,9,0,742.0,70.0,3.7,15.0,353.0,723.13,589.17
2016,11,12,9,15,520.5,128.5,3.65,15.5,338.0,595.78,488.09
2016,11,12,9,30,299.0,187.0,3.6,16.0,323.0,453.12,370.49
2016,11,12,9,45,563.0,135.5,3.55,16.5,419.5,617.97,501.35
2016,11,12,10,0,827.0,84.0,3.5,17.0,516.0,741.76,592.62
2016,11,12,10,15,840.0,86.0,3.4,17.5,548.0,728.5,579.17
2016,11,12,10,30,853.0,88.0,3.3,18.0,580.0,711.41,563.31
2016,11,12,10,45,859.5,90.0,3.2,18.5,604.5,686.1,540.68
2016,11,12,11,0,866.0,92.0,3.1,19.0,629.0,652.66,512.04
2016,11,12,11,15,872.0,93.0,3.0,19.0,645.5,620.28,484.68
2016,11,12,11,30,878.0,94.0,2.9,19.0,662.0,584.83,454.48
2016,11,12,11,45,884.0,93.0,2.85,19.5,671.5,544.66,419.44
2016,11,12,12,0,890.0,92.0,2.8,20.0,681.0,501.77,381.57
2016,11,12,12,15,890.0,92.0,2.7,20.0,681.5,454.62,340.23
2016,11,12,12,30,890.0,92.0,2.6,20.0,682.0,405.58,296.5
2016,11,12,12,45,886.5,92.0,2.55,20.5,674.0,353.76,249.58
2016,11,12,13,0,883.0,92.0,2.5,21.0,666.0,300.82,201.87
2016,11,12,13,15,877.5,91.0,2.45,21.0,650.0,245.88,154.5
2016,11,12,13,30,872.0,90.0,2.4,21.0,634.0,190.52,110.98
2016,11,12,13,45,861.5,89.5,2.4,21.0,609.5,134.88,76.9
2016,11,12,14,0,851.0,89.0,2.4,21.0,585.0,76.26,59.62
2016,11,12,14,15,425.5,55.5,2.4,20.5,303.5,44.43,32.7
2016,11,12,14,30,0.0,22.0,2.4,20.0,22.0,16.81,8.96
2016,11,12,14,45,78.0,114.0,2.4,20.0,150.5,81.79,65.14
2016,11,12,15,0,156.0,206.0,2.4,20.0,279.0,135.03,110.64
2016,11,12,15,15,148.0,188.0,2.3,20.0,251.5,124.56,101.94
2016,11,12,15,30,140.0,170.0,2.2,20.0,224.0,113.77,93.0
2016,11,12,15,45,131.5,148.5,2.1,20.0,194.5,100.82,82.09
2016,11,12,16,0,123.0,127.0,2.0,20.0,165.0,87.48,70.69
2016,11,12,16,15,108.5,105.5,1.75,19.5,134.5,73.69,58.83
2016,11,12,16,30,94.0,84.0,1.5,19.0,104.0,59.56,46.41
2016,11,12,16,45,72.5,62.5,1.3,18.5,75.0,45.04,33.39
2016,11,12,17,0,51.0,41.0,1.1,18.0,46.0,30.21,19.79
2016,11,12,17,15,25.5,20.5,1.1,17.5,23.0,15.64,2.3
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.0,28.0,133.97,0.0
2016,11,13,7,30,212.0,35.0,1.4,11.0,56.0,264.8,207.7
2016,11,13,7,45,292.5,50.0,1.65,11.5,97.5,345.67,286.21
2016,11,13,8,0,373.0,65.0,1.9,12.0,139.0,428.33,357.77
2016,11,13,8,15,440.0,72.0,1.8,12.5,183.0,488.38,406.73
2016,11,13,8,30,507.0,79.0,1.7,13.0,227.0,556.36,459.21
2016,11,13,8,45,511.0,95.0,1.6,14.0,266.0,573.29,469.21
2016,11,13,9,0,515.0,111.0,1.5,15.0,305.0,580.03,471.01
2016,11,13,9,15,629.0,102.0,1.4,15.5,367.5,661.36,528.95
2016,11,13,9,30,743.0,93.0,1.3,16.0,430.0,728.21,573.34
2016,11,13,9,45,614.5,136.5,1.25,17.0,431.5,657.55,516.58
2016,11,13,10,0,486.0,180.0,1.2,18.0,433.0,578.73,453.67
2016,11,13,10,15,650.0,142.5,1.1,18.5,502.5,650.44,505.19
2016,11,13,10,30,814.0,105.0,1.0,19.0,572.0,700.06,537.54
2016,11,13,10,45,604.0,179.5,0.95,19.5,534.5,602.17,461.04
2016,11,13,11,0,394.0,254.0,0.9,20.0,497.0,489.64,375.44
2016,11,13,11,15,620.5,182.5,0.9,20.0,577.0,556.18,424.51
2016,11,13,11,30,847.0,111.0,0.9,20.0,657.0,584.87,442.52
2016,11,13,11,45,707.5,163.5,0.95,20.5,624.0,516.79,388.86
2016,11,13,12,0,568.0,216.0,1.0,21.0,591.0,449.75,337.04
2016,11,13,12,15,707.5,166.0,1.05,21.0,633.0,436.47,322.7
2016,11,13,12,30,847.0,116.0,1.1,21.0,675.0,406.7,293.26
2016,11,13,12,45,718.5,160.0,1.15,21.5,630.0,346.93,245.29
2016,11,13,13,0,590.0,204.0,1.2,22.0,585.0,296.7,206.4
2016,11,13,13,15,552.5,210.5,1.2,22.0,561.0,252.59,171.28
2016,11,13,13,30,515.0,217.0,1.2,22.0,537.0,211.73,141.42
2016,11,13,13,45,666.0,161.5,1.3,22.0,558.5,152.89,96.86
2016,11,13,14,0,817.0,106.0,1.4,22.0,580.0,86.8,68.18
2016,11,13,14,15,803.0,103.5,1.4,22.0,548.5,85.33,67.19
2016,11,13,14,30,789.0,101.0,1.4,22.0,517.0,83.89,66.12
2016,11,13,14,45,749.0,104.5,1.4,22.0,476.5,79.52,62.59
2016,11,13,15,0,709.0,108.0,1.4,22.0,436.0,81.86,64.75
2016,11,13,15,15,680.0,103.0,1.35,21.5,393.0,78.81,62.46
2016,11,13,15,30,651.0,98.0,1.3,21.0,350.0,75.76,60.13
2016,11,13,15,45,602.0,93.0,1.3,21.0,302.5,72.4,57.38
2016,11,13,16,0,553.0,88.0,1.3,21.0,255.0,69.14,54.62
2016,11,13,16,15,492.5,78.5,1.2,20.5,207.5,62.3,48.75
2016,11,13,16,30,432.0,69.0,1.1,20.0,160.0,52.09,39.75
2016,11,13,16,45,338.5,55.5,1.0,19.5,115.0,41.88,30.51
2016,11,13,17,0,245.0,42.0,0.9,19.0,70.0,31.66,20.85
2016,11,13,17,15,122.5,21.0,0.95,18.5,35.0,15.94,1.64
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,132.0,17.5,2.1,12.5,30.0,153.16,0.0
2016,11,14,7,30,264.0,35.0,2.4,13.0,60.0,306.54,237.38
2016,11,14,7,45,366.0,47.0,2.7,13.5,105.0,401.11,329.83
2016,11,14,8,0,468.0,59.0,3.0,14.0,150.0,500.44,414.46
2016,11,14,8,15,531.0,67.5,3.05,14.5,198.5,563.17,465.88
2016,11,14,8,30,594.0,76.0,3.1,15.0,247.0,623.4,512.79
2016,11,14,8,45,641.0,81.0,3.2,16.0,294.5,663.4,541.35
2016,11,14,9,0,688.0,86.0,3.3,17.0,342.0,699.91,566.14
2016,11,14,9,15,717.0,90.0,3.3,17.5,386.0,716.85,576.2
2016,11,14,9,30,746.0,94.0,3.3,18.0,430.0,730.01,583.31
2016,11,14,9,45,770.0,96.5,3.3,19.0,469.0,729.27,579.02
2016,11,14,10,0,794.0,99.0,3.3,20.0,508.0,729.51,575.64
2016,11,14,10,15,808.0,101.0,3.25,20.5,540.0,717.63,564.17
2016,11,14,10,30,822.0,103.0,3.2,21.0,572.0,701.92,549.16
2016,11,14,10,45,834.5,104.0,3.2,21.5,597.5,680.35,529.98
2016,11,14,11,0,847.0,105.0,3.2,22.0,623.0,655.07,507.89
2016,11,14,11,15,853.0,106.0,3.15,22.5,640.0,622.27,479.77
2016,11,14,11,30,859.0,107.0,3.1,23.0,657.0,586.38,448.97
2016,11,14,11,45,878.5,99.5,3.05,23.5,669.0,544.69,413.42
2016,11,14,12,0,898.0,92.0,3.0,24.0,681.0,502.75,376.71
2016,11,14,12,15,898.0,92.0,2.9,24.0,681.5,455.38,335.68
2016,11,14,12,30,898.0,92.0,2.8,24.0,682.0,406.1,292.3
2016,11,14,12,45,896.0,91.5,2.75,24.5,674.0,354.12,245.78
2016,11,14,13,0,894.0,91.0,2.7,25.0,666.0,300.86,198.4
2016,11,14,13,15,888.5,90.0,2.65,25.0,650.0,245.49,151.41
2016,11,14,13,30,883.0,89.0,2.6,25.0,634.0,189.7,108.35
2016,11,14,13,45,875.5,87.5,2.55,25.0,610.0,133.2,74.44
2016,11,14,14,0,868.0,86.0,2.5,25.0,586.0,82.73,64.08
2016,11,14,14,15,856.0,84.0,2.4,25.0,555.0,73.37,56.41
2016,11,14,14,30,844.0,82.0,2.3,25.0,524.0,71.95,55.36
2016,11,14,14,45,827.0,79.0,2.25,25.0,486.5,69.71,53.62
2016,11,14,15,0,810.0,76.0,2.2,25.0,449.0,67.43,51.84
2016,11,14,15,15,786.0,73.0,2.0,24.5,406.0,64.98,50.01
2016,11,14,15,30,762.0,70.0,1.8,24.0,363.0,62.52,48.15
2016,11,14,15,45,729.5,65.0,1.65,24.0,316.5,58.36,44.7
2016,11,14,16,0,697.0,60.0,1.5,24.0,270.0,54.15,41.13
2016,11,14,16,15,643.0,54.5,1.35,23.0,221.0,49.24,37.03
2016,11,14,16,30,589.0,49.0,1.2,22.0,172.0,40.89,29.77
2016,11,14,16,45,503.0,40.5,1.05,21.5,124.5,33.76,23.31
2016,11,14,17,0,417.0,32.0,0.9,21.0,77.0,26.7,16.49
2016,11,14,17,15,208.5,16.0,0.95,20.5,38.5,13.03,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.5,12.5,2.5,12.0,33.0,184.64,0.0
2016,11,15,7,30,451.0,25.0,2.8,13.0,66.0,430.54,327.57
2016,11,15,7,45,548.0,32.0,3.15,14.0,114.0,521.37,423.18
2016,11,15,8,0,645.0,39.0,3.5,15.0,162.0,612.07,500.18
2016,11,15,8,15,701.0,43.5,3.3,15.5,212.5,664.61,542.4
2016,11,15,8,30,757.0,48.0,3.1,16.0,263.0,714.58,579.54
2016,11,15,8,45,792.5,51.0,2.95,16.5,312.0,734.1,591.89
2016,11,15,9,0,828.0,54.0,2.8,17.0,361.0,758.62,607.01
2016,11,15,9,15,852.0,56.5,2.6,18.0,405.5,769.56,609.96
2016,11,15,9,30,876.0,59.0,2.4,19.0,450.0,776.73,609.91
2016,11,15,9,45,893.0,61.0,2.25,20.0,489.5,773.82,602.89
2016,11,15,10,0,910.0,63.0,2.1,21.0,529.0,766.93,593.23
2016,11,15,10,15,921.5,64.0,2.0,21.5,561.5,750.78,578.74
2016,11,15,10,30,933.0,65.0,1.9,22.0,594.0,730.8,561.86
2016,11,15,10,45,941.0,66.0,1.85,23.0,619.5,704.63,538.56
2016,11,15,11,0,949.0,67.0,1.8,24.0,645.0,674.86,512.38
2016,11,15,11,15,954.0,68.0,1.75,24.5,662.5,639.77,483.12
2016,11,15,11,30,959.0,69.0,1.7,25.0,680.0,601.45,451.07
2016,11,15,11,45,957.5,71.5,1.65,25.5,688.5,558.15,414.81
2016,11,15,12,0,956.0,74.0,1.6,26.0,697.0,512.38,376.01
2016,11,15,12,15,956.0,74.0,1.55,26.0,697.5,462.81,334.24
2016,11,15,12,30,956.0,74.0,1.5,26.0,698.0,411.21,289.9
2016,11,15,12,45,953.0,73.5,1.5,26.5,690.0,356.45,242.08
2016,11,15,13,0,950.0,73.0,1.5,27.0,682.0,300.43,193.27
2016,11,15,13,15,945.0,72.5,1.45,27.0,665.5,242.97,145.22
2016,11,15,13,30,940.0,72.0,1.4,27.0,649.0,184.94,101.12
2016,11,15,13,45,932.0,71.0,1.35,27.0,625.0,125.97,66.51
2016,11,15,14,0,924.0,70.0,1.3,27.0,601.0,73.86,56.15
2016,11,15,14,15,912.0,69.0,1.25,27.0,569.0,72.55,55.24
2016,11,15,14,30,900.0,68.0,1.2,27.0,537.0,71.15,54.2
2016,11,15,14,45,883.5,66.0,1.15,27.0,498.5,68.9,52.46
2016,11,15,15,0,867.0,64.0,1.1,27.0,460.0,66.54,50.64
2016,11,15,15,15,844.0,61.5,1.0,26.5,416.5,63.62,48.42
2016,11,15,15,30,821.0,59.0,0.9,26.0,373.0,55.19,41.52
2016,11,15,15,45,786.5,55.5,0.85,26.0,325.0,51.83,38.77
2016,11,15,16,0,752.0,52.0,0.8,26.0,277.0,48.47,35.94
2016,11,15,16,15,699.5,47.5,0.75,25.5,226.5,44.1,32.24
2016,11,15,16,30,647.0,43.0,0.7,25.0,176.0,39.79,28.43
2016,11,15,16,45,557.5,36.0,0.65,24.5,127.5,33.13,22.43
2016,11,15,17,0,468.0,29.0,0.6,24.0,79.0,26.6,16.1
2016,11,15,17,15,234.0,14.5,0.7,23.5,39.5,12.92,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,2.05,13.0,31.5,172.48,0.0
2016,11,16,7,30,420.0,26.0,2.3,14.0,63.0,404.67,302.19
2016,11,16,7,45,519.5,34.0,2.55,15.0,110.5,498.84,402.2
2016,11,16,8,0,619.0,42.0,2.8,16.0,158.0,592.68,481.03
2016,11,16,8,15,677.0,47.0,2.75,16.5,208.5,647.72,525.33
2016,11,16,8,30,735.0,52.0,2.7,17.0,259.0,699.99,564.62
2016,11,16,8,45,771.0,56.0,2.7,18.0,307.5,729.78,584.2
2016,11,16,9,0,807.0,60.0,2.7,19.0,356.0,756.04,600.12
2016,11,16,9,15,832.0,63.0,2.55,19.5,401.0,768.29,605.42
2016,11,16,9,30,857.0,66.0,2.4,20.0,446.0,768.72,602.01
2016,11,16,9,45,873.5,68.5,2.25,21.0,485.0,766.08,595.31
2016,11,16,10,0,890.0,71.0,2.1,22.0,524.0,759.53,585.96
2016,11,16,10,15,902.5,72.5,2.5,22.5,556.5,744.92,575.96
2016,11,16,10,30,915.0,74.0,2.9,23.0,589.0,726.46,562.64
2016,11,16,10,45,922.0,76.0,3.3,24.0,614.5,701.01,541.31
2016,11,16,11,0,929.0,78.0,3.7,25.0,640.0,672.01,516.82
2016,11,16,11,15,934.5,78.5,3.8,25.0,657.5,637.18,488.55
2016,11,16,11,30,940.0,79.0,3.9,25.0,675.0,599.18,457.25
2016,11,16,11,45,944.0,78.5,4.05,25.5,684.5,556.46,420.9
2016,11,16,12,0,948.0,78.0,4.2,26.0,694.0,511.02,381.61
2016,11,16,12,15,948.5,78.5,4.25,26.0,694.5,462.45,339.54
2016,11,16,12,30,949.0,79.0,4.3,26.0,695.0,411.77,294.83
2016,11,16,12,45,946.0,78.5,4.35,26.5,687.0,357.33,246.11
2016,11,16,13,0,943.0,78.0,4.4,27.0,679.0,301.64,196.6
2016,11,16,13,15,938.0,77.5,4.4,27.0,663.0,244.53,148.06
2016,11,16,13,30,933.0,77.0,4.4,27.0,647.0,186.83,103.69
2016,11,16,13,45,924.5,76.0,4.45,27.0,622.5,128.17,69.0
2016,11,16,14,0,916.0,75.0,4.5,27.0,598.0,76.88,58.78
2016,11,16,14,15,904.5,73.5,4.4,26.5,566.5,75.29,57.73
2016,11,16,14,30,893.0,72.0,4.3,26.0,535.0,73.61,56.57
2016,11,16,14,45,875.5,70.0,4.25,26.0,496.5,71.38,54.84
2016,11,16,15,0,858.0,68.0,4.2,26.0,458.0,69.05,53.02
2016,11,16,15,15,834.0,65.5,3.9,25.5,414.5,60.33,45.88
2016,11,16,15,30,810.0,63.0,3.6,25.0,371.0,58.01,44.13
2016,11,16,15,45,775.0,59.0,3.3,24.5,323.0,54.36,41.19
2016,11,16,16,0,740.0,55.0,3.0,24.0,275.0,50.7,38.16
2016,11,16,16,15,686.0,50.0,2.75,23.0,224.5,46.0,34.22
2016,11,16,16,30,632.0,45.0,2.5,22.0,174.0,41.35,30.13
2016,11,16,16,45,541.0,37.5,2.3,21.0,125.5,34.34,23.78
2016,11,16,17,0,450.0,30.0,2.1,20.0,77.0,27.44,17.02
2016,11,16,17,15,225.0,15.0,2.1,19.5,38.5,12.26,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,185.0,13.5,2.45,13.5,29.5,153.09,0.0
2016,11,17,7,30,370.0,27.0,2.8,14.0,59.0,377.42,278.06
2016,11,17,7,45,478.0,36.0,3.2,15.0,106.0,476.26,385.57
2016,11,17,8,0,586.0,45.0,3.6,16.0,153.0,576.15,470.37
2016,11,17,8,15,647.0,50.5,3.95,16.5,203.0,625.56,512.32
2016,11,17,8,30,708.0,56.0,4.3,17.0,253.0,681.01,556.52
2016,11,17,8,45,749.0,60.0,4.65,17.5,302.0,715.06,582.87
2016,11,17,9,0,790.0,64.0,5.0,18.0,351.0,745.47,605.48
2016,11,17,9,15,816.0,67.0,5.15,18.5,395.5,758.67,613.52
2016,11,17,9,30,842.0,70.0,5.3,19.0,440.0,767.92,618.42
2016,11,17,9,45,861.5,71.5,5.5,20.0,479.5,758.66,608.39
2016,11,17,10,0,881.0,73.0,5.7,21.0,519.0,753.36,601.49
2016,11,17,10,15,893.5,74.5,5.75,21.0,551.5,738.95,589.62
2016,11,17,10,30,906.0,76.0,5.8,21.0,584.0,720.73,574.63
2016,11,17,10,45,915.0,77.0,5.9,21.5,609.0,695.83,552.39
2016,11,17,11,0,924.0,78.0,6.0,22.0,634.0,667.35,527.16
2016,11,17,11,15,649.5,173.5,6.05,22.5,570.0,561.35,440.4
2016,11,17,11,30,375.0,269.0,6.1,23.0,506.0,443.31,345.67
2016,11,17,11,45,651.5,176.5,6.15,23.5,594.5,495.37,382.96
2016,11,17,12,0,928.0,84.0,6.2,24.0,683.0,506.0,384.78
2016,11,17,12,15,926.5,84.0,6.15,24.0,683.0,457.07,341.23
2016,11,17,12,30,925.0,84.0,6.1,24.0,683.0,406.32,295.53
2016,11,17,12,45,922.0,83.0,6.1,24.0,674.5,352.71,247.1
2016,11,17,13,0,919.0,82.0,6.1,24.0,666.0,297.92,197.83
2016,11,17,13,15,912.5,81.5,6.0,24.0,648.5,241.85,149.34
2016,11,17,13,30,906.0,81.0,5.9,24.0,631.0,185.39,105.27
2016,11,17,13,45,896.0,79.5,5.85,24.5,606.5,127.84,70.58
2016,11,17,14,0,886.0,78.0,5.8,25.0,582.0,78.05,60.3
2016,11,17,14,15,872.0,76.5,5.65,25.0,550.0,76.45,59.1
2016,11,17,14,30,858.0,75.0,5.5,25.0,518.0,74.78,57.82
2016,11,17,14,45,836.5,73.5,5.4,25.0,479.0,66.08,50.61
2016,11,17,15,0,815.0,72.0,5.3,25.0,440.0,64.68,49.56
2016,11,17,15,15,788.5,69.0,5.05,24.5,396.5,62.1,47.6
2016,11,17,15,30,762.0,66.0,4.8,24.0,353.0,59.51,45.61
2016,11,17,15,45,719.0,62.5,4.6,24.0,305.5,56.28,42.93
2016,11,17,16,0,676.0,59.0,4.4,24.0,258.0,53.11,40.23
2016,11,17,16,15,617.5,53.5,4.05,23.5,209.5,44.44,32.78
2016,11,17,16,30,559.0,48.0,3.7,23.0,161.0,39.88,28.71
2016,11,17,16,45,454.0,40.0,3.4,22.5,115.0,33.07,22.51
2016,11,17,17,0,349.0,32.0,3.1,22.0,69.0,26.45,15.96
2016,11,17,17,15,174.5,16.0,3.2,21.5,34.5,12.98,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,51.0,17.0,2.2,18.0,21.0,52.52,0.0
2016,11,18,7,30,102.0,34.0,2.5,18.0,42.0,159.45,111.55
2016,11,18,7,45,223.0,49.0,2.9,18.5,84.0,287.3,231.09
2016,11,18,8,0,344.0,64.0,3.3,19.0,126.0,400.18,327.45
2016,11,18,8,15,413.5,74.5,3.7,18.5,172.0,465.92,384.11
2016,11,18,8,30,483.0,85.0,4.1,18.0,218.0,531.0,438.22
2016,11,18,8,45,328.5,117.5,4.55,18.0,215.0,420.68,348.96
2016,11,18,9,0,174.0,150.0,5.0,18.0,212.0,310.78,256.76
2016,11,18,9,15,95.0,155.5,5.25,18.0,190.0,244.42,200.21
2016,11,18,9,30,16.0,161.0,5.5,18.0,168.0,150.28,120.13
2016,11,18,9,45,8.0,84.5,5.75,18.0,88.0,71.22,54.27
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,6.1,0.0
2016,11,18,10,15,109.5,131.0,6.0,18.0,192.0,202.96,165.22
2016,11,18,10,30,219.0,254.0,6.0,18.0,376.0,393.34,318.46
2016,11,18,10,45,221.5,267.0,6.0,18.0,395.0,393.52,316.95
2016,11,18,11,0,224.0,280.0,6.0,18.0,414.0,392.3,314.71
2016,11,18,11,15,139.5,277.5,5.95,18.0,362.0,324.89,259.36
2016,11,18,11,30,55.0,275.0,5.9,18.0,310.0,255.44,202.71
2016,11,18,11,45,46.0,271.0,5.85,18.5,300.5,240.46,189.99
2016,11,18,12,0,37.0,267.0,5.8,19.0,291.0,226.61,178.24
2016,11,18,12,15,150.0,284.0,5.85,19.0,380.5,282.98,221.35
2016,11,18,12,30,263.0,301.0,5.9,19.0,470.0,323.2,249.41
2016,11,18,12,45,577.0,197.5,5.95,19.0,563.5,325.51,240.23
2016,11,18,13,0,891.0,94.0,6.0,19.0,657.0,299.19,203.69
2016,11,18,13,15,582.5,184.5,6.05,19.0,549.5,239.5,164.29
2016,11,18,13,30,274.0,275.0,6.1,19.0,442.0,215.23,158.14
2016,11,18,13,45,175.0,264.0,6.2,19.0,369.0,182.3,138.25
2016,11,18,14,0,76.0,253.0,6.3,19.0,296.0,165.32,136.14
2016,11,18,14,15,49.5,224.5,6.3,18.5,252.0,149.43,123.17
2016,11,18,14,30,23.0,196.0,6.3,18.0,208.0,138.94,114.72
2016,11,18,14,45,11.5,171.0,6.35,18.0,177.0,122.61,100.97
2016,11,18,15,0,0.0,146.0,6.4,18.0,146.0,105.92,86.83
2016,11,18,15,15,0.0,131.5,6.3,17.5,131.5,95.84,78.47
2016,11,18,15,30,0.0,117.0,6.2,17.0,117.0,85.65,69.9
2016,11,18,15,45,346.0,90.0,6.15,17.0,191.0,64.77,51.68
2016,11,18,16,0,692.0,63.0,6.1,17.0,265.0,52.22,40.65
2016,11,18,16,15,634.5,57.0,5.85,16.0,216.0,47.29,36.37
2016,11,18,16,30,577.0,51.0,5.6,15.0,167.0,42.4,31.94
2016,11,18,16,45,497.0,41.0,5.45,14.5,120.5,34.18,24.28
2016,11,18,17,0,417.0,31.0,5.3,14.0,74.0,25.93,16.09
2016,11,18,17,15,208.5,15.5,5.2,13.5,37.0,12.65,0.0
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,241.5,11.5,3.5,2.5,31.0,193.88,0.0
2016,11,19,7,30,483.0,23.0,3.6,3.0,62.0,444.6,324.12
2016,11,19,7,45,588.0,30.5,3.75,4.0,112.0,545.53,455.85
2016,11,19,8,0,693.0,38.0,3.9,5.0,162.0,642.77,542.45
2016,11,19,8,15,751.0,42.5,4.1,5.5,214.5,696.89,590.16
2016,11,19,8,30,809.0,47.0,4.3,6.0,267.0,740.46,626.54
2016,11,19,8,45,845.0,50.5,4.5,7.0,317.5,768.85,647.71
2016,11,19,9,0,881.0,54.0,4.7,8.0,368.0,793.95,665.07
2016,11,19,9,15,905.0,56.5,4.7,8.5,414.5,804.31,670.35
2016,11,19,9,30,929.0,59.0,4.7,9.0,461.0,810.76,672.41
2016,11,19,9,45,945.0,61.0,4.7,9.5,501.5,806.26,666.04
2016,11,19,10,0,961.0,63.0,4.7,10.0,542.0,797.67,656.72
2016,11,19,10,15,972.5,64.0,4.6,10.5,575.5,780.47,640.45
2016,11,19,10,30,984.0,65.0,4.5,11.0,609.0,759.29,621.45
2016,11,19,10,45,991.5,66.5,4.45,11.5,635.5,732.02,596.23
2016,11,19,11,0,999.0,68.0,4.4,12.0,662.0,700.98,567.9
2016,11,19,11,15,1003.5,68.5,4.3,12.5,680.0,663.5,534.06
2016,11,19,11,30,1008.0,69.0,4.2,13.0,698.0,622.73,497.21
2016,11,19,11,45,1008.5,70.0,4.15,13.5,707.0,577.28,456.29
2016,11,19,12,0,1009.0,71.0,4.1,14.0,716.0,529.16,412.5
2016,11,19,12,15,1009.0,71.0,4.05,14.0,717.0,477.49,365.71
2016,11,19,12,30,1009.0,71.0,4.0,14.0,718.0,423.67,316.12
2016,11,19,12,45,1006.0,71.0,3.95,14.5,709.5,367.0,263.07
2016,11,19,13,0,1003.0,71.0,3.9,15.0,701.0,308.94,209.11
2016,11,19,13,15,998.0,70.0,3.8,15.0,684.5,248.58,155.64
2016,11,19,13,30,993.0,69.0,3.7,15.0,668.0,187.58,106.85
2016,11,19,13,45,985.0,68.0,3.65,15.0,643.0,125.96,69.19
2016,11,19,14,0,977.0,67.0,3.6,15.0,618.0,72.99,58.37
2016,11,19,14,15,965.5,66.0,3.5,15.0,585.5,71.6,57.32
2016,11,19,14,30,954.0,65.0,3.4,15.0,553.0,70.12,56.16
2016,11,19,14,45,933.0,65.0,3.35,15.0,513.0,69.04,55.35
2016,11,19,15,0,912.0,65.0,3.3,15.0,473.0,67.9,54.49
2016,11,19,15,15,888.5,62.5,3.15,14.5,428.0,64.89,52.09
2016,11,19,15,30,865.0,60.0,3.0,14.0,383.0,61.77,49.56
2016,11,19,15,45,830.5,56.5,2.9,13.5,333.5,53.2,42.11
2016,11,19,16,0,796.0,53.0,2.8,13.0,284.0,49.78,39.17
2016,11,19,16,15,741.5,48.0,2.4,12.0,232.0,44.94,34.9
2016,11,19,16,30,687.0,43.0,2.0,11.0,180.0,40.13,30.48
2016,11,19,16,45,592.5,36.0,1.6,10.5,129.5,33.37,24.03
2016,11,19,17,0,498.0,29.0,1.2,10.0,79.0,26.77,17.1
2016,11,19,17,15,249.0,14.5,1.2,9.0,39.5,12.99,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
