Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.0,16.0,12.59,0.0
2016,11,30,7,30,0.0,32.0,4.0,6.0,32.0,53.62,0.0
2016,11,30,7,45,292.0,33.5,4.1,6.5,76.0,314.86,253.28
2016,11,30,8,0,584.0,35.0,4.2,7.0,120.0,536.72,450.19
2016,11,30,8,15,657.0,40.5,4.4,7.5,170.0,602.96,509.86
2016,11,30,8,30,730.0,46.0,4.6,8.0,220.0,666.75,564.33
2016,11,30,8,45,780.0,49.0,4.85,9.0,270.0,706.16,595.81
2016,11,30,9,0,830.0,52.0,5.1,10.0,320.0,734.31,616.72
2016,11,30,9,15,860.0,55.0,5.0,10.5,366.5,750.77,627.02
2016,11,30,9,30,890.0,58.0,4.9,11.0,413.0,763.45,633.86
2016,11,30,9,45,914.0,59.0,4.8,12.0,454.5,764.98,630.66
2016,11,30,10,0,938.0,60.0,4.7,13.0,496.0,762.42,624.39
2016,11,30,10,15,952.0,61.5,4.5,13.0,530.5,749.11,611.87
2016,11,30,10,30,966.0,63.0,4.3,13.0,565.0,731.79,595.83
2016,11,30,10,45,977.5,63.5,4.1,13.5,592.5,707.69,572.53
2016,11,30,11,0,989.0,64.0,3.9,14.0,620.0,679.73,546.37
2016,11,30,11,15,995.0,64.5,3.75,14.5,639.0,644.78,514.72
2016,11,30,11,30,1001.0,65.0,3.6,15.0,658.0,606.46,480.04
2016,11,30,11,45,1004.5,65.0,3.5,15.5,669.0,563.19,441.08
2016,11,30,12,0,1008.0,65.0,3.4,16.0,680.0,517.05,399.13
2016,11,30,12,15,1008.5,65.0,3.35,16.0,681.5,467.02,354.07
2016,11,30,12,30,1009.0,65.0,3.3,16.0,683.0,414.76,306.22
2016,11,30,12,45,1007.0,65.0,3.25,16.5,676.5,359.73,255.02
2016,11,30,13,0,1005.0,65.0,3.2,17.0,670.0,303.16,202.81
2016,11,30,13,15,1000.5,64.0,3.15,17.0,654.5,244.02,150.82
2016,11,30,13,30,996.0,63.0,3.1,17.0,639.0,184.13,103.18
2016,11,30,13,45,988.0,62.5,3.1,17.0,615.5,123.82,66.27
2016,11,30,14,0,980.0,62.0,3.1,17.0,592.0,69.28,54.79
2016,11,30,14,15,968.5,61.0,3.1,17.0,560.5,67.85,53.7
2016,11,30,14,30,957.0,60.0,3.1,17.0,529.0,66.33,52.5
2016,11,30,14,45,938.0,59.5,3.1,17.0,491.0,64.93,51.4
2016,11,30,15,0,919.0,59.0,3.1,17.0,453.0,63.45,50.24
2016,11,30,15,15,895.0,56.5,2.9,16.5,409.0,60.38,47.77
2016,11,30,15,30,871.0,54.0,2.7,16.0,365.0,57.2,45.17
2016,11,30,15,45,836.5,51.0,2.5,15.5,317.0,53.4,41.97
2016,11,30,16,0,802.0,48.0,2.3,15.0,269.0,45.78,35.28
2016,11,30,16,15,746.5,43.5,2.0,14.0,218.5,41.23,31.27
2016,11,30,16,30,691.0,39.0,1.7,13.0,168.0,36.73,27.12
2016,11,30,16,45,594.0,32.0,1.4,12.0,119.5,29.88,20.67
2016,11,30,17,0,497.0,25.0,1.1,11.0,71.0,23.16,13.47
2016,11,30,17,15,248.5,12.5,1.1,10.5,35.5,11.2,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,3.5,14.5,101.09,0.0
2016,12,1,7,30,255.0,17.0,1.5,4.0,29.0,243.44,0.0
2016,12,1,7,45,383.0,28.0,1.7,5.0,70.5,379.62,299.63
2016,12,1,8,0,511.0,39.0,1.9,6.0,112.0,492.68,409.81
2016,12,1,8,15,586.0,46.0,1.95,6.5,160.0,560.26,469.26
2016,12,1,8,30,661.0,53.0,2.0,7.0,208.0,619.22,518.18
2016,12,1,8,45,704.0,58.5,2.1,8.0,255.5,656.82,547.09
2016,12,1,9,0,747.0,64.0,2.2,9.0,303.0,690.93,571.68
2016,12,1,9,15,778.0,67.5,2.45,10.0,347.5,709.59,584.32
2016,12,1,9,30,809.0,71.0,2.7,11.0,392.0,724.33,593.49
2016,12,1,9,45,829.5,74.0,2.95,12.0,431.0,726.48,592.84
2016,12,1,10,0,850.0,77.0,3.2,13.0,470.0,724.63,589.14
2016,12,1,10,15,865.0,79.0,3.35,13.5,503.0,713.67,578.96
2016,12,1,10,30,880.0,81.0,3.5,14.0,536.0,698.79,564.75
2016,12,1,10,45,890.0,82.5,3.65,15.0,562.0,671.1,539.75
2016,12,1,11,0,900.0,84.0,3.8,16.0,588.0,645.64,516.01
2016,12,1,11,15,906.5,85.0,3.75,16.0,606.5,614.17,488.6
2016,12,1,11,30,913.0,86.0,3.7,16.0,625.0,579.53,458.22
2016,12,1,11,45,918.5,85.5,3.65,16.5,635.5,539.96,422.57
2016,12,1,12,0,924.0,85.0,3.6,17.0,646.0,497.61,384.04
2016,12,1,12,15,924.5,85.0,3.6,17.0,648.0,451.03,342.19
2016,12,1,12,30,925.0,85.0,3.6,17.0,650.0,402.41,297.79
2016,12,1,12,45,922.5,85.0,3.6,17.5,643.5,351.04,250.15
2016,12,1,13,0,920.0,85.0,3.6,18.0,637.0,298.32,201.67
2016,12,1,13,15,914.5,84.0,3.6,18.0,622.0,243.16,153.41
2016,12,1,13,30,909.0,83.0,3.6,18.0,607.0,187.46,109.22
2016,12,1,13,45,900.0,82.0,3.6,18.0,584.0,131.16,74.57
2016,12,1,14,0,891.0,81.0,3.6,18.0,561.0,79.73,63.59
2016,12,1,14,15,878.5,79.0,3.6,18.0,531.0,77.84,62.11
2016,12,1,14,30,866.0,77.0,3.6,18.0,501.0,69.13,54.72
2016,12,1,14,45,848.5,74.5,3.6,18.0,464.5,67.1,53.08
2016,12,1,15,0,831.0,72.0,3.6,18.0,428.0,65.04,51.42
2016,12,1,15,15,805.0,69.0,3.3,17.5,386.0,62.44,49.38
2016,12,1,15,30,779.0,66.0,3.0,17.0,344.0,59.82,47.29
2016,12,1,15,45,740.5,62.0,2.75,17.0,297.5,56.25,44.21
2016,12,1,16,0,702.0,58.0,2.5,17.0,251.0,52.68,41.07
2016,12,1,16,15,642.0,52.0,2.2,15.5,203.0,47.26,36.39
2016,12,1,16,30,582.0,46.0,1.9,14.0,155.0,38.57,28.62
2016,12,1,16,45,479.0,37.5,1.6,13.0,109.0,31.31,21.82
2016,12,1,17,0,376.0,29.0,1.3,12.0,63.0,24.18,14.21
2016,12,1,17,15,188.0,14.5,1.3,11.5,31.5,11.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.4,9.0,6.0,4.72,0.0
2016,12,2,7,30,0.0,12.0,2.6,9.0,12.0,9.14,0.0
2016,12,2,7,45,6.0,30.5,2.85,9.0,31.5,34.67,21.93
2016,12,2,8,0,12.0,49.0,3.1,9.0,51.0,57.92,44.0
2016,12,2,8,15,24.5,69.0,3.15,9.0,74.5,97.61,79.36
2016,12,2,8,30,37.0,89.0,3.2,9.0,98.0,126.76,105.43
2016,12,2,8,45,48.0,108.0,3.25,9.5,122.0,152.21,127.6
2016,12,2,9,0,59.0,127.0,3.3,10.0,146.0,176.93,148.62
2016,12,2,9,15,29.5,105.5,3.3,10.5,115.0,120.31,99.11
2016,12,2,9,30,0.0,84.0,3.3,11.0,84.0,65.59,50.99
2016,12,2,9,45,141.0,138.5,3.35,11.5,203.5,245.79,206.7
2016,12,2,10,0,282.0,193.0,3.4,12.0,323.0,415.74,345.56
2016,12,2,10,15,168.5,206.5,3.45,12.5,285.5,321.7,265.36
2016,12,2,10,30,55.0,220.0,3.5,13.0,248.0,234.47,191.11
2016,12,2,10,45,31.5,204.5,3.6,14.0,220.5,197.71,159.73
2016,12,2,11,0,8.0,189.0,3.7,15.0,193.0,155.73,124.16
2016,12,2,11,15,4.0,134.0,3.75,15.0,136.0,106.67,83.62
2016,12,2,11,30,0.0,79.0,3.8,15.0,79.0,60.78,45.4
2016,12,2,11,45,0.0,102.5,3.85,15.5,102.5,79.05,60.48
2016,12,2,12,0,0.0,126.0,3.9,16.0,126.0,97.13,75.25
2016,12,2,12,15,15.5,186.0,3.9,16.0,196.0,148.67,117.27
2016,12,2,12,30,31.0,246.0,3.9,16.0,266.0,197.7,156.48
2016,12,2,12,45,15.5,199.5,3.9,16.0,209.5,154.8,121.87
2016,12,2,13,0,0.0,153.0,3.9,16.0,153.0,115.75,90.53
2016,12,2,13,15,0.0,83.0,3.9,15.5,83.0,63.88,47.89
2016,12,2,13,30,0.0,13.0,3.9,15.0,13.0,9.94,2.74
2016,12,2,13,45,13.5,112.5,3.9,15.0,120.0,86.49,66.61
2016,12,2,14,0,27.0,212.0,3.9,15.0,227.0,149.41,124.66
2016,12,2,14,15,64.0,215.0,3.9,15.0,247.5,143.89,120.04
2016,12,2,14,30,101.0,218.0,3.9,15.0,268.0,145.02,121.27
2016,12,2,14,45,50.5,141.5,3.95,15.0,166.5,101.11,83.45
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,49.84,38.62
2016,12,2,15,15,0.0,58.5,3.95,14.5,58.5,44.81,34.35
2016,12,2,15,30,0.0,52.0,3.9,14.0,52.0,39.79,30.02
2016,12,2,15,45,0.0,45.0,3.85,14.0,45.0,34.39,25.24
2016,12,2,16,0,0.0,38.0,3.8,14.0,38.0,29.0,20.41
2016,12,2,16,15,0.0,30.5,3.75,13.5,30.5,23.24,15.22
2016,12,2,16,30,0.0,23.0,3.7,13.0,23.0,17.5,9.97
2016,12,2,16,45,0.0,16.0,3.7,13.0,16.0,12.15,5.01
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,6.82,0.0
2016,12,2,17,15,0.0,4.5,3.7,12.5,4.5,3.4,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.39,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.79,0.0
2016,12,3,7,45,0.0,4.5,4.1,8.0,4.5,3.4,0.0
2016,12,3,8,0,0.0,8.0,4.1,8.0,8.0,6.06,0.0
2016,12,3,8,15,0.0,12.0,4.0,8.0,12.0,9.1,2.26
2016,12,3,8,30,0.0,16.0,3.9,8.0,16.0,12.15,5.01
2016,12,3,8,45,0.0,20.0,3.8,8.0,20.0,15.21,7.73
2016,12,3,9,0,0.0,24.0,3.7,8.0,24.0,18.27,10.44
2016,12,3,9,15,6.5,84.0,3.75,8.0,86.5,71.7,57.36
2016,12,3,9,30,13.0,144.0,3.8,8.0,149.0,133.99,111.07
2016,12,3,9,45,6.5,121.0,3.85,8.0,123.5,103.18,84.1
2016,12,3,10,0,0.0,98.0,3.9,8.0,98.0,76.63,60.9
2016,12,3,10,15,0.0,79.0,4.05,8.0,79.0,60.7,47.05
2016,12,3,10,30,0.0,60.0,4.2,8.0,60.0,46.02,34.28
2016,12,3,10,45,2.5,119.5,4.35,8.5,121.0,95.0,76.19
2016,12,3,11,0,5.0,179.0,4.5,9.0,182.0,145.47,118.6
2016,12,3,11,15,2.5,125.0,4.6,9.0,126.5,98.59,78.76
2016,12,3,11,30,0.0,71.0,4.7,9.0,71.0,54.58,41.23
2016,12,3,11,45,9.5,148.0,4.85,9.0,154.0,119.29,96.19
2016,12,3,12,0,19.0,225.0,5.0,9.0,237.0,182.18,148.69
2016,12,3,12,15,9.5,132.5,4.9,9.0,138.5,105.65,84.35
2016,12,3,12,30,0.0,40.0,4.8,9.0,40.0,30.67,20.71
2016,12,3,12,45,0.0,61.0,4.75,9.0,61.0,46.87,34.6
2016,12,3,13,0,0.0,82.0,4.7,9.0,82.0,63.12,48.5
2016,12,3,13,15,0.0,95.5,4.45,9.0,95.5,73.45,57.34
2016,12,3,13,30,0.0,109.0,4.2,9.0,109.0,83.2,65.7
2016,12,3,13,45,0.0,70.5,3.95,9.0,70.5,54.17,40.99
2016,12,3,14,0,0.0,32.0,3.7,9.0,32.0,24.48,16.46
2016,12,3,14,15,0.0,59.5,3.75,9.0,59.5,45.64,35.56
2016,12,3,14,30,0.0,87.0,3.8,9.0,87.0,66.76,54.61
2016,12,3,14,45,0.0,112.0,3.9,9.0,112.0,83.89,70.08
2016,12,3,15,0,0.0,137.0,4.0,9.0,137.0,99.68,84.38
2016,12,3,15,15,0.0,123.5,3.75,9.0,123.5,90.24,76.09
2016,12,3,15,30,0.0,110.0,3.5,9.0,110.0,80.7,67.67
2016,12,3,15,45,0.0,95.0,3.25,9.0,95.0,70.09,58.19
2016,12,3,16,0,0.0,80.0,3.0,9.0,80.0,59.38,48.49
2016,12,3,16,15,0.0,64.5,2.7,9.0,64.5,48.23,38.25
2016,12,3,16,30,0.0,49.0,2.4,9.0,49.0,36.97,27.79
2016,12,3,16,45,0.0,34.0,2.15,9.0,34.0,25.95,17.44
2016,12,3,17,0,0.0,19.0,1.9,9.0,19.0,14.48,6.37
2016,12,3,17,15,0.0,9.5,1.85,8.5,9.5,7.22,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,8.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,8.0,2.0,1.57,0.0
2016,12,4,7,45,0.0,6.5,3.5,8.5,6.5,4.92,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,8.34,1.43
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,12.53,5.2
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,16.73,8.97
2016,12,4,8,45,0.0,27.5,4.1,9.0,27.5,20.94,12.71
2016,12,4,9,0,0.0,33.0,4.3,9.0,33.0,25.16,16.41
2016,12,4,9,15,0.0,38.0,4.55,9.0,38.0,29.01,19.74
2016,12,4,9,30,0.0,43.0,4.8,9.0,43.0,32.86,23.05
2016,12,4,9,45,0.0,66.0,5.1,9.5,66.0,50.61,38.31
2016,12,4,10,0,0.0,89.0,5.4,10.0,89.0,68.97,53.91
2016,12,4,10,15,0.0,71.0,5.25,10.0,71.0,54.51,41.37
2016,12,4,10,30,0.0,53.0,5.1,10.0,53.0,40.62,29.36
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,39.09,27.94
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,37.57,26.53
2016,12,4,11,15,0.0,66.5,4.6,11.0,66.5,51.09,38.01
2016,12,4,11,30,0.0,84.0,4.4,11.0,84.0,64.65,49.47
2016,12,4,11,45,0.0,49.0,4.2,11.0,49.0,37.6,26.46
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,10.71,3.51
2016,12,4,12,15,0.5,91.0,4.15,11.0,91.5,70.31,54.19
2016,12,4,12,30,1.0,168.0,4.3,11.0,169.0,128.47,102.97
2016,12,4,12,45,0.5,120.5,4.45,11.0,121.0,92.43,72.76
2016,12,4,13,0,0.0,73.0,4.6,11.0,73.0,56.14,42.19
2016,12,4,13,15,0.0,43.0,4.8,11.0,43.0,32.97,22.53
2016,12,4,13,30,0.0,13.0,5.0,11.0,13.0,9.93,2.86
2016,12,4,13,45,0.0,35.0,5.2,11.0,35.0,26.8,17.32
2016,12,4,14,0,0.0,57.0,5.4,11.0,57.0,43.72,33.48
2016,12,4,14,15,0.0,78.5,5.3,11.0,78.5,60.33,48.35
2016,12,4,14,30,0.0,100.0,5.2,11.0,100.0,75.94,62.35
2016,12,4,14,45,0.0,113.5,5.15,11.0,113.5,84.89,70.46
2016,12,4,15,0,0.0,127.0,5.1,11.0,127.0,93.27,78.08
2016,12,4,15,15,0.0,114.5,4.85,11.0,114.5,84.43,70.36
2016,12,4,15,30,0.0,102.0,4.6,11.0,102.0,75.5,62.51
2016,12,4,15,45,0.0,87.5,4.35,11.0,87.5,65.16,53.31
2016,12,4,16,0,0.0,73.0,4.1,11.0,73.0,54.72,43.91
2016,12,4,16,15,0.0,58.5,3.85,10.5,58.5,44.18,34.36
2016,12,4,16,30,0.0,44.0,3.6,10.0,44.0,33.54,24.57
2016,12,4,16,45,0.0,30.5,3.4,10.0,30.5,23.29,15.0
2016,12,4,17,0,0.0,17.0,3.2,10.0,17.0,12.94,5.05
2016,12,4,17,15,0.0,8.5,3.15,9.5,8.5,6.45,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.0,5.0,3.78,0.0
2016,12,5,8,0,0.0,9.0,2.8,7.0,9.0,6.82,0.17
2016,12,5,8,15,0.0,13.5,2.65,7.0,13.5,10.24,3.28
2016,12,5,8,30,0.0,18.0,2.5,7.0,18.0,13.68,6.39
2016,12,5,8,45,0.0,22.5,2.35,7.5,22.5,17.12,9.45
2016,12,5,9,0,0.0,27.0,2.2,8.0,27.0,20.57,12.47
2016,12,5,9,15,0.0,20.5,2.0,8.0,20.5,15.6,8.09
2016,12,5,9,30,0.0,14.0,1.8,8.0,14.0,10.65,3.72
2016,12,5,9,45,3.0,85.0,1.65,8.5,86.5,68.2,53.87
2016,12,5,10,0,6.0,156.0,1.5,9.0,159.0,133.95,109.63
2016,12,5,10,15,3.0,134.5,1.45,9.0,136.0,109.95,88.85
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,88.46,70.42
2016,12,5,10,45,0.0,68.0,1.35,9.0,68.0,52.22,39.41
2016,12,5,11,0,0.0,23.0,1.3,9.0,23.0,17.59,9.58
2016,12,5,11,15,2.0,101.0,1.35,9.0,102.5,79.15,62.36
2016,12,5,11,30,4.0,179.0,1.4,9.0,182.0,142.23,115.2
2016,12,5,11,45,2.0,166.0,1.5,9.5,167.5,129.8,104.38
2016,12,5,12,0,0.0,153.0,1.6,10.0,153.0,118.01,94.35
2016,12,5,12,15,0.0,118.5,1.7,10.0,118.5,91.17,71.88
2016,12,5,12,30,0.0,84.0,1.8,10.0,84.0,64.68,49.57
2016,12,5,12,45,28.0,172.0,1.9,10.0,189.0,139.09,111.25
2016,12,5,13,0,56.0,260.0,2.0,10.0,294.0,202.02,161.73
2016,12,5,13,15,28.0,203.5,2.1,10.0,220.5,152.97,122.23
2016,12,5,13,30,0.0,147.0,2.2,10.0,147.0,110.14,88.0
2016,12,5,13,45,90.0,197.0,2.35,10.5,245.0,144.29,113.54
2016,12,5,14,0,180.0,247.0,2.5,11.0,343.0,157.79,133.55
2016,12,5,14,15,117.0,226.5,2.55,11.0,287.5,145.82,123.38
2016,12,5,14,30,54.0,206.0,2.6,11.0,232.0,137.86,116.72
2016,12,5,14,45,399.0,148.0,2.7,11.0,319.5,100.11,83.81
2016,12,5,15,0,744.0,90.0,2.8,11.0,407.0,70.96,58.16
2016,12,5,15,15,715.5,86.0,2.75,11.0,366.5,68.19,55.84
2016,12,5,15,30,687.0,82.0,2.7,11.0,326.0,65.42,53.48
2016,12,5,15,45,657.5,74.5,2.7,11.0,282.5,60.05,48.73
2016,12,5,16,0,628.0,67.0,2.7,11.0,239.0,54.57,43.78
2016,12,5,16,15,565.5,60.0,2.35,10.5,192.5,49.03,38.75
2016,12,5,16,30,503.0,53.0,2.0,10.0,146.0,43.53,33.56
2016,12,5,16,45,416.5,41.5,1.7,10.0,103.0,34.21,24.67
2016,12,5,17,0,330.0,30.0,1.4,10.0,60.0,24.83,14.91
2016,12,5,17,15,165.0,15.0,1.35,9.5,30.0,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.0,4.1,5.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,14.0,4.3,5.0,21.0,162.23,0.0
2016,12,6,7,45,355.5,24.5,4.5,5.5,61.0,348.6,258.13
2016,12,6,8,0,508.0,35.0,4.7,6.0,101.0,470.92,395.43
2016,12,6,8,15,588.5,41.5,5.05,6.5,149.0,544.29,464.21
2016,12,6,8,30,669.0,48.0,5.4,7.0,197.0,615.11,526.64
2016,12,6,8,45,720.0,52.0,5.75,7.5,245.0,657.1,562.79
2016,12,6,9,0,771.0,56.0,6.1,8.0,293.0,695.62,594.38
2016,12,6,9,15,802.5,59.5,6.1,8.5,337.5,714.7,607.98
2016,12,6,9,30,834.0,63.0,6.1,9.0,382.0,729.91,617.89
2016,12,6,9,45,437.0,123.0,6.2,9.5,291.5,482.5,411.41
2016,12,6,10,0,40.0,183.0,6.3,10.0,201.0,199.59,165.81
2016,12,6,10,15,21.0,173.5,6.2,10.0,183.0,158.34,130.35
2016,12,6,10,30,2.0,164.0,6.1,10.0,165.0,134.08,109.06
2016,12,6,10,45,1.5,166.0,6.05,10.5,167.0,133.87,108.47
2016,12,6,11,0,1.0,168.0,6.0,11.0,169.0,133.91,108.11
2016,12,6,11,15,0.5,161.0,5.9,11.0,161.5,126.73,101.92
2016,12,6,11,30,0.0,154.0,5.8,11.0,154.0,120.01,96.15
2016,12,6,11,45,0.0,140.0,5.7,11.5,140.0,108.38,86.14
2016,12,6,12,0,0.0,126.0,5.6,12.0,126.0,97.15,76.52
2016,12,6,12,15,0.0,133.0,5.5,12.0,133.0,102.24,80.77
2016,12,6,12,30,0.0,140.0,5.4,12.0,140.0,107.19,84.9
2016,12,6,12,45,0.0,133.0,5.35,12.5,133.0,101.59,80.08
2016,12,6,13,0,0.0,126.0,5.3,13.0,126.0,96.1,75.37
2016,12,6,13,15,0.0,107.0,5.2,13.0,107.0,81.92,63.56
2016,12,6,13,30,0.0,88.0,5.1,13.0,88.0,67.75,51.72
2016,12,6,13,45,0.0,101.0,5.05,13.0,101.0,77.22,59.78
2016,12,6,14,0,0.0,114.0,5.0,13.0,114.0,86.1,70.55
2016,12,6,14,15,5.5,143.5,4.9,13.0,146.0,105.78,87.94
2016,12,6,14,30,11.0,173.0,4.8,13.0,178.0,123.92,103.98
2016,12,6,14,45,5.5,141.0,4.75,13.0,143.5,103.05,85.88
2016,12,6,15,0,0.0,109.0,4.7,13.0,109.0,81.39,66.96
2016,12,6,15,15,0.0,98.0,4.55,12.5,98.0,73.46,60.21
2016,12,6,15,30,0.0,87.0,4.4,12.0,87.0,65.46,53.31
2016,12,6,15,45,272.5,86.0,4.3,12.0,160.5,61.32,49.66
2016,12,6,16,0,545.0,85.0,4.2,12.0,234.0,67.48,55.17
2016,12,6,16,15,480.0,75.0,3.85,11.5,188.0,60.08,48.48
2016,12,6,16,30,415.0,65.0,3.5,11.0,142.0,49.12,38.38
2016,12,6,16,45,309.0,51.0,3.2,10.5,99.0,38.46,28.34
2016,12,6,17,0,203.0,37.0,2.9,10.0,56.0,27.85,17.4
2016,12,6,17,15,101.5,18.5,2.8,9.5,28.0,14.02,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,135.0,13.0,1.4,3.0,17.0,110.6,0.0
2016,12,7,7,45,271.0,26.0,1.65,3.5,54.0,283.89,205.34
2016,12,7,8,0,407.0,39.0,1.9,4.0,91.0,407.64,341.31
2016,12,7,8,15,489.5,48.0,1.85,4.5,136.5,482.9,409.06
2016,12,7,8,30,572.0,57.0,1.8,5.0,182.0,556.9,471.21
2016,12,7,8,45,620.0,63.5,1.75,6.0,227.5,598.73,503.7
2016,12,7,9,0,668.0,70.0,1.7,7.0,273.0,637.62,531.97
2016,12,7,9,15,703.0,74.5,1.65,7.5,316.5,660.63,547.52
2016,12,7,9,30,738.0,79.0,1.6,8.0,360.0,680.04,559.74
2016,12,7,9,45,760.5,82.5,1.6,8.5,398.5,681.18,558.23
2016,12,7,10,0,783.0,86.0,1.6,9.0,437.0,683.12,557.44
2016,12,7,10,15,396.5,132.0,1.55,9.5,310.5,434.91,358.99
2016,12,7,10,30,10.0,178.0,1.5,10.0,184.0,152.19,123.07
2016,12,7,10,45,11.0,187.0,1.5,10.5,193.5,158.45,128.56
2016,12,7,11,0,12.0,196.0,1.5,11.0,203.0,164.58,133.11
2016,12,7,11,15,239.0,207.5,1.5,11.5,345.5,331.46,269.76
2016,12,7,11,30,466.0,219.0,1.5,12.0,488.0,457.37,365.22
2016,12,7,11,45,281.0,248.0,1.5,12.5,411.0,354.91,282.21
2016,12,7,12,0,96.0,277.0,1.5,13.0,334.0,262.86,209.09
2016,12,7,12,15,64.5,260.5,1.5,13.0,299.0,228.16,181.48
2016,12,7,12,30,33.0,244.0,1.5,13.0,264.0,197.48,157.08
2016,12,7,12,45,154.0,256.5,1.55,13.5,348.0,238.52,186.09
2016,12,7,13,0,275.0,269.0,1.6,14.0,432.0,262.64,199.19
2016,12,7,13,15,236.0,267.0,1.55,14.0,404.5,231.89,174.77
2016,12,7,13,30,197.0,265.0,1.5,14.0,377.0,205.15,155.09
2016,12,7,13,45,245.0,248.5,1.5,14.5,382.5,181.81,136.69
2016,12,7,14,0,293.0,232.0,1.5,15.0,388.0,148.12,122.96
2016,12,7,14,15,189.0,222.5,1.35,15.0,321.5,145.37,120.88
2016,12,7,14,30,85.0,213.0,1.2,15.0,255.0,142.01,118.2
2016,12,7,14,45,414.5,151.5,1.05,15.0,330.0,102.56,84.47
2016,12,7,15,0,744.0,90.0,0.9,15.0,405.0,70.97,57.2
2016,12,7,15,15,715.0,85.5,0.75,14.5,364.5,67.84,54.74
2016,12,7,15,30,686.0,81.0,0.6,14.0,324.0,64.68,52.19
2016,12,7,15,45,642.5,76.0,0.45,14.0,279.5,60.96,48.96
2016,12,7,16,0,599.0,71.0,0.3,14.0,235.0,57.27,45.69
2016,12,7,16,15,536.5,63.0,0.45,13.0,189.5,51.09,40.22
2016,12,7,16,30,474.0,55.0,0.6,12.0,144.0,44.91,34.55
2016,12,7,16,45,371.5,44.0,0.8,11.5,101.0,36.0,26.12
2016,12,7,17,0,269.0,33.0,1.0,11.0,58.0,27.14,16.81
2016,12,7,17,15,134.5,16.5,1.2,10.5,29.0,12.62,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,6.65,1.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,6.8,1.0,5.0,3.93,0.0
2016,12,8,7,45,0.0,17.0,6.95,1.5,17.0,12.95,3.68
2016,12,8,8,0,0.0,29.0,7.1,2.0,29.0,22.16,13.44
2016,12,8,8,15,0.0,45.0,7.2,2.0,45.0,36.91,26.92
2016,12,8,8,30,0.0,61.0,7.3,2.0,61.0,51.39,40.13
2016,12,8,8,45,0.0,77.5,7.45,2.0,77.5,65.92,53.28
2016,12,8,9,0,0.0,94.0,7.6,2.0,94.0,80.07,65.92
2016,12,8,9,15,4.5,115.5,7.6,2.0,117.0,102.72,86.12
2016,12,8,9,30,9.0,137.0,7.6,2.0,140.0,124.73,105.54
2016,12,8,9,45,8.0,146.5,7.6,2.5,149.5,129.78,109.47
2016,12,8,10,0,7.0,156.0,7.6,3.0,159.0,135.11,113.62
2016,12,8,10,15,3.5,146.5,7.55,3.0,148.0,121.33,101.22
2016,12,8,10,30,0.0,137.0,7.5,3.0,137.0,109.09,90.23
2016,12,8,10,45,54.5,193.5,7.45,3.0,223.0,202.94,172.52
2016,12,8,11,0,109.0,250.0,7.4,3.0,309.0,283.74,241.74
2016,12,8,11,15,54.5,203.5,7.3,3.0,233.0,201.52,170.13
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,122.47,101.22
2016,12,8,11,45,120.5,216.0,7.1,3.0,288.0,241.66,203.65
2016,12,8,12,0,241.0,275.0,7.0,3.0,419.0,332.64,278.52
2016,12,8,12,15,195.5,279.5,6.9,3.0,396.5,299.92,249.51
2016,12,8,12,30,150.0,284.0,6.8,3.0,374.0,270.78,224.24
2016,12,8,12,45,192.0,278.5,6.75,3.0,393.0,265.2,216.99
2016,12,8,13,0,234.0,273.0,6.7,3.0,412.0,255.14,205.35
2016,12,8,13,15,129.5,247.5,6.6,3.0,324.0,199.68,161.54
2016,12,8,13,30,25.0,222.0,6.5,3.0,236.0,163.75,135.63
2016,12,8,13,45,184.0,222.0,6.45,3.0,320.0,162.89,129.73
2016,12,8,14,0,343.0,222.0,6.4,3.0,404.0,144.62,126.26
2016,12,8,14,15,176.0,196.5,6.35,3.0,289.5,131.76,114.87
2016,12,8,14,30,9.0,171.0,6.3,3.0,175.0,122.63,106.82
2016,12,8,14,45,13.5,165.0,6.25,3.0,171.0,118.15,102.99
2016,12,8,15,0,18.0,159.0,6.2,3.0,167.0,113.53,99.01
2016,12,8,15,15,14.5,144.5,6.0,3.0,150.5,103.51,90.05
2016,12,8,15,30,11.0,130.0,5.8,3.0,134.0,93.36,80.91
2016,12,8,15,45,7.0,113.5,5.65,3.0,116.0,81.88,70.43
2016,12,8,16,0,3.0,97.0,5.5,3.0,98.0,70.28,59.7
2016,12,8,16,15,1.5,78.5,5.15,2.5,79.0,57.35,47.68
2016,12,8,16,30,0.0,60.0,4.8,2.0,60.0,44.28,35.33
2016,12,8,16,45,0.0,42.5,4.45,2.0,42.5,31.74,23.26
2016,12,8,17,0,0.0,25.0,4.1,2.0,25.0,19.05,10.62
2016,12,8,17,15,0.0,12.5,3.85,1.5,12.5,9.52,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,78.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,157.0,12.0,2.6,-2.0,16.0,125.76,0.0
2016,12,9,7,45,313.5,23.5,2.85,-1.5,54.5,309.89,215.17
2016,12,9,8,0,470.0,35.0,3.1,-1.0,93.0,450.77,383.51
2016,12,9,8,15,554.0,42.5,3.2,-0.5,140.0,525.06,454.08
2016,12,9,8,30,638.0,50.0,3.3,0.0,187.0,590.73,512.35
2016,12,9,8,45,319.0,77.5,3.45,0.0,146.0,373.69,330.09
2016,12,9,9,0,0.0,105.0,3.6,0.0,105.0,92.75,77.38
2016,12,9,9,15,5.0,120.5,3.45,0.5,122.5,108.8,91.87
2016,12,9,9,30,10.0,136.0,3.3,1.0,140.0,124.65,105.63
2016,12,9,9,45,20.0,155.0,3.2,1.5,163.5,147.5,125.44
2016,12,9,10,0,30.0,174.0,3.1,2.0,187.0,183.24,156.01
2016,12,9,10,15,30.5,187.0,2.95,2.5,201.5,191.57,162.32
2016,12,9,10,30,31.0,200.0,2.8,3.0,216.0,199.58,168.35
2016,12,9,10,45,32.0,210.0,2.65,3.5,227.0,204.58,171.79
2016,12,9,11,0,33.0,220.0,2.5,4.0,238.0,209.28,174.96
2016,12,9,11,15,152.5,240.0,2.3,4.5,327.0,301.09,251.73
2016,12,9,11,30,272.0,260.0,2.1,5.0,416.0,380.2,314.24
2016,12,9,11,45,273.0,265.0,1.95,5.5,424.0,365.83,299.65
2016,12,9,12,0,274.0,270.0,1.8,6.0,432.0,350.4,284.6
2016,12,9,12,15,273.0,271.5,1.65,6.0,434.0,330.44,266.32
2016,12,9,12,30,272.0,273.0,1.5,6.0,436.0,309.86,247.4
2016,12,9,12,45,281.0,268.5,1.4,6.5,435.5,287.56,226.43
2016,12,9,13,0,290.0,264.0,1.3,7.0,435.0,264.05,204.49
2016,12,9,13,15,289.0,258.5,1.2,7.0,425.5,236.72,180.68
2016,12,9,13,30,288.0,253.0,1.1,7.0,416.0,209.3,158.19
2016,12,9,13,45,207.5,248.5,1.05,7.0,363.5,179.51,139.48
2016,12,9,14,0,127.0,244.0,1.0,7.0,311.0,155.93,133.3
2016,12,9,14,15,94.0,225.0,1.0,7.0,273.5,149.39,127.91
2016,12,9,14,30,61.0,206.0,1.0,7.0,236.0,137.92,118.13
2016,12,9,14,45,32.0,176.0,1.0,7.0,191.5,120.38,102.93
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,105.31,89.81
2016,12,9,15,15,389.5,107.5,1.05,6.5,245.0,76.07,63.9
2016,12,9,15,30,776.0,69.0,1.1,6.0,343.0,62.11,51.51
2016,12,9,15,45,737.5,64.5,1.15,6.0,297.0,58.2,48.02
2016,12,9,16,0,699.0,60.0,1.2,6.0,251.0,54.29,44.44
2016,12,9,16,15,639.0,54.0,1.1,5.5,203.5,45.11,35.98
2016,12,9,16,30,579.0,48.0,1.0,5.0,156.0,40.13,31.2
2016,12,9,16,45,478.5,39.0,0.9,4.5,110.5,32.52,23.8
2016,12,9,17,0,378.0,30.0,0.8,4.0,65.0,25.01,15.67
2016,12,9,17,15,189.0,15.0,0.85,3.5,32.5,12.23,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,70.09,0.0
2016,12,10,7,45,222.5,26.5,1.7,2.5,49.0,241.31,157.82
2016,12,10,8,0,363.0,41.0,2.0,3.0,84.0,373.26,312.93
2016,12,10,8,15,451.0,50.5,2.1,3.0,129.5,453.88,387.73
2016,12,10,8,30,539.0,60.0,2.2,3.0,175.0,532.87,456.64
2016,12,10,8,45,593.5,67.0,2.3,3.5,221.0,580.77,496.67
2016,12,10,9,0,648.0,74.0,2.4,4.0,267.0,625.6,532.41
2016,12,10,9,15,685.0,79.0,2.5,4.5,310.5,651.17,551.53
2016,12,10,9,30,722.0,84.0,2.6,5.0,354.0,673.07,567.18
2016,12,10,9,45,747.0,88.0,2.75,6.0,393.5,680.96,570.74
2016,12,10,10,0,772.0,92.0,2.9,7.0,433.0,684.98,570.9
2016,12,10,10,15,387.5,128.0,2.95,7.0,299.0,424.56,358.11
2016,12,10,10,30,3.0,164.0,3.0,7.0,165.0,135.12,110.53
