Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,15,0,230.0,183.0,2.4,14.0,281.0,120.6,100.89
2016,12,20,15,15,220.0,167.5,2.2,13.5,254.5,114.15,95.67
2016,12,20,15,30,210.0,152.0,2.0,13.0,228.0,104.45,87.51
2016,12,20,15,45,431.0,108.0,1.8,13.0,238.0,77.74,64.02
2016,12,20,16,0,652.0,64.0,1.6,13.0,248.0,52.51,41.59
2016,12,20,16,15,596.0,57.5,1.5,12.0,203.0,47.29,37.01
2016,12,20,16,30,540.0,51.0,1.4,11.0,158.0,42.09,32.25
2016,12,20,16,45,453.0,42.0,1.35,10.0,114.5,34.68,25.3
2016,12,20,17,0,366.0,33.0,1.3,9.0,71.0,27.33,17.92
2016,12,20,17,15,183.0,16.5,1.35,8.5,35.5,13.37,0.11
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,184.0,15.5,3.25,5.0,33.5,188.2,0.0
2016,12,21,8,0,368.0,31.0,3.6,6.0,67.0,365.75,294.97
2016,12,21,8,15,462.0,40.0,3.55,6.5,111.0,448.51,378.3
2016,12,21,8,30,556.0,49.0,3.5,7.0,155.0,531.23,450.82
2016,12,21,8,45,615.0,54.5,3.5,8.0,201.0,580.86,492.13
2016,12,21,9,0,674.0,60.0,3.5,9.0,247.0,627.87,528.87
2016,12,21,9,15,711.0,64.0,3.7,9.5,291.0,648.22,544.43
2016,12,21,9,30,748.0,68.0,3.9,10.0,335.0,670.68,560.96
2016,12,21,9,45,774.0,71.0,4.1,11.0,374.5,679.85,565.53
2016,12,21,10,0,800.0,74.0,4.3,12.0,414.0,685.11,567.24
2016,12,21,10,15,553.5,138.0,4.3,12.5,382.0,555.36,459.72
2016,12,21,10,30,307.0,202.0,4.3,13.0,350.0,419.41,345.88
2016,12,21,10,45,275.0,220.0,4.35,14.0,358.0,401.25,328.64
2016,12,21,11,0,243.0,238.0,4.4,15.0,366.0,370.63,301.41
2016,12,21,11,15,233.0,249.0,4.4,15.5,376.0,360.29,291.23
2016,12,21,11,30,223.0,260.0,4.4,16.0,386.0,349.5,280.69
2016,12,21,11,45,245.0,263.5,4.4,16.5,404.0,348.19,277.75
2016,12,21,12,0,267.0,267.0,4.4,17.0,422.0,351.44,277.99
2016,12,21,12,15,580.0,176.0,4.4,17.0,517.0,396.6,308.31
2016,12,21,12,30,893.0,85.0,4.4,17.0,612.0,410.41,309.12
2016,12,21,12,45,691.0,150.0,4.4,17.5,556.5,345.91,256.12
2016,12,21,13,0,489.0,215.0,4.4,18.0,501.0,293.22,215.59
2016,12,21,13,15,454.5,219.5,4.35,18.0,481.0,254.95,183.53
2016,12,21,13,30,420.0,224.0,4.3,18.0,461.0,219.5,155.53
2016,12,21,13,45,640.5,153.0,4.25,18.0,500.5,168.17,108.03
2016,12,21,14,0,861.0,82.0,4.2,18.0,540.0,93.92,57.38
2016,12,21,14,15,849.0,80.0,4.1,18.0,512.5,70.75,56.0
2016,12,21,14,30,837.0,78.0,4.0,18.0,485.0,69.24,54.82
2016,12,21,14,45,593.5,122.5,3.9,18.0,401.5,89.54,72.54
2016,12,21,15,0,350.0,167.0,3.8,18.0,318.0,113.85,93.69
2016,12,21,15,15,337.5,153.5,3.4,17.5,288.0,105.76,87.04
2016,12,21,15,30,325.0,140.0,3.0,17.0,258.0,97.45,80.15
2016,12,21,15,45,496.5,100.5,2.7,17.0,254.5,73.77,59.57
2016,12,21,16,0,668.0,61.0,2.4,17.0,251.0,50.46,39.11
2016,12,21,16,15,612.0,55.0,2.2,16.0,205.5,45.54,34.85
2016,12,21,16,30,556.0,49.0,2.0,15.0,160.0,40.64,30.43
2016,12,21,16,45,467.5,40.5,1.85,14.0,116.0,33.55,23.87
2016,12,21,17,0,379.0,32.0,1.7,13.0,72.0,26.53,16.96
2016,12,21,17,15,189.5,16.0,1.75,12.5,36.0,12.96,0.47
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,163.0,16.0,4.25,5.5,31.5,172.59,0.0
2016,12,22,8,0,326.0,32.0,4.4,6.0,63.0,334.69,269.96
2016,12,22,8,15,422.0,41.5,4.55,6.5,106.5,419.6,356.12
2016,12,22,8,30,518.0,51.0,4.7,7.0,150.0,504.46,431.83
2016,12,22,8,45,581.0,57.0,4.9,8.0,195.5,558.05,477.79
2016,12,22,9,0,644.0,63.0,5.1,9.0,241.0,609.02,519.27
2016,12,22,9,15,683.0,68.0,5.05,9.5,284.5,637.14,540.75
2016,12,22,9,30,722.0,73.0,5.0,10.0,328.0,661.85,558.58
2016,12,22,9,45,749.0,76.0,5.0,10.5,368.0,667.64,561.0
2016,12,22,10,0,776.0,79.0,5.0,11.0,408.0,674.15,563.89
2016,12,22,10,15,794.5,81.5,4.85,11.5,442.0,670.04,557.29
2016,12,22,10,30,813.0,84.0,4.7,12.0,476.0,662.08,547.06
2016,12,22,10,45,827.0,86.0,4.6,12.5,504.0,646.72,531.11
2016,12,22,11,0,841.0,88.0,4.5,13.0,532.0,627.66,512.12
2016,12,22,11,15,849.5,89.0,4.4,13.0,552.0,600.66,487.65
2016,12,22,11,30,858.0,90.0,4.3,13.0,572.0,570.4,460.23
2016,12,22,11,45,877.5,85.0,4.2,13.5,587.5,534.71,427.29
2016,12,22,12,0,897.0,80.0,4.1,14.0,603.0,498.53,393.18
2016,12,22,12,15,898.5,80.0,4.0,14.0,607.5,455.57,353.85
2016,12,22,12,30,900.0,80.0,3.9,14.0,612.0,410.45,311.93
2016,12,22,12,45,897.0,81.0,3.85,14.5,608.0,362.68,266.82
2016,12,22,13,0,894.0,82.0,3.8,15.0,604.0,313.48,220.47
2016,12,22,13,15,889.5,81.0,3.75,15.0,592.0,261.21,172.97
2016,12,22,13,30,885.0,80.0,3.7,15.0,580.0,208.2,127.63
2016,12,22,13,45,877.0,79.5,3.65,15.5,560.5,154.62,88.38
2016,12,22,14,0,869.0,79.0,3.6,16.0,541.0,101.06,62.62
2016,12,22,14,15,857.0,77.0,3.55,15.5,514.0,68.85,54.9
2016,12,22,14,30,845.0,75.0,3.5,15.0,487.0,67.3,53.78
2016,12,22,14,45,823.0,74.5,3.45,15.0,453.0,66.59,53.28
2016,12,22,15,0,801.0,74.0,3.4,15.0,419.0,65.94,52.83
2016,12,22,15,15,776.0,71.0,3.1,14.5,380.0,63.43,50.84
2016,12,22,15,30,751.0,68.0,2.8,14.0,341.0,60.9,48.81
2016,12,22,15,45,712.5,64.5,2.55,14.0,297.0,57.8,46.13
2016,12,22,16,0,674.0,61.0,2.3,14.0,253.0,50.53,39.67
2016,12,22,16,15,618.5,55.5,2.1,13.0,207.5,45.98,35.69
2016,12,22,16,30,563.0,50.0,1.9,12.0,162.0,41.47,31.58
2016,12,22,16,45,470.0,41.5,1.7,11.5,118.0,34.36,24.88
2016,12,22,17,0,377.0,33.0,1.5,11.0,74.0,27.33,17.88
2016,12,22,17,15,188.5,16.5,1.55,10.5,37.0,13.36,1.33
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,9.52,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,19.47,9.93
2016,12,23,8,15,0.0,43.5,3.2,10.0,43.5,38.9,27.4
2016,12,23,8,30,0.0,62.0,3.4,10.0,62.0,56.51,43.06
2016,12,23,8,45,2.5,80.5,3.6,10.5,81.0,75.03,59.37
2016,12,23,9,0,5.0,99.0,3.8,11.0,100.0,92.93,74.87
2016,12,23,9,15,10.0,115.5,3.85,11.5,118.5,109.96,89.44
2016,12,23,9,30,15.0,132.0,3.9,12.0,137.0,126.73,103.53
2016,12,23,9,45,18.5,147.0,3.95,13.0,154.0,140.49,114.56
2016,12,23,10,0,22.0,162.0,4.0,14.0,171.0,154.01,125.2
2016,12,23,10,15,23.5,175.0,4.0,14.5,185.5,163.83,132.78
2016,12,23,10,30,25.0,188.0,4.0,15.0,200.0,173.47,140.12
2016,12,23,10,45,26.5,198.5,4.0,15.5,212.0,180.54,145.31
2016,12,23,11,0,28.0,209.0,4.0,16.0,224.0,187.41,150.28
2016,12,23,11,15,29.0,217.0,4.05,16.5,233.0,201.32,160.94
2016,12,23,11,30,30.0,225.0,4.1,17.0,242.0,204.02,162.47
2016,12,23,11,45,16.0,199.0,4.15,17.5,208.0,163.93,129.43
2016,12,23,12,0,2.0,173.0,4.2,18.0,174.0,134.92,105.55
2016,12,23,12,15,2.0,173.0,4.2,18.0,174.0,133.96,104.75
2016,12,23,12,30,2.0,173.0,4.2,18.0,174.0,133.02,103.95
2016,12,23,12,45,60.5,224.0,4.2,18.5,259.5,189.08,147.51
2016,12,23,13,0,119.0,275.0,4.2,19.0,345.0,233.43,180.08
2016,12,23,13,15,64.5,235.0,4.15,19.0,273.0,183.81,141.85
2016,12,23,13,30,10.0,195.0,4.1,19.0,201.0,144.97,112.92
2016,12,23,13,45,5.0,174.5,4.1,19.0,177.5,128.7,100.14
2016,12,23,14,0,0.0,154.0,4.1,19.0,154.0,113.35,87.99
2016,12,23,14,15,0.0,142.5,3.95,19.0,142.5,105.07,85.2
2016,12,23,14,30,0.0,131.0,3.8,19.0,131.0,97.09,78.53
2016,12,23,14,45,0.0,100.5,3.65,19.0,100.5,76.07,60.59
2016,12,23,15,0,0.0,70.0,3.5,19.0,70.0,53.71,41.34
2016,12,23,15,15,0.0,63.0,3.05,19.0,63.0,48.29,36.72
2016,12,23,15,30,0.0,56.0,2.6,19.0,56.0,42.87,32.08
2016,12,23,15,45,256.0,71.5,2.2,19.0,144.5,51.43,39.63
2016,12,23,16,0,512.0,87.0,1.8,19.0,233.0,68.2,54.29
2016,12,23,16,15,453.5,77.5,1.55,18.0,190.0,58.16,45.61
2016,12,23,16,30,395.0,68.0,1.3,17.0,147.0,51.07,39.33
2016,12,23,16,45,310.0,54.5,1.1,16.5,106.5,40.98,30.11
2016,12,23,17,0,225.0,41.0,0.9,16.0,66.0,30.86,20.51
2016,12,23,17,15,112.5,20.5,0.9,15.5,33.0,15.56,2.97
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,127.0,16.5,2.75,16.5,28.5,141.54,0.0
2016,12,24,8,0,254.0,33.0,3.0,17.0,57.0,281.37,214.96
2016,12,24,8,15,349.0,44.5,3.1,17.5,98.0,366.64,297.84
2016,12,24,8,30,444.0,56.0,3.2,18.0,139.0,452.98,371.12
2016,12,24,8,45,507.5,63.0,3.3,18.5,183.0,508.88,417.22
2016,12,24,9,0,571.0,70.0,3.4,19.0,227.0,562.05,459.09
2016,12,24,9,15,285.5,93.5,3.6,19.5,172.0,356.33,293.09
2016,12,24,9,30,0.0,117.0,3.8,20.0,117.0,99.4,77.1
2016,12,24,9,45,1.5,131.0,4.0,20.5,132.0,111.46,87.01
2016,12,24,10,0,3.0,145.0,4.2,21.0,147.0,123.37,96.41
2016,12,24,10,15,70.5,181.0,4.35,21.0,215.0,216.53,173.34
2016,12,24,10,30,138.0,217.0,4.5,21.0,283.0,307.39,246.19
2016,12,24,10,45,81.0,211.0,4.7,21.5,250.5,240.5,190.93
2016,12,24,11,0,24.0,205.0,4.9,22.0,218.0,181.48,142.18
2016,12,24,11,15,140.0,230.5,5.0,22.0,309.0,290.14,229.54
2016,12,24,11,30,256.0,256.0,5.1,22.0,400.0,375.9,295.95
2016,12,24,11,45,128.0,201.5,5.2,22.5,273.5,237.71,185.9
2016,12,24,12,0,0.0,147.0,5.3,23.0,147.0,113.67,86.53
2016,12,24,12,15,2.0,165.5,5.3,23.0,167.0,128.23,98.25
2016,12,24,12,30,4.0,184.0,5.3,23.0,187.0,142.08,109.23
2016,12,24,12,45,12.0,202.5,5.35,23.5,210.0,156.99,120.65
2016,12,24,13,0,20.0,221.0,5.4,24.0,233.0,170.2,130.55
2016,12,24,13,15,69.5,243.0,5.35,24.0,282.5,190.35,144.43
2016,12,24,13,30,119.0,265.0,5.3,24.0,332.0,201.07,150.59
2016,12,24,13,45,59.5,196.0,5.3,24.0,229.5,144.68,108.85
2016,12,24,14,0,0.0,127.0,5.3,24.0,127.0,95.25,71.76
2016,12,24,14,15,0.0,114.0,5.15,23.5,114.0,85.93,67.6
2016,12,24,14,30,0.0,101.0,5.0,23.0,101.0,76.68,60.02
2016,12,24,14,45,59.0,146.0,4.85,23.0,171.5,104.08,83.43
2016,12,24,15,0,118.0,191.0,4.7,23.0,242.0,125.81,101.98
2016,12,24,15,15,112.5,174.0,4.45,22.5,219.0,115.91,93.97
2016,12,24,15,30,107.0,157.0,4.2,22.0,196.0,105.71,85.64
2016,12,24,15,45,98.0,138.0,4.0,22.0,170.0,94.1,75.84
2016,12,24,16,0,89.0,119.0,3.8,22.0,144.0,82.18,65.64
2016,12,24,16,15,256.5,91.5,3.8,21.5,147.0,65.94,51.67
2016,12,24,16,30,424.0,64.0,3.8,21.0,150.0,51.37,38.92
2016,12,24,16,45,330.5,52.5,3.8,20.5,108.5,39.73,28.51
2016,12,24,17,0,237.0,41.0,3.8,20.0,67.0,30.92,20.19
2016,12,24,17,15,118.5,20.5,3.95,20.0,33.5,15.58,3.37
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,166.5,14.5,5.95,18.0,30.0,171.28,0.0
2016,12,25,8,0,333.0,29.0,6.2,18.0,60.0,337.52,257.99
2016,12,25,8,15,430.5,38.0,6.5,18.5,102.5,422.46,344.42
2016,12,25,8,30,528.0,47.0,6.8,19.0,145.0,507.94,418.82
2016,12,25,8,45,586.5,53.0,7.1,19.5,190.0,558.09,461.83
2016,12,25,9,0,645.0,59.0,7.4,20.0,235.0,605.86,500.82
2016,12,25,9,15,683.5,63.5,7.6,20.0,278.5,628.52,519.22
2016,12,25,9,30,722.0,68.0,7.8,20.0,322.0,653.45,538.67
2016,12,25,9,45,745.0,72.0,8.0,20.5,361.0,662.37,543.98
2016,12,25,10,0,768.0,76.0,8.2,21.0,400.0,667.56,546.2
2016,12,25,10,15,518.0,141.5,8.25,21.5,368.0,537.05,437.53
2016,12,25,10,30,268.0,207.0,8.3,22.0,336.0,400.35,323.1
2016,12,25,10,45,196.5,225.0,8.35,22.5,322.0,343.6,275.36
2016,12,25,11,0,125.0,243.0,8.4,23.0,308.0,304.05,241.38
2016,12,25,11,15,65.0,212.0,8.3,23.0,246.0,218.29,171.82
2016,12,25,11,30,5.0,181.0,8.2,23.0,184.0,145.31,112.37
2016,12,25,11,45,9.5,195.5,8.1,23.5,201.5,157.92,122.16
2016,12,25,12,0,14.0,210.0,8.0,24.0,219.0,169.71,131.14
2016,12,25,12,15,12.0,206.5,7.85,24.0,214.0,164.01,126.44
2016,12,25,12,30,10.0,203.0,7.7,24.0,209.0,158.64,122.07
2016,12,25,12,45,93.0,240.5,7.55,24.0,295.5,212.02,162.34
2016,12,25,13,0,176.0,278.0,7.4,24.0,382.0,252.04,190.4
2016,12,25,13,15,483.5,195.0,7.15,24.0,471.5,249.56,175.35
2016,12,25,13,30,791.0,112.0,6.9,24.0,561.0,217.13,135.0
2016,12,25,13,45,783.5,110.5,6.65,24.0,542.5,166.46,97.9
2016,12,25,14,0,776.0,109.0,6.4,24.0,524.0,109.59,66.66
2016,12,25,14,15,763.0,107.0,6.15,24.0,498.0,80.95,63.26
2016,12,25,14,30,750.0,105.0,5.9,24.0,472.0,79.9,62.51
2016,12,25,14,45,701.5,110.5,5.7,24.0,435.5,83.26,65.49
2016,12,25,15,0,653.0,116.0,5.5,24.0,399.0,87.06,68.86
2016,12,25,15,15,623.5,110.5,5.2,23.5,361.0,83.73,66.32
2016,12,25,15,30,594.0,105.0,4.9,23.0,323.0,80.41,63.75
2016,12,25,15,45,536.0,101.5,4.6,23.0,279.5,74.95,59.17
2016,12,25,16,0,478.0,98.0,4.3,23.0,236.0,72.02,56.68
2016,12,25,16,15,416.0,87.5,4.05,22.5,193.0,64.46,50.19
2016,12,25,16,30,354.0,77.0,3.8,22.0,150.0,56.84,43.47
2016,12,25,16,45,258.5,62.5,3.55,21.5,108.0,46.18,33.9
2016,12,25,17,0,163.0,48.0,3.3,21.0,66.0,35.17,23.7
2016,12,25,17,15,81.5,24.0,3.3,20.5,33.0,18.1,5.42
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,147.5,15.5,2.35,18.5,29.0,157.98,0.0
2016,12,26,8,0,295.0,31.0,2.6,19.0,58.0,310.46,233.14
2016,12,26,8,15,395.0,40.5,2.6,19.5,100.0,398.32,319.26
2016,12,26,8,30,495.0,50.0,2.6,20.0,142.0,486.43,392.73
2016,12,26,8,45,560.5,56.0,2.65,20.5,187.5,542.3,437.9
2016,12,26,9,0,626.0,62.0,2.7,21.0,233.0,595.68,478.92
2016,12,26,9,15,666.0,67.0,2.8,21.5,276.0,625.12,500.37
2016,12,26,9,30,706.0,72.0,2.9,22.0,319.0,651.23,518.55
2016,12,26,9,45,742.0,73.0,3.0,22.5,360.0,662.15,524.92
2016,12,26,10,0,778.0,74.0,3.1,23.0,401.0,673.54,531.52
2016,12,26,10,15,540.5,138.0,3.2,23.0,374.0,550.06,435.33
2016,12,26,10,30,303.0,202.0,3.3,23.0,347.0,419.6,331.91
2016,12,26,10,45,307.0,214.5,3.4,23.5,369.0,419.64,330.55
2016,12,26,11,0,311.0,227.0,3.5,24.0,391.0,417.86,327.2
2016,12,26,11,15,248.5,245.0,3.5,24.0,379.0,380.0,296.22
2016,12,26,11,30,186.0,263.0,3.5,24.0,367.0,334.48,259.8
2016,12,26,11,45,145.5,267.5,3.55,24.5,350.5,303.51,234.48
2016,12,26,12,0,105.0,272.0,3.6,25.0,334.0,268.47,206.31
2016,12,26,12,15,114.5,276.0,3.5,25.0,343.5,265.89,203.48
2016,12,26,12,30,124.0,280.0,3.4,25.0,353.0,265.77,202.29
2016,12,26,12,45,128.5,279.0,3.35,25.0,354.5,253.62,191.83
2016,12,26,13,0,133.0,278.0,3.3,25.0,356.0,240.73,180.77
2016,12,26,13,15,198.5,268.0,3.15,25.0,382.5,235.11,173.06
2016,12,26,13,30,264.0,258.0,3.0,25.0,409.0,220.82,158.55
2016,12,26,13,45,269.0,248.0,2.95,25.0,397.0,192.79,137.51
2016,12,26,14,0,274.0,238.0,2.9,25.0,385.0,164.33,119.88
2016,12,26,14,15,531.5,164.0,2.65,25.0,431.5,110.84,87.83
2016,12,26,14,30,789.0,90.0,2.4,25.0,478.0,76.67,59.42
2016,12,26,14,45,767.5,88.0,2.2,25.0,445.0,75.18,58.32
2016,12,26,15,0,746.0,86.0,2.0,25.0,412.0,73.72,57.23
2016,12,26,15,15,720.0,82.5,1.7,24.5,373.5,65.64,50.61
2016,12,26,15,30,694.0,79.0,1.4,24.0,335.0,63.16,48.73
2016,12,26,15,45,650.5,75.5,1.15,24.0,292.0,60.45,46.49
2016,12,26,16,0,607.0,72.0,0.9,24.0,249.0,57.82,44.27
2016,12,26,16,15,550.0,65.5,0.75,23.5,205.0,52.83,40.02
2016,12,26,16,30,493.0,59.0,0.6,23.0,161.0,47.88,35.66
2016,12,26,16,45,398.5,49.5,0.5,22.5,117.5,40.27,28.81
2016,12,26,17,0,304.0,40.0,0.4,22.0,74.0,32.74,21.69
2016,12,26,17,15,152.0,20.0,0.4,21.5,37.0,15.32,4.18
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,72.0,18.5,2.0,14.0,25.0,92.77,0.0
2016,12,27,8,0,144.0,37.0,2.2,14.0,50.0,191.09,144.37
2016,12,27,8,15,236.5,53.0,2.2,14.0,90.0,292.31,239.22
2016,12,27,8,30,329.0,69.0,2.2,14.0,130.0,379.42,314.78
2016,12,27,8,45,396.0,80.0,2.2,14.5,173.5,439.81,365.35
2016,12,27,9,0,463.0,91.0,2.2,15.0,217.0,498.94,412.66
2016,12,27,9,15,509.0,99.0,2.15,15.5,259.0,535.93,440.46
2016,12,27,9,30,555.0,107.0,2.1,16.0,301.0,576.16,469.42
2016,12,27,9,45,589.5,112.5,2.05,16.5,340.5,597.2,482.85
2016,12,27,10,0,624.0,118.0,2.0,17.0,380.0,614.28,492.9
2016,12,27,10,15,647.0,122.0,2.0,17.0,413.5,617.58,493.47
2016,12,27,10,30,670.0,126.0,2.0,17.0,447.0,617.07,491.1
2016,12,27,10,45,362.0,176.0,2.0,17.5,350.5,417.59,334.3
2016,12,27,11,0,54.0,226.0,2.0,18.0,254.0,231.58,183.58
2016,12,27,11,15,102.5,244.5,2.0,18.0,301.0,270.99,215.44
2016,12,27,11,30,151.0,263.0,2.0,18.0,348.0,315.57,249.71
2016,12,27,11,45,136.0,269.0,2.0,18.5,346.5,300.36,236.17
2016,12,27,12,0,121.0,275.0,2.0,19.0,345.0,285.8,223.53
2016,12,27,12,15,168.5,277.0,1.95,19.0,376.0,295.62,229.83
2016,12,27,12,30,216.0,279.0,1.9,19.0,407.0,300.55,231.48
2016,12,27,12,45,223.0,276.5,1.85,19.5,408.5,283.68,216.04
2016,12,27,13,0,230.0,274.0,1.8,20.0,410.0,265.75,199.79
2016,12,27,13,15,250.5,266.0,1.75,20.0,411.0,246.31,182.38
2016,12,27,13,30,271.0,258.0,1.7,20.0,412.0,222.88,162.32
2016,12,27,13,45,136.0,212.5,1.65,20.0,290.0,161.21,119.95
2016,12,27,14,0,1.0,167.0,1.6,20.0,168.0,122.13,94.4
2016,12,27,14,15,350.5,143.5,1.55,20.0,316.5,94.71,75.86
2016,12,27,14,30,700.0,120.0,1.5,20.0,465.0,88.71,70.93
2016,12,27,14,45,382.5,153.0,1.5,20.0,340.0,102.48,82.84
2016,12,27,15,0,65.0,186.0,1.5,20.0,215.0,125.72,102.76
2016,12,27,15,15,59.5,170.0,1.45,19.5,194.5,115.78,94.67
2016,12,27,15,30,54.0,154.0,1.4,19.0,174.0,105.62,86.36
2016,12,27,15,45,290.5,120.5,1.35,19.0,208.0,85.13,68.86
2016,12,27,16,0,527.0,87.0,1.3,19.0,242.0,68.17,54.22
2016,12,27,16,15,469.5,78.0,1.15,18.5,198.5,58.67,45.99
2016,12,27,16,30,412.0,69.0,1.0,18.0,155.0,51.92,39.97
2016,12,27,16,45,327.5,56.5,0.9,17.5,113.5,42.51,31.42
2016,12,27,17,0,243.0,44.0,0.8,17.0,72.0,33.1,22.56
2016,12,27,17,15,137.0,26.5,0.8,16.5,41.0,20.01,7.96
2016,12,27,17,30,31.0,9.0,0.8,16.0,10.0,7.08,0.0
2016,12,27,17,45,15.5,4.5,0.85,16.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,3.0,15.5,3.35,17.5,15.5,15.4,0.0
2016,12,28,8,0,6.0,31.0,3.7,18.0,31.0,35.94,21.85
2016,12,28,8,15,32.5,52.0,3.9,18.5,57.5,89.07,68.34
2016,12,28,8,30,59.0,73.0,4.1,19.0,84.0,131.67,105.41
2016,12,28,8,45,79.5,94.0,4.3,19.5,113.0,182.62,148.47
2016,12,28,9,0,100.0,115.0,4.5,20.0,142.0,217.88,177.94
2016,12,28,9,15,113.5,134.5,4.55,20.5,170.0,244.25,199.23
2016,12,28,9,30,127.0,154.0,4.6,21.0,198.0,269.45,219.02
2016,12,28,9,45,144.5,168.5,4.7,21.5,225.0,290.06,234.89
2016,12,28,10,0,162.0,183.0,4.8,22.0,252.0,309.6,249.57
2016,12,28,10,15,209.5,195.5,4.8,22.5,291.5,346.79,278.39
2016,12,28,10,30,257.0,208.0,4.8,23.0,331.0,395.65,315.36
2016,12,28,10,45,169.5,222.0,4.85,23.5,305.0,324.21,256.6
2016,12,28,11,0,82.0,236.0,4.9,24.0,279.0,259.13,203.13
2016,12,28,11,15,135.0,249.5,4.9,24.0,324.0,306.44,240.15
2016,12,28,11,30,188.0,263.0,4.9,24.0,369.0,336.68,262.92
2016,12,28,11,45,226.5,265.5,4.9,24.5,396.0,344.72,267.45
2016,12,28,12,0,265.0,268.0,4.9,25.0,423.0,356.5,274.31
2016,12,28,12,15,495.0,205.5,4.85,25.0,498.0,392.8,298.23
2016,12,28,12,30,725.0,143.0,4.8,25.0,573.0,405.04,300.33
2016,12,28,12,45,743.0,134.5,4.75,25.0,573.5,362.09,261.69
2016,12,28,13,0,761.0,126.0,4.7,25.0,574.0,316.32,220.42
2016,12,28,13,15,540.5,188.0,4.6,25.0,503.5,261.65,181.25
2016,12,28,13,30,320.0,250.0,4.5,25.0,433.0,227.37,161.72
2016,12,28,13,45,312.5,242.5,4.4,25.0,416.5,196.47,138.79
2016,12,28,14,0,305.0,235.0,4.3,25.0,400.0,166.35,120.36
2016,12,28,14,15,324.5,219.0,4.1,25.0,387.0,141.68,113.55
2016,12,28,14,30,344.0,203.0,3.9,25.0,374.0,133.66,107.11
2016,12,28,14,45,315.0,193.0,3.75,25.0,341.0,127.7,102.36
2016,12,28,15,0,286.0,183.0,3.6,25.0,308.0,121.64,97.52
2016,12,28,15,15,472.5,135.5,3.2,24.5,321.0,94.77,75.28
2016,12,28,15,30,659.0,88.0,2.8,24.0,334.0,68.95,53.65
2016,12,28,15,45,625.0,82.0,2.4,24.0,292.5,64.77,50.19
2016,12,28,16,0,591.0,76.0,2.0,24.0,251.0,60.56,46.62
2016,12,28,16,15,536.5,69.0,1.8,23.0,207.0,55.32,42.26
2016,12,28,16,30,482.0,62.0,1.6,22.0,163.0,50.1,37.73
2016,12,28,16,45,402.5,51.0,1.45,21.5,120.5,41.45,29.97
2016,12,28,17,0,323.0,40.0,1.3,21.0,78.0,32.75,21.89
2016,12,28,17,15,196.0,25.5,1.35,20.5,45.0,19.48,7.84
2016,12,28,17,30,69.0,11.0,1.4,20.0,12.0,8.65,0.0
2016,12,28,17,45,34.5,5.5,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,59.0,15.5,5.4,10.0,20.5,56.07,0.0
2016,12,29,8,0,118.0,31.0,5.4,10.0,41.0,157.41,119.65
2016,12,29,8,15,145.5,49.5,5.5,10.0,70.5,200.27,166.76
2016,12,29,8,30,173.0,68.0,5.6,10.0,100.0,241.24,205.06
2016,12,29,8,45,189.0,86.5,5.7,10.5,130.0,271.88,232.48
2016,12,29,9,0,205.0,105.0,5.8,11.0,160.0,301.03,257.49
2016,12,29,9,15,211.5,124.0,5.95,11.0,189.5,321.92,274.95
2016,12,29,9,30,218.0,143.0,6.1,11.0,219.0,341.09,290.46
2016,12,29,9,45,219.5,161.0,6.3,11.0,245.0,353.53,299.94
2016,12,29,10,0,221.0,179.0,6.5,11.0,271.0,348.48,294.92
2016,12,29,10,15,161.0,196.0,6.45,11.0,266.5,313.32,263.21
2016,12,29,10,30,101.0,213.0,6.4,11.0,262.0,265.5,221.27
2016,12,29,10,45,103.5,226.5,6.4,11.5,279.0,272.35,225.88
2016,12,29,11,0,106.0,240.0,6.4,12.0,296.0,278.44,229.71
2016,12,29,11,15,154.5,250.5,6.35,12.0,336.0,319.44,263.09
2016,12,29,11,30,203.0,261.0,6.3,12.0,376.0,343.85,282.22
2016,12,29,11,45,268.0,258.0,6.3,12.0,413.0,369.53,301.86
2016,12,29,12,0,333.0,255.0,6.3,12.0,450.0,379.1,307.59
2016,12,29,12,15,385.5,245.0,6.2,12.0,472.5,371.46,298.54
2016,12,29,12,30,438.0,235.0,6.1,12.0,495.0,363.46,288.24
2016,12,29,12,45,505.5,211.0,6.1,12.5,510.0,338.83,262.76
2016,12,29,13,0,573.0,187.0,6.1,13.0,525.0,307.33,230.6
2016,12,29,13,15,574.5,182.0,6.0,13.0,516.0,266.81,193.45
2016,12,29,13,30,576.0,177.0,5.9,13.0,507.0,225.55,157.14
2016,12,29,13,45,349.0,213.0,5.8,13.5,411.0,184.34,133.84
2016,12,29,14,0,122.0,249.0,5.7,14.0,315.0,167.5,131.32
2016,12,29,14,15,122.0,237.0,5.65,14.0,300.5,151.36,127.08
2016,12,29,14,30,122.0,225.0,5.6,14.0,286.0,144.85,121.68
2016,12,29,14,45,275.0,191.5,5.55,14.0,316.5,126.07,105.57
2016,12,29,15,0,428.0,158.0,5.5,14.0,347.0,107.08,89.2
2016,12,29,15,15,623.5,111.5,5.25,13.5,359.5,84.2,69.39
2016,12,29,15,30,819.0,65.0,5.0,13.0,372.0,59.66,47.85
2016,12,29,15,45,787.5,61.5,4.8,13.0,327.5,56.48,45.11
2016,12,29,16,0,756.0,58.0,4.6,13.0,283.0,53.3,42.3
2016,12,29,16,15,706.0,53.0,4.15,12.0,235.5,48.68,38.28
2016,12,29,16,30,656.0,48.0,3.7,11.0,188.0,44.08,34.12
2016,12,29,16,45,573.5,41.0,3.3,10.5,140.5,37.55,27.97
2016,12,29,17,0,491.0,34.0,2.9,10.0,93.0,28.62,19.44
2016,12,29,17,15,245.5,25.0,2.85,9.5,54.5,20.51,9.58
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,12.59,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,6.5,4.0,3.15,0.0
2016,12,30,8,0,0.0,8.0,0.8,7.0,8.0,6.06,0.0
2016,12,30,8,15,0.0,14.0,0.85,7.5,14.0,10.63,3.47
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,15.2,7.62
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,20.18,12.06
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,25.16,16.45
2016,12,30,9,15,0.0,39.5,1.35,9.5,39.5,30.15,20.78
2016,12,30,9,30,0.0,46.0,1.6,10.0,46.0,35.16,25.05
2016,12,30,9,45,0.0,74.0,1.85,10.5,74.0,56.87,43.68
2016,12,30,10,0,0.0,102.0,2.1,11.0,102.0,80.94,64.05
2016,12,30,10,15,0.0,110.5,2.2,11.0,110.5,87.56,69.5
2016,12,30,10,30,0.0,119.0,2.3,11.0,119.0,94.15,74.92
2016,12,30,10,45,43.0,178.0,2.4,11.0,201.0,184.11,151.04
2016,12,30,11,0,86.0,237.0,2.5,11.0,283.0,263.17,215.9
2016,12,30,11,15,43.0,164.5,2.55,11.0,187.5,163.32,132.71
2016,12,30,11,30,0.0,92.0,2.6,11.0,92.0,70.87,54.71
2016,12,30,11,45,8.5,154.5,2.7,11.0,160.0,124.71,100.03
2016,12,30,12,0,17.0,217.0,2.8,11.0,228.0,177.07,143.21
2016,12,30,12,15,53.0,246.0,2.85,10.5,278.0,217.2,175.88
2016,12,30,12,30,89.0,275.0,2.9,10.0,328.0,246.42,198.94
2016,12,30,12,45,87.5,273.5,2.95,10.0,325.5,235.47,189.24
2016,12,30,13,0,86.0,272.0,3.0,10.0,323.0,224.5,179.67
2016,12,30,13,15,43.5,221.5,3.0,10.0,247.5,172.03,137.66
2016,12,30,13,30,1.0,171.0,3.0,10.0,172.0,127.59,102.58
2016,12,30,13,45,0.5,155.5,3.05,10.0,156.0,115.81,92.9
2016,12,30,14,0,0.0,140.0,3.1,10.0,140.0,104.33,83.39
2016,12,30,14,15,0.0,128.5,3.1,10.0,128.5,95.91,80.04
2016,12,30,14,30,0.0,117.0,3.1,10.0,117.0,87.83,73.03
2016,12,30,14,45,0.0,69.0,3.1,10.0,69.0,52.95,42.07
2016,12,30,15,0,0.0,21.0,3.1,10.0,21.0,16.02,8.87
2016,12,30,15,15,0.0,19.0,3.05,9.5,19.0,14.48,7.53
2016,12,30,15,30,0.0,17.0,3.0,9.0,17.0,12.94,6.18
2016,12,30,15,45,0.0,14.5,3.0,9.0,14.5,11.03,4.45
2016,12,30,16,0,0.0,12.0,3.0,9.0,12.0,9.11,2.7
2016,12,30,16,15,0.0,10.0,2.75,9.0,10.0,7.59,1.3
2016,12,30,16,30,0.0,8.0,2.5,9.0,8.0,6.06,0.0
2016,12,30,16,45,0.0,6.0,2.3,9.0,6.0,4.54,0.0
2016,12,30,17,0,0.0,4.0,2.1,9.0,4.0,3.02,0.0
2016,12,30,17,15,0.0,2.0,2.15,8.5,2.0,1.51,0.0
2016,12,30,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
